Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,1.5,-7.7,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,1.5,-7.8,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,1.5,-7.9,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,1.55,-8.0,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,1.6,-8.1,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,1.6,-8.2,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,1.6,-8.3,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,1.55,-8.4,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,1.5,-8.5,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,1.45,-8.55,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,1.4,-8.6,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,1.4,-8.65,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,1.4,-8.7,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,1.4,-8.8,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,1.4,-8.9,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,1.4,-8.95,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,1.4,-9.0,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,1.4,-9.15,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,1.4,-9.3,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,1.4,-9.4,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,1.4,-9.5,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,1.3,-9.7,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,1.2,-9.9,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,1.15,-10.1,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,1.1,-10.3,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,1.05,-10.4,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,1.0,-10.5,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.95,-10.65,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.9,-10.8,0.0,0.0,0.0
2018,1,1,7,15,38.0,3.5,1.1,-10.45,3.0,0.0,0.0
2018,1,1,7,30,76.0,7.0,1.3,-10.1,6.0,0.0,0.0
2018,1,1,7,45,238.5,17.5,1.5,-9.75,33.0,111.39,0.0
2018,1,1,8,0,401.0,28.0,1.7,-9.4,60.0,226.11,159.91
2018,1,1,8,15,531.0,34.5,1.8,-8.85,104.5,299.67,252.77
2018,1,1,8,30,661.0,41.0,1.9,-8.3,149.0,382.84,330.88
2018,1,1,8,45,720.0,45.5,2.05,-7.8,193.5,431.99,377.38
2018,1,1,9,0,779.0,50.0,2.2,-7.3,238.0,481.02,421.97
2018,1,1,9,15,815.5,53.5,2.2,-6.9,280.5,516.29,452.95
2018,1,1,9,30,852.0,57.0,2.2,-6.5,323.0,549.9,481.26
2018,1,1,9,45,876.5,59.0,2.2,-6.1,360.5,573.0,499.87
2018,1,1,10,0,901.0,61.0,2.2,-5.7,398.0,590.17,513.06
2018,1,1,10,15,917.0,63.5,2.2,-5.35,430.0,603.82,522.87
2018,1,1,10,30,933.0,66.0,2.2,-5.0,462.0,614.46,529.87
2018,1,1,10,45,943.5,68.0,2.15,-4.65,487.5,618.22,530.77
2018,1,1,11,0,954.0,70.0,2.1,-4.3,513.0,618.72,528.86
2018,1,1,11,15,960.0,71.0,2.1,-4.1,530.5,612.31,521.78
2018,1,1,11,30,966.0,72.0,2.1,-3.9,548.0,602.62,511.91
2018,1,1,11,45,968.5,73.0,2.05,-3.65,558.0,587.83,497.35
2018,1,1,12,0,971.0,74.0,2.0,-3.4,568.0,569.89,480.01
2018,1,1,12,15,971.0,74.5,2.0,-3.25,570.0,547.15,458.88
2018,1,1,12,30,971.0,75.0,2.0,-3.1,572.0,521.53,434.96
2018,1,1,12,45,967.0,75.0,2.0,-2.95,565.5,490.93,406.47
2018,1,1,13,0,963.0,75.0,2.0,-2.8,559.0,457.92,375.36
2018,1,1,13,15,956.5,74.5,2.0,-2.75,545.0,421.27,340.69
2018,1,1,13,30,950.0,74.0,2.0,-2.7,531.0,382.71,303.68
2018,1,1,13,45,939.5,73.0,2.0,-2.65,509.0,340.82,263.33
2018,1,1,14,0,929.0,72.0,2.0,-2.6,487.0,297.71,221.59
2018,1,1,14,15,914.5,70.0,2.05,-2.7,458.0,251.92,178.09
2018,1,1,14,30,900.0,68.0,2.1,-2.8,429.0,201.93,132.2
2018,1,1,14,45,879.0,65.5,2.1,-2.9,394.0,154.17,91.73
2018,1,1,15,0,858.0,63.0,2.1,-3.0,359.0,107.17,58.39
2018,1,1,15,15,828.0,60.0,2.0,-3.3,319.0,60.6,37.29
2018,1,1,15,30,798.0,57.0,1.9,-3.6,279.0,43.75,36.11
2018,1,1,15,45,752.5,52.5,1.85,-3.85,235.5,41.32,33.76
2018,1,1,16,0,707.0,48.0,1.8,-4.1,192.0,38.94,31.32
2018,1,1,16,15,632.5,42.0,1.65,-4.7,148.0,35.11,27.4
2018,1,1,16,30,558.0,36.0,1.5,-5.3,104.0,31.32,23.2
2018,1,1,16,45,404.5,27.5,1.3,-5.85,66.0,22.6,12.1
2018,1,1,17,0,251.0,19.0,1.1,-6.4,28.0,18.11,0.0
2018,1,1,17,15,125.5,9.5,1.2,-6.6,14.0,9.05,0.0
2018,1,1,17,30,0.0,0.0,1.3,-6.8,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.4,-7.0,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.5,-7.2,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.5,-7.2,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.5,-7.2,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.5,-7.55,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.5,-7.9,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.45,-8.1,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.4,-8.3,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,1.4,-8.5,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,1.4,-8.7,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,1.3,-8.9,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,1.2,-9.1,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,1.15,-9.35,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,1.1,-9.6,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,1.05,-9.75,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,1.0,-9.9,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.95,-10.1,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.9,-10.3,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.85,-10.45,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.8,-10.6,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.8,-10.75,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.8,-10.9,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.8,-11.05,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.8,-11.2,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.8,-11.3,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.8,-11.4,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.8,-11.5,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.8,-11.6,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.8,-11.7,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.8,-11.8,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.75,-11.9,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.7,-12.0,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.7,-12.1,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,0.7,-12.2,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,0.7,-12.3,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,0.7,-12.4,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,0.7,-12.5,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,0.7,-12.6,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,0.7,-12.7,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,0.7,-12.8,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,0.7,-12.9,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,0.7,-13.0,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,0.7,-13.05,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,0.7,-13.1,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,0.7,-13.2,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,0.7,-13.3,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,0.65,-13.35,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,0.6,-13.4,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,0.6,-13.45,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,0.6,-13.5,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,0.6,-13.55,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,0.6,-13.6,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,0.6,-13.6,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,0.6,-13.6,0.0,0.0,0.0
2018,1,2,7,15,48.0,4.0,0.75,-13.05,3.5,0.0,0.0
2018,1,2,7,30,96.0,8.0,0.9,-12.5,7.0,0.0,0.0
2018,1,2,7,45,303.0,16.5,1.05,-11.95,36.0,136.11,0.0
2018,1,2,8,0,510.0,25.0,1.2,-11.4,65.0,263.58,186.32
2018,1,2,8,15,606.0,30.0,1.3,-10.85,107.5,330.15,278.63
2018,1,2,8,30,702.0,35.0,1.4,-10.3,150.0,396.57,343.16
2018,1,2,8,45,757.0,39.0,1.45,-9.75,194.5,440.41,385.06
2018,1,2,9,0,812.0,43.0,1.5,-9.2,239.0,487.0,427.17
2018,1,2,9,15,846.5,45.5,1.45,-8.65,281.0,520.29,455.83
2018,1,2,9,30,881.0,48.0,1.4,-8.1,323.0,552.13,481.88
2018,1,2,9,45,904.5,49.5,1.35,-7.5,360.5,574.6,499.06
2018,1,2,10,0,928.0,51.0,1.3,-6.9,398.0,594.59,513.5
2018,1,2,10,15,944.0,52.5,1.2,-6.35,430.0,607.51,521.3
2018,1,2,10,30,960.0,54.0,1.1,-5.8,462.0,617.37,526.22
2018,1,2,10,45,970.5,55.0,1.0,-5.3,487.5,620.27,525.4
2018,1,2,11,0,981.0,56.0,0.9,-4.8,513.0,619.87,521.75
2018,1,2,11,15,988.0,56.5,0.85,-4.3,531.0,613.56,513.87
2018,1,2,11,30,995.0,57.0,0.8,-3.8,549.0,603.88,503.22
2018,1,2,11,45,998.5,58.0,0.7,-3.35,559.5,589.52,488.27
2018,1,2,12,0,1002.0,59.0,0.6,-2.9,570.0,571.88,470.55
2018,1,2,12,15,1002.5,59.0,0.55,-2.55,572.0,548.53,448.87
2018,1,2,12,30,1003.0,59.0,0.5,-2.2,574.0,522.19,424.49
2018,1,2,12,45,1001.0,59.0,0.5,-1.8,568.5,491.9,396.94
2018,1,2,13,0,999.0,59.0,0.5,-1.4,563.0,458.98,366.67
2018,1,2,13,15,993.5,58.5,0.45,-1.2,549.0,421.81,332.22
2018,1,2,13,30,988.0,58.0,0.4,-1.0,535.0,382.59,295.42
2018,1,2,13,45,979.0,57.5,0.35,-0.75,513.5,340.46,255.65
2018,1,2,14,0,970.0,57.0,0.3,-0.5,492.0,296.91,214.36
2018,1,2,14,15,957.0,56.0,0.3,-0.5,463.5,250.87,171.65
2018,1,2,14,30,944.0,55.0,0.3,-0.5,435.0,204.18,129.51
2018,1,2,14,45,924.5,53.0,0.25,-0.45,400.0,155.47,88.9
2018,1,2,15,0,905.0,51.0,0.2,-0.4,365.0,107.19,55.05
2018,1,2,15,15,877.0,49.0,0.25,-0.75,325.0,59.37,33.61
2018,1,2,15,30,849.0,47.0,0.3,-1.1,285.0,39.51,31.84
2018,1,2,15,45,806.5,43.5,0.35,-1.4,241.0,36.83,29.31
2018,1,2,16,0,764.0,40.0,0.4,-1.7,197.0,34.07,26.56
2018,1,2,16,15,693.5,35.5,0.45,-2.25,153.0,28.78,21.34
2018,1,2,16,30,623.0,31.0,0.5,-2.8,109.0,26.11,18.32
2018,1,2,16,45,463.0,24.5,0.6,-3.3,69.5,21.41,11.49
2018,1,2,17,0,303.0,18.0,0.7,-3.8,30.0,17.16,0.0
2018,1,2,17,15,151.5,9.0,0.75,-4.1,15.0,8.58,0.0
2018,1,2,17,30,0.0,0.0,0.8,-4.4,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,0.85,-4.7,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,0.9,-5.55,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,0.9,-6.1,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,0.9,-6.25,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,0.9,-6.4,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,0.9,-6.6,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,0.9,-6.8,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,0.95,-6.95,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.0,-7.1,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.0,-7.25,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.0,-7.4,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.0,-7.5,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.0,-7.6,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.0,-7.65,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.0,-7.7,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.0,-7.75,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.0,-7.8,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.0,-7.85,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.0,-7.9,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.0,-7.95,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,0.95,-8.0,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,0.9,-8.05,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,0.9,-8.1,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,0.9,-8.1,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,0.9,-8.1,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,0.85,-8.05,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,0.8,-8.05,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,0.8,-8.1,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,0.75,-8.15,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,0.7,-8.2,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,0.7,-8.2,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,0.7,-8.2,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,0.65,-8.15,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,0.6,-8.1,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,0.6,-8.05,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,0.6,-8.0,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,0.55,-7.9,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,0.5,-7.8,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,0.5,-7.75,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,0.5,-7.7,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,0.5,-7.7,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,0.5,-7.7,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,0.5,-7.7,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,0.5,-7.7,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,0.5,-7.7,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,0.5,-7.7,0.0,0.0,0.0
2018,1,3,7,15,15.5,2.0,0.55,-7.45,2.0,0.0,0.0
2018,1,3,7,30,31.0,4.0,0.6,-7.2,4.0,0.0,0.0
2018,1,3,7,45,65.0,16.5,0.65,-6.9,20.5,41.56,0.0
2018,1,3,8,0,99.0,29.0,0.7,-6.6,37.0,90.57,60.91
2018,1,3,8,15,142.5,44.0,0.7,-6.35,63.0,131.19,108.8
2018,1,3,8,30,186.0,59.0,0.7,-6.1,89.0,171.03,146.81
2018,1,3,8,45,209.5,74.0,0.75,-5.8,117.0,202.26,176.08
2018,1,3,9,0,233.0,89.0,0.8,-5.5,145.0,233.71,204.73
2018,1,3,9,15,264.0,99.0,0.75,-5.05,173.0,262.89,230.41
2018,1,3,9,30,295.0,109.0,0.7,-4.6,201.0,292.33,255.51
2018,1,3,9,45,415.5,108.5,0.65,-4.15,255.0,369.35,320.49
2018,1,3,10,0,536.0,108.0,0.6,-3.7,309.0,441.63,378.91
2018,1,3,10,15,424.5,134.5,0.6,-3.2,301.5,402.54,344.02
2018,1,3,10,30,313.0,161.0,0.6,-2.7,294.0,356.29,304.17
2018,1,3,10,45,239.5,177.0,0.6,-2.25,282.0,327.6,279.01
2018,1,3,11,0,166.0,193.0,0.6,-1.8,270.0,291.76,247.74
2018,1,3,11,15,171.0,195.5,0.55,-1.55,277.5,292.86,248.11
2018,1,3,11,30,176.0,198.0,0.5,-1.3,285.0,293.36,247.64
2018,1,3,11,45,118.0,199.5,0.45,-1.05,258.5,258.98,217.83
2018,1,3,12,0,60.0,201.0,0.4,-0.8,232.0,222.46,186.6
2018,1,3,12,15,56.0,203.5,0.35,-0.7,232.5,219.86,184.25
2018,1,3,12,30,52.0,206.0,0.3,-0.6,233.0,217.21,181.64
2018,1,3,12,45,30.0,189.0,0.3,-0.5,204.5,188.89,157.81
2018,1,3,13,0,8.0,172.0,0.3,-0.4,176.0,161.95,135.33
2018,1,3,13,15,4.0,140.0,0.3,-0.45,142.0,130.74,109.01
2018,1,3,13,30,0.0,108.0,0.3,-0.5,108.0,100.06,82.86
2018,1,3,13,45,0.0,83.0,0.35,-0.55,83.0,77.28,63.2
2018,1,3,14,0,0.0,58.0,0.4,-0.6,58.0,53.94,42.73
2018,1,3,14,15,0.0,52.5,0.4,-0.65,52.5,48.8,38.29
2018,1,3,14,30,0.0,47.0,0.4,-0.7,47.0,43.67,33.78
2018,1,3,14,45,0.0,47.5,0.4,-0.8,47.5,44.13,34.28
2018,1,3,15,0,0.0,48.0,0.4,-0.9,48.0,44.6,34.76
2018,1,3,15,15,0.0,44.0,0.4,-1.05,44.0,40.87,31.45
2018,1,3,15,30,0.0,40.0,0.4,-1.2,40.0,37.14,29.64
2018,1,3,15,45,0.0,35.5,0.4,-1.35,35.5,32.95,25.64
2018,1,3,16,0,0.0,31.0,0.4,-1.5,31.0,28.77,21.57
2018,1,3,16,15,0.0,25.0,0.4,-1.65,25.0,23.19,16.1
2018,1,3,16,30,0.0,19.0,0.4,-1.8,19.0,17.61,10.53
2018,1,3,16,45,0.0,12.5,0.45,-1.95,12.5,11.58,3.79
2018,1,3,17,0,0.0,6.0,0.5,-2.1,6.0,5.72,0.0
2018,1,3,17,15,0.0,3.0,0.5,-2.25,3.0,2.86,0.0
2018,1,3,17,30,0.0,0.0,0.5,-2.4,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,0.55,-2.5,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,0.6,-2.6,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,0.6,-2.6,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,0.6,-2.6,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,0.6,-2.85,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,0.6,-3.1,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,0.6,-3.25,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,0.6,-3.4,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,0.6,-3.6,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,0.6,-3.8,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,0.65,-3.9,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,0.7,-4.15,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,0.7,-4.3,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,0.7,-4.4,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,0.7,-4.5,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,0.75,-4.55,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,0.8,-4.6,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,0.85,-4.7,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,0.9,-4.8,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,0.9,-4.9,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,0.95,-5.2,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.0,-5.4,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.05,-5.65,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.1,-5.9,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.15,-6.0,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.2,-6.1,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.25,-6.25,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.3,-6.4,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.35,-6.5,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.4,-6.6,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.45,-6.7,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.5,-6.8,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.5,-6.9,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.5,-7.0,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.5,-7.1,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.5,-7.2,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.45,-7.3,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.4,-7.4,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.35,-7.45,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.3,-7.5,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.3,-7.55,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.3,-7.6,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.25,-7.65,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.2,-7.7,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.2,-7.75,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.2,-7.8,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.15,-7.85,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.1,-7.9,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.15,-7.9,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.2,-7.9,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.25,-7.9,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.3,-7.9,0.0,0.0,0.0
2018,1,4,7,15,31.5,3.5,1.7,-7.45,3.0,0.0,0.0
2018,1,4,7,30,63.0,7.0,2.1,-7.0,6.0,0.0,0.0
2018,1,4,7,45,234.0,18.0,2.5,-6.55,33.5,110.25,0.0
2018,1,4,8,0,405.0,29.0,2.9,-6.1,61.0,228.75,159.02
2018,1,4,8,15,510.5,36.5,3.1,-5.85,102.5,299.38,251.17
2018,1,4,8,30,616.0,44.0,3.3,-5.6,144.0,365.14,315.28
2018,1,4,8,45,678.0,48.5,3.5,-5.3,188.0,415.58,363.4
2018,1,4,9,0,740.0,53.0,3.7,-5.0,232.0,465.91,409.71
2018,1,4,9,15,779.0,56.5,3.75,-4.75,274.0,502.34,442.46
2018,1,4,9,30,818.0,60.0,3.8,-4.5,316.0,537.25,472.73
2018,1,4,9,45,844.5,62.5,3.85,-4.2,354.0,562.09,493.52
2018,1,4,10,0,871.0,65.0,3.9,-3.9,392.0,584.51,511.64
2018,1,4,10,15,889.0,67.5,3.9,-3.7,424.5,599.33,522.9
2018,1,4,10,30,907.0,70.0,3.9,-3.5,457.0,611.17,531.37
2018,1,4,10,45,919.0,71.5,3.9,-3.25,482.5,612.54,530.95
2018,1,4,11,0,931.0,73.0,3.9,-3.0,508.0,613.76,530.15
2018,1,4,11,15,939.0,73.5,3.95,-2.85,526.0,608.39,524.18
2018,1,4,11,30,947.0,74.0,4.0,-2.7,544.0,599.79,515.34
2018,1,4,11,45,951.5,74.5,4.0,-2.6,554.5,586.06,501.94
2018,1,4,12,0,956.0,75.0,4.0,-2.5,565.0,569.18,485.65
2018,1,4,12,15,961.5,75.5,4.0,-2.45,570.0,549.67,466.9
2018,1,4,12,30,967.0,76.0,4.0,-2.4,575.0,527.03,445.08
2018,1,4,12,45,967.0,75.5,4.0,-2.35,570.5,497.95,417.42
2018,1,4,13,0,967.0,75.0,4.0,-2.3,566.0,466.22,386.91
2018,1,4,13,15,962.5,74.0,4.0,-2.35,552.5,429.83,351.96
2018,1,4,13,30,958.0,73.0,4.0,-2.4,539.0,391.37,314.51
2018,1,4,13,45,950.0,71.5,4.0,-2.5,517.5,349.53,273.65
2018,1,4,14,0,942.0,70.0,4.0,-2.6,496.0,306.27,231.14
2018,1,4,14,15,928.5,68.0,4.0,-2.75,467.5,260.17,186.54
2018,1,4,14,30,915.0,66.0,4.0,-2.9,439.0,213.52,142.67
2018,1,4,14,45,895.0,64.0,3.95,-3.1,404.0,161.65,97.5
2018,1,4,15,0,875.0,62.0,3.9,-3.3,369.0,114.27,62.38
2018,1,4,15,15,845.0,59.0,3.8,-3.65,329.0,66.64,38.32
2018,1,4,15,30,815.0,56.0,3.7,-4.0,289.0,42.6,35.04
2018,1,4,15,45,769.5,52.0,3.65,-4.3,245.0,40.56,33.08
2018,1,4,16,0,724.0,48.0,3.6,-4.6,201.0,38.6,31.08
2018,1,4,16,15,649.0,42.5,3.45,-4.95,156.0,35.22,27.59
2018,1,4,16,30,574.0,37.0,3.3,-5.3,111.0,31.93,23.9
2018,1,4,16,45,416.0,29.0,3.2,-5.65,71.5,23.67,14.15
2018,1,4,17,0,258.0,21.0,3.1,-6.0,32.0,18.12,0.0
2018,1,4,17,15,129.0,10.5,3.05,-6.2,16.0,10.01,0.0
2018,1,4,17,30,0.0,0.0,3.0,-6.4,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,3.0,-6.6,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,3.0,-6.8,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,3.0,-6.8,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,3.0,-6.8,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,2.95,-7.05,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,2.9,-7.3,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,2.9,-7.45,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,2.9,-7.6,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,2.9,-7.75,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,2.9,-7.9,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,2.85,-8.05,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,2.8,-8.2,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,2.75,-8.3,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,2.7,-8.4,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,2.7,-8.55,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,2.7,-8.7,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,2.65,-8.8,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,2.6,-8.9,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,2.55,-9.0,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,2.5,-9.1,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,2.45,-9.15,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,2.4,-9.2,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,2.3,-9.25,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,2.2,-9.3,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,2.1,-9.4,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,2.0,-9.5,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,1.9,-9.55,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,1.8,-9.6,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,1.75,-9.65,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,1.7,-9.7,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,1.7,-9.75,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,1.7,-9.8,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.65,-9.8,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.6,-9.8,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.6,-9.8,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.6,-9.8,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.6,-9.85,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.6,-9.9,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.6,-9.95,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.6,-10.0,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.6,-10.0,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.6,-10.0,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.55,-10.1,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.5,-10.2,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.45,-10.25,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.4,-10.3,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.35,-10.35,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.3,-10.4,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.3,-10.5,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.3,-10.6,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.25,-10.65,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.2,-10.7,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.2,-10.7,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.2,-10.7,0.0,0.0,0.0
2018,1,5,7,15,40.5,3.5,1.4,-10.25,3.0,0.0,0.0
2018,1,5,7,30,81.0,7.0,1.6,-9.8,6.0,0.0,0.0
2018,1,5,7,45,257.0,17.0,1.85,-9.4,33.5,118.59,0.0
2018,1,5,8,0,433.0,27.0,2.1,-9.0,61.0,231.85,162.49
2018,1,5,8,15,546.0,33.0,2.25,-8.55,104.0,306.59,258.85
2018,1,5,8,30,659.0,39.0,2.4,-8.1,147.0,381.72,330.91
2018,1,5,8,45,717.5,43.5,2.55,-7.65,191.5,430.82,377.77
2018,1,5,9,0,776.0,48.0,2.7,-7.2,236.0,479.98,422.78
2018,1,5,9,15,810.5,51.5,2.75,-6.85,278.0,514.55,453.66
2018,1,5,9,30,845.0,55.0,2.8,-6.5,320.0,547.49,481.93
2018,1,5,9,45,867.0,58.0,2.8,-6.1,357.5,570.76,500.89
2018,1,5,10,0,889.0,61.0,2.8,-5.7,395.0,588.04,514.3
2018,1,5,10,15,907.0,62.5,2.8,-5.35,427.5,602.1,524.62
2018,1,5,10,30,925.0,64.0,2.8,-5.0,460.0,613.25,532.18
2018,1,5,10,45,940.0,65.0,2.8,-4.7,487.0,618.98,535.14
2018,1,5,11,0,955.0,66.0,2.8,-4.4,514.0,621.46,535.25
2018,1,5,11,15,965.5,66.5,2.8,-4.1,533.5,617.48,529.93
2018,1,5,11,30,976.0,67.0,2.8,-3.8,553.0,610.13,521.69
2018,1,5,11,45,984.0,67.5,2.8,-3.55,565.5,598.02,509.44
2018,1,5,12,0,992.0,68.0,2.8,-3.3,578.0,582.52,494.17
2018,1,5,12,15,992.5,68.0,2.8,-3.1,580.5,559.46,472.51
2018,1,5,12,30,993.0,68.0,2.8,-2.9,583.0,533.43,447.98
2018,1,5,12,45,989.5,68.5,2.8,-2.7,577.0,503.27,419.54
2018,1,5,13,0,986.0,69.0,2.8,-2.5,571.0,470.57,388.37
2018,1,5,13,15,981.0,68.0,2.8,-2.45,557.5,433.5,353.09
2018,1,5,13,30,976.0,67.0,2.8,-2.4,544.0,394.35,315.3
2018,1,5,13,45,966.0,66.0,2.8,-2.3,522.0,351.81,274.01
2018,1,5,14,0,956.0,65.0,2.8,-2.2,500.0,307.94,231.16
2018,1,5,14,15,938.0,63.5,2.75,-2.25,469.5,260.8,186.0
2018,1,5,14,30,920.0,62.0,2.7,-2.3,439.0,213.47,141.83
2018,1,5,14,45,899.0,60.0,2.65,-2.4,404.0,165.4,100.07
2018,1,5,15,0,878.0,58.0,2.6,-2.5,369.0,117.91,64.67
2018,1,5,15,15,850.0,55.0,2.5,-2.75,329.0,65.7,35.86
2018,1,5,15,30,822.0,52.0,2.4,-3.0,289.0,39.08,31.59
2018,1,5,15,45,779.5,48.5,2.25,-3.25,245.5,37.36,29.95
2018,1,5,16,0,737.0,45.0,2.1,-3.5,202.0,35.71,28.25
2018,1,5,16,15,667.5,40.0,1.9,-4.1,158.0,32.68,25.17
2018,1,5,16,30,598.0,35.0,1.7,-4.7,114.0,29.73,21.91
2018,1,5,16,45,461.5,28.0,1.45,-5.25,75.0,24.73,15.37
2018,1,5,17,0,325.0,21.0,1.2,-5.8,36.0,17.98,0.0
2018,1,5,17,15,162.5,10.5,1.25,-6.05,18.0,10.01,0.0
2018,1,5,17,30,0.0,0.0,1.3,-6.3,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,1.3,-6.55,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,1.3,-6.8,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,1.3,-6.8,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,1.3,-6.8,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,1.3,-7.25,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,1.3,-7.7,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,1.25,-7.95,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,1.2,-8.2,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,1.15,-8.45,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,1.1,-8.7,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,1.05,-8.95,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,1.0,-9.2,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,1.0,-9.4,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,1.0,-9.6,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,0.95,-9.8,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,0.9,-10.0,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,0.85,-10.2,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,0.8,-10.4,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,0.8,-10.55,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,0.8,-10.7,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,0.8,-10.85,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,0.8,-11.0,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,0.8,-11.1,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,0.8,-11.2,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,0.8,-11.3,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,0.8,-11.4,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,0.8,-11.5,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,0.8,-11.6,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,0.8,-11.65,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,0.8,-11.7,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,0.8,-11.75,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,0.8,-11.8,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,0.8,-11.9,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,0.8,-12.0,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,0.8,-12.05,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,0.8,-12.1,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,0.8,-12.15,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,0.8,-12.2,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,0.75,-12.25,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,0.7,-12.3,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,0.7,-12.4,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,0.7,-12.5,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,0.7,-12.55,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,0.7,-12.6,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,0.7,-12.65,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,0.7,-12.7,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,0.7,-12.75,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,0.7,-12.8,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,0.7,-12.85,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,0.7,-12.9,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,0.7,-12.9,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,0.7,-12.9,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,0.7,-12.9,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,0.7,-12.9,0.0,0.0,0.0
2018,1,6,7,15,37.0,3.5,0.9,-12.35,3.0,0.0,0.0
2018,1,6,7,30,74.0,7.0,1.1,-11.8,6.0,0.0,0.0
2018,1,6,7,45,220.0,17.0,1.35,-11.25,31.0,103.98,0.0
2018,1,6,8,0,366.0,27.0,1.6,-10.7,56.0,211.18,148.85
2018,1,6,8,15,504.5,34.0,1.8,-10.2,101.0,288.88,245.14
2018,1,6,8,30,643.0,41.0,2.0,-9.7,146.0,376.62,327.8
2018,1,6,8,45,604.5,52.5,2.25,-9.2,173.5,388.58,342.81
2018,1,6,9,0,566.0,64.0,2.5,-8.7,201.0,392.23,348.87
2018,1,6,9,15,726.0,59.0,2.5,-8.3,266.5,478.28,424.76
2018,1,6,9,30,886.0,54.0,2.5,-7.9,332.0,566.69,499.79
2018,1,6,9,45,910.0,56.0,2.55,-7.5,371.0,590.46,518.86
2018,1,6,10,0,934.0,58.0,2.6,-7.1,410.0,611.75,535.65
2018,1,6,10,15,951.0,60.0,2.55,-6.7,443.5,626.18,545.8
2018,1,6,10,30,968.0,62.0,2.5,-6.3,477.0,637.53,553.05
2018,1,6,10,45,979.5,63.0,2.45,-5.95,503.5,641.28,553.95
2018,1,6,11,0,991.0,64.0,2.4,-5.6,530.0,641.68,551.96
2018,1,6,11,15,998.5,65.0,2.35,-5.3,549.0,636.38,545.27
2018,1,6,11,30,1006.0,66.0,2.3,-5.0,568.0,627.63,535.65
2018,1,6,11,45,1010.5,66.0,2.25,-4.75,579.0,612.76,521.0
2018,1,6,12,0,1015.0,66.0,2.2,-4.5,590.0,594.56,503.42
2018,1,6,12,15,1009.5,66.0,2.2,-4.3,589.0,568.14,479.23
2018,1,6,12,30,1004.0,66.0,2.2,-4.1,588.0,538.98,452.38
2018,1,6,12,45,997.5,65.5,2.2,-3.9,580.0,506.3,422.11
2018,1,6,13,0,991.0,65.0,2.2,-3.7,572.0,471.26,389.23
2018,1,6,13,15,986.0,64.5,2.2,-3.65,558.5,434.6,354.42
2018,1,6,13,30,981.0,64.0,2.2,-3.6,545.0,395.83,317.04
2018,1,6,13,45,972.5,62.5,2.25,-3.55,523.5,353.16,275.79
2018,1,6,14,0,964.0,61.0,2.3,-3.5,502.0,309.04,232.76
2018,1,6,14,15,951.0,60.0,2.25,-3.55,474.0,263.15,188.32
2018,1,6,14,30,938.0,59.0,2.2,-3.6,446.0,216.6,144.34
2018,1,6,14,45,919.0,57.0,2.2,-3.7,411.0,167.99,101.68
2018,1,6,15,0,900.0,55.0,2.2,-3.8,376.0,119.75,65.1
2018,1,6,15,15,872.5,52.5,2.15,-4.05,336.0,71.42,39.36
2018,1,6,15,30,845.0,50.0,2.1,-4.3,296.0,41.73,34.28
2018,1,6,15,45,803.0,46.5,2.0,-4.6,252.0,35.58,28.42
2018,1,6,16,0,761.0,43.0,1.9,-4.9,208.0,33.83,26.65
2018,1,6,16,15,693.0,38.5,1.7,-5.5,163.0,31.18,23.92
2018,1,6,16,30,625.0,34.0,1.5,-6.1,118.0,28.61,21.06
2018,1,6,16,45,486.0,27.5,1.35,-6.65,78.0,24.05,15.18
2018,1,6,17,0,347.0,21.0,1.2,-7.2,38.0,19.58,0.0
2018,1,6,17,15,173.5,10.5,1.25,-7.45,19.0,10.01,0.0
2018,1,6,17,30,0.0,0.0,1.3,-7.7,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.35,-7.95,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.4,-8.2,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.4,-8.2,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.4,-8.2,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.4,-8.7,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.4,-9.2,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.35,-9.45,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,1.3,-9.7,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,1.25,-9.95,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.2,-10.2,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.15,-10.4,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.1,-10.6,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.05,-10.8,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.0,-11.0,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,0.95,-11.2,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,0.9,-11.4,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,0.85,-11.55,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,0.8,-11.7,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,0.75,-11.85,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,0.7,-12.0,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,0.7,-12.15,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,0.7,-12.3,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,0.65,-12.4,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,0.6,-12.5,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,0.6,-12.6,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,0.6,-12.7,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.6,-12.75,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.6,-12.8,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.6,-12.9,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.6,-13.0,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.6,-13.05,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.6,-13.1,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.6,-13.15,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,0.6,-13.2,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,0.6,-13.25,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,0.6,-13.3,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,0.6,-13.3,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,0.6,-13.3,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,0.6,-13.3,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,0.6,-13.3,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,0.6,-13.3,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,0.6,-13.3,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,0.6,-13.35,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,0.6,-13.4,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.6,-13.4,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.6,-13.4,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,0.6,-13.45,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,0.6,-13.5,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,0.6,-13.55,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,0.6,-13.6,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,0.6,-13.6,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,0.6,-13.6,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,0.65,-13.55,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,0.7,-13.5,0.0,0.0,0.0
2018,1,7,7,15,42.0,3.5,0.75,-13.1,3.0,0.0,0.0
2018,1,7,7,30,84.0,7.0,0.8,-12.7,6.0,0.0,0.0
2018,1,7,7,45,268.0,16.5,0.85,-12.25,34.0,122.84,0.0
2018,1,7,8,0,452.0,26.0,0.9,-11.8,62.0,240.61,170.07
2018,1,7,8,15,554.5,32.0,0.9,-11.05,104.0,310.68,262.27
2018,1,7,8,30,657.0,38.0,0.9,-10.3,146.0,381.08,328.92
2018,1,7,8,45,714.0,42.0,0.95,-9.55,190.0,428.95,373.38
2018,1,7,9,0,771.0,46.0,1.0,-8.8,234.0,476.89,415.86
2018,1,7,9,15,806.0,49.5,0.95,-8.25,276.0,511.87,445.34
2018,1,7,9,30,841.0,53.0,0.9,-7.7,318.0,541.6,469.24
2018,1,7,9,45,863.5,56.0,0.8,-7.2,355.5,565.41,486.76
2018,1,7,10,0,886.0,59.0,0.7,-6.7,393.0,586.82,501.48
2018,1,7,10,15,889.5,62.5,0.65,-6.2,421.5,595.07,505.68
2018,1,7,10,30,893.0,66.0,0.6,-5.7,450.0,600.3,507.33
2018,1,7,10,45,903.5,67.5,0.55,-5.25,475.0,604.27,507.92
2018,1,7,11,0,914.0,69.0,0.5,-4.8,500.0,605.13,505.88
2018,1,7,11,15,930.0,68.0,0.55,-4.45,520.5,603.16,503.01
2018,1,7,11,30,946.0,67.0,0.6,-4.1,541.0,597.86,497.35
2018,1,7,11,45,950.0,68.0,0.6,-3.7,552.0,584.79,484.74
2018,1,7,12,0,954.0,69.0,0.6,-3.3,563.0,568.57,469.49
2018,1,7,12,15,939.0,73.0,0.7,-3.0,561.0,542.87,447.72
2018,1,7,12,30,924.0,77.0,0.8,-2.7,559.0,514.91,423.67
2018,1,7,12,45,920.5,77.0,0.85,-2.45,553.5,486.12,397.98
2018,1,7,13,0,917.0,77.0,0.9,-2.2,548.0,454.99,369.68
2018,1,7,13,15,927.5,73.0,0.95,-2.05,539.5,423.19,340.0
2018,1,7,13,30,938.0,69.0,1.0,-1.9,531.0,388.44,306.93
2018,1,7,13,45,929.0,68.0,1.05,-1.75,510.5,347.63,268.41
2018,1,7,14,0,920.0,67.0,1.1,-1.6,490.0,305.49,228.19
2018,1,7,14,15,904.0,65.5,1.1,-1.65,461.0,260.22,185.5
2018,1,7,14,30,888.0,64.0,1.1,-1.7,432.0,214.63,143.36
2018,1,7,14,45,810.5,69.5,1.1,-1.7,385.0,162.75,100.95
2018,1,7,15,0,733.0,75.0,1.1,-1.7,338.0,116.78,68.22
2018,1,7,15,15,759.5,64.5,1.05,-2.0,311.5,75.29,43.89
2018,1,7,15,30,786.0,54.0,1.0,-2.3,285.0,40.47,32.84
2018,1,7,15,45,625.0,59.0,0.9,-2.6,225.5,42.07,34.39
2018,1,7,16,0,464.0,64.0,0.8,-2.9,166.0,48.34,40.18
2018,1,7,16,15,300.5,56.5,0.75,-3.35,117.0,42.64,34.51
2018,1,7,16,30,137.0,49.0,0.7,-3.8,68.0,39.44,30.93
2018,1,7,16,45,105.5,33.5,0.65,-4.25,45.0,27.43,18.22
2018,1,7,17,0,74.0,18.0,0.6,-4.7,22.0,15.09,0.0
2018,1,7,17,15,37.0,9.0,0.6,-4.8,11.0,8.58,0.0
2018,1,7,17,30,0.0,0.0,0.6,-4.9,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.6,-4.95,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.65,-5.05,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.7,-5.1,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.7,-5.2,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.7,-5.3,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.7,-5.45,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.7,-5.6,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.75,-5.85,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.8,-6.1,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.8,-6.35,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.8,-6.6,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.85,-6.65,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.9,-6.7,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.9,-6.8,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,0.9,-6.9,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,0.9,-6.9,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,0.9,-6.9,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,0.95,-6.85,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.0,-6.8,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,0.95,-6.85,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,0.9,-6.9,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,0.9,-7.0,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,0.9,-7.1,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,0.9,-7.25,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,0.9,-7.4,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,0.9,-7.55,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,0.9,-7.7,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,0.9,-7.8,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,0.9,-7.9,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,0.9,-8.1,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,0.9,-8.1,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,0.9,-8.1,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,0.9,-8.15,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,0.9,-8.2,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,0.95,-8.2,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.0,-8.2,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.0,-8.2,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.0,-8.2,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.05,-8.25,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.1,-8.3,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.1,-8.35,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.1,-8.4,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.1,-8.4,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.1,-8.4,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.05,-8.45,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.0,-8.5,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.0,-8.5,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.0,-8.5,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.0,-8.45,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.0,-8.4,0.0,0.0,0.0
2018,1,8,7,15,22.5,3.0,1.15,-7.9,2.5,0.0,0.0
2018,1,8,7,30,45.0,6.0,1.3,-7.4,5.0,0.0,0.0
2018,1,8,7,45,184.5,17.5,1.45,-6.85,30.0,90.55,0.0
2018,1,8,8,0,324.0,29.0,1.6,-6.3,55.0,195.48,136.46
2018,1,8,8,15,416.0,38.0,1.7,-5.55,92.5,259.46,217.12
2018,1,8,8,30,508.0,47.0,1.8,-4.8,130.0,324.11,278.31
2018,1,8,8,45,569.0,52.5,1.85,-4.05,171.0,372.04,322.61
2018,1,8,9,0,630.0,58.0,1.9,-3.3,212.0,420.68,365.73
2018,1,8,9,15,680.5,62.0,2.0,-2.45,254.5,461.99,401.14
2018,1,8,9,30,731.0,66.0,2.1,-1.6,297.0,500.01,432.61
2018,1,8,9,45,757.5,69.0,2.25,-0.8,333.0,525.04,452.59
2018,1,8,10,0,784.0,72.0,2.4,0.0,369.0,547.88,470.2
2018,1,8,10,15,800.0,75.0,2.35,0.4,399.5,562.16,480.22
2018,1,8,10,30,816.0,78.0,2.3,0.8,430.0,573.72,487.74
2018,1,8,10,45,825.0,80.5,2.3,1.2,453.5,577.77,489.21
2018,1,8,11,0,834.0,83.0,2.3,1.6,477.0,578.89,488.2
2018,1,8,11,15,617.5,136.0,2.25,1.7,433.5,502.79,423.71
2018,1,8,11,30,401.0,189.0,2.2,1.8,390.0,422.28,355.65
2018,1,8,11,45,274.5,210.5,2.15,1.85,349.5,360.58,303.58
2018,1,8,12,0,148.0,232.0,2.1,1.9,309.0,303.19,254.69
2018,1,8,12,15,97.5,225.0,2.05,1.9,276.0,261.9,219.85
2018,1,8,12,30,47.0,218.0,2.0,1.9,243.0,226.99,190.26
2018,1,8,12,45,43.5,208.0,1.95,1.9,231.0,212.99,178.42
2018,1,8,13,0,40.0,198.0,1.9,1.9,219.0,199.37,166.83
2018,1,8,13,15,21.0,178.0,1.85,1.85,189.0,171.58,143.41
2018,1,8,13,30,2.0,158.0,1.8,1.8,159.0,145.71,121.71
2018,1,8,13,45,2.5,153.5,1.75,1.8,154.5,141.12,117.93
2018,1,8,14,0,3.0,149.0,1.7,1.8,150.0,136.45,114.03
2018,1,8,14,15,1.5,125.5,1.6,1.7,126.0,114.94,95.65
2018,1,8,14,30,0.0,102.0,1.5,1.6,102.0,93.7,77.4
2018,1,8,14,45,1.0,104.5,1.4,1.45,105.0,95.41,79.07
2018,1,8,15,0,2.0,107.0,1.3,1.3,108.0,96.62,80.25
2018,1,8,15,15,1.0,84.0,1.3,1.1,84.5,76.61,62.81
2018,1,8,15,30,0.0,61.0,1.3,0.9,61.0,56.71,47.57
2018,1,8,15,45,0.0,51.0,1.25,0.65,51.0,47.4,38.91
2018,1,8,16,0,0.0,41.0,1.2,0.4,41.0,38.08,30.09
2018,1,8,16,15,0.0,32.5,1.15,0.3,32.5,30.17,22.48
2018,1,8,16,30,0.0,24.0,1.1,0.2,24.0,22.26,14.79
2018,1,8,16,45,2.5,16.5,1.1,0.05,16.5,15.3,7.61
2018,1,8,17,0,5.0,9.0,1.1,-0.1,9.0,8.45,0.0
2018,1,8,17,15,2.5,4.5,1.05,-0.2,4.5,4.29,0.0
2018,1,8,17,30,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,0.95,-0.35,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,0.85,-0.45,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,0.8,-0.55,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,0.8,-0.65,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,0.85,-0.75,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,0.9,-1.05,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,0.9,-1.1,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,0.9,-1.15,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,0.9,-1.25,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,0.9,-1.3,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,0.85,-1.3,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,0.8,-1.3,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,0.8,-1.3,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,0.8,-1.3,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,0.8,-1.3,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,0.8,-1.3,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,0.8,-1.3,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,0.8,-1.3,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,0.75,-1.25,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,0.7,-1.2,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,0.7,-1.15,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,0.7,-1.1,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,0.7,-1.05,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,0.7,-0.9,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,0.7,-0.8,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,0.65,-0.75,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,0.6,-0.7,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,0.6,-0.7,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,0.6,-0.7,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,0.6,-0.6,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,0.6,-0.4,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,0.6,-0.3,0.0,0.0,0.0
2018,1,9,7,15,26.5,3.5,0.7,0.1,3.0,0.0,0.0
2018,1,9,7,30,53.0,7.0,0.8,0.5,6.0,0.0,0.0
2018,1,9,7,45,189.0,17.5,0.85,0.9,30.0,92.49,0.0
2018,1,9,8,0,325.0,28.0,0.9,1.3,54.0,195.67,133.16
2018,1,9,8,15,439.5,35.5,0.95,1.75,94.0,268.17,217.88
2018,1,9,8,30,554.0,43.0,1.0,2.2,134.0,342.61,285.12
2018,1,9,8,45,615.0,48.0,1.05,2.65,176.0,386.99,325.29
2018,1,9,9,0,676.0,53.0,1.1,3.1,218.0,436.76,368.13
2018,1,9,9,15,717.0,56.0,1.05,3.7,258.5,473.25,397.91
2018,1,9,9,30,758.0,59.0,1.0,4.3,299.0,508.51,425.41
2018,1,9,9,45,787.0,61.0,0.95,4.9,336.0,534.17,444.27
2018,1,9,10,0,816.0,63.0,0.9,5.5,373.0,557.67,460.75
2018,1,9,10,15,835.0,64.5,0.85,6.25,404.0,572.3,469.56
2018,1,9,10,30,854.0,66.0,0.8,7.0,435.0,581.05,473.67
2018,1,9,10,45,867.0,67.0,0.8,7.75,460.0,586.22,475.26
2018,1,9,11,0,880.0,68.0,0.8,8.5,485.0,588.4,474.43
2018,1,9,11,15,888.0,68.5,0.8,9.2,503.0,584.07,468.68
2018,1,9,11,30,896.0,69.0,0.8,9.9,521.0,576.66,460.53
2018,1,9,11,45,899.0,70.0,0.75,10.55,531.0,563.96,447.89
2018,1,9,12,0,902.0,71.0,0.7,11.2,541.0,548.3,432.9
2018,1,9,12,15,900.5,72.0,0.65,11.55,543.5,527.44,414.31
2018,1,9,12,30,899.0,73.0,0.6,11.9,546.0,503.93,393.45
2018,1,9,12,45,851.5,85.0,0.55,12.25,530.0,467.41,362.64
2018,1,9,13,0,804.0,97.0,0.5,12.6,514.0,431.06,331.86
2018,1,9,13,15,720.0,115.5,0.4,12.65,482.0,385.28,294.17
2018,1,9,13,30,636.0,134.0,0.3,12.7,450.0,344.39,260.44
2018,1,9,13,45,744.0,103.0,0.25,12.75,459.0,322.45,237.59
2018,1,9,14,0,852.0,72.0,0.2,12.8,468.0,293.76,207.65
2018,1,9,14,15,814.0,75.0,0.2,12.65,436.0,249.86,169.84
2018,1,9,14,30,776.0,78.0,0.2,12.5,404.0,207.7,134.24
2018,1,9,14,45,779.0,71.5,0.25,12.35,377.0,164.87,98.22
2018,1,9,15,0,782.0,65.0,0.3,12.2,350.0,120.78,65.01
2018,1,9,15,15,752.5,62.0,0.35,11.8,312.5,77.19,41.16
2018,1,9,15,30,723.0,59.0,0.4,11.4,275.0,44.34,34.55
2018,1,9,15,45,678.0,55.5,0.45,11.0,234.5,42.86,33.28
2018,1,9,16,0,633.0,52.0,0.5,10.6,194.0,37.84,28.68
2018,1,9,16,15,553.5,45.5,0.6,10.1,150.5,34.02,25.04
2018,1,9,16,30,474.0,39.0,0.7,9.6,107.0,30.15,21.18
2018,1,9,16,45,360.5,31.0,0.8,9.1,72.0,24.8,15.34
2018,1,9,17,0,247.0,23.0,0.9,8.6,37.0,19.35,0.0
2018,1,9,17,15,123.5,11.5,1.0,8.25,18.5,10.96,0.0
2018,1,9,17,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,1.15,3.65,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,1.05,3.3,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,1.0,2.75,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,0.95,2.55,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,0.9,2.45,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,0.9,2.35,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,0.85,2.2,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,0.8,2.1,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,0.8,2.1,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,0.8,2.1,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,0.8,2.05,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,0.8,1.8,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,0.75,1.75,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,0.7,1.65,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,0.7,1.6,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,0.7,1.55,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,0.65,1.5,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,0.6,1.45,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,0.6,1.4,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,0.65,1.35,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,0.7,1.3,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,0.7,1.3,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,0.7,1.3,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,0.7,1.25,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,0.7,1.2,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,0.7,1.15,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,0.7,1.1,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,0.7,1.1,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,0.7,1.1,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,0.7,1.05,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,1,10,7,15,9.0,2.0,0.75,1.3,2.0,0.0,0.0
2018,1,10,7,30,18.0,4.0,0.8,1.6,4.0,0.0,0.0
2018,1,10,7,45,13.5,14.0,0.8,1.85,14.5,18.77,0.0
2018,1,10,8,0,9.0,24.0,0.8,2.1,25.0,30.1,16.38
2018,1,10,8,15,24.0,42.5,0.95,2.5,46.0,59.9,45.73
2018,1,10,8,30,39.0,61.0,1.1,2.9,67.0,88.22,71.57
2018,1,10,8,45,43.0,75.0,1.2,3.3,84.0,104.39,86.46
2018,1,10,9,0,47.0,89.0,1.3,3.7,101.0,120.75,101.14
2018,1,10,9,15,27.5,94.5,1.3,4.35,102.0,113.8,94.86
2018,1,10,9,30,8.0,100.0,1.3,5.0,103.0,101.71,83.89
2018,1,10,9,45,4.0,90.0,1.25,5.6,91.5,87.74,71.48
2018,1,10,10,0,0.0,80.0,1.2,6.2,80.0,74.85,59.99
2018,1,10,10,15,8.0,94.0,1.25,6.95,97.5,93.11,75.64
2018,1,10,10,30,16.0,108.0,1.3,7.7,115.0,111.32,90.97
2018,1,10,10,45,10.5,121.5,1.3,8.4,126.0,120.98,98.6
2018,1,10,11,0,5.0,135.0,1.3,9.1,137.0,130.55,106.11
2018,1,10,11,15,36.5,172.0,1.3,9.6,190.0,188.91,154.76
2018,1,10,11,30,68.0,209.0,1.3,10.1,243.0,241.88,197.65
2018,1,10,11,45,76.0,214.5,1.3,10.6,253.5,248.63,202.28
2018,1,10,12,0,84.0,220.0,1.3,11.1,264.0,254.79,206.58
2018,1,10,12,15,55.0,209.0,1.3,11.4,238.0,225.88,182.58
2018,1,10,12,30,26.0,198.0,1.3,11.7,212.0,196.76,158.62
2018,1,10,12,45,36.5,196.5,1.3,12.0,215.5,199.63,160.8
2018,1,10,13,0,47.0,195.0,1.3,12.3,219.0,199.96,160.72
2018,1,10,13,15,40.5,197.0,1.3,12.45,217.5,195.98,157.31
2018,1,10,13,30,34.0,199.0,1.3,12.6,216.0,192.12,154.1
2018,1,10,13,45,35.5,193.0,1.3,12.7,210.0,184.12,147.46
2018,1,10,14,0,37.0,187.0,1.3,12.8,204.0,175.91,140.63
2018,1,10,14,15,22.5,168.0,1.2,12.6,178.0,156.0,124.87
2018,1,10,14,30,8.0,149.0,1.1,12.4,152.0,135.13,108.4
2018,1,10,14,45,7.5,138.5,0.95,12.2,141.5,124.64,99.94
2018,1,10,15,0,7.0,128.0,0.8,12.0,131.0,114.17,91.45
2018,1,10,15,15,29.0,105.5,0.85,11.0,114.5,92.35,73.02
2018,1,10,15,30,51.0,83.0,0.9,10.0,98.0,72.66,60.22
2018,1,10,15,45,336.0,64.5,0.9,9.05,142.5,46.4,36.71
2018,1,10,16,0,621.0,46.0,0.9,8.1,187.0,35.78,27.09
2018,1,10,16,15,556.5,41.5,0.95,7.2,148.0,33.27,24.68
2018,1,10,16,30,492.0,37.0,1.0,6.3,109.0,28.23,19.79
2018,1,10,16,45,377.0,28.5,1.05,5.4,72.5,22.31,13.62
2018,1,10,17,0,262.0,20.0,1.1,4.5,36.0,16.19,0.15
2018,1,10,17,15,131.0,10.0,1.1,4.2,18.0,9.53,0.0
2018,1,10,17,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,1.05,3.65,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,1.0,2.65,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.0,2.25,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,0.95,2.2,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,0.9,2.25,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,0.9,2.35,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,0.85,2.55,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,0.8,2.95,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.8,3.05,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.8,3.15,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.85,3.2,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.85,3.2,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.8,3.25,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.8,3.35,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.8,3.45,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,1,11,7,15,5.5,0.5,0.95,3.75,0.5,0.0,0.0
2018,1,11,7,30,11.0,1.0,1.1,4.0,1.0,0.0,0.0
2018,1,11,7,45,5.5,3.0,1.25,4.3,3.0,5.08,0.0
2018,1,11,8,0,0.0,5.0,1.4,4.6,5.0,4.62,0.0
2018,1,11,8,15,0.0,9.5,1.45,5.1,9.5,8.79,1.85
2018,1,11,8,30,0.0,14.0,1.5,5.6,14.0,12.97,5.66
2018,1,11,8,45,0.0,18.0,1.55,6.1,18.0,16.68,9.03
2018,1,11,9,0,0.0,22.0,1.6,6.6,22.0,20.39,12.36
2018,1,11,9,15,0.0,32.0,1.7,7.25,32.0,29.69,20.53
2018,1,11,9,30,0.0,42.0,1.8,7.9,42.0,39.0,28.63
2018,1,11,9,45,0.0,47.0,1.9,8.55,47.0,43.66,32.57
2018,1,11,10,0,0.0,52.0,2.0,9.2,52.0,48.33,36.46
2018,1,11,10,15,0.0,54.0,2.05,9.85,54.0,50.2,37.9
2018,1,11,10,30,0.0,56.0,2.1,10.5,56.0,52.07,39.34
2018,1,11,10,45,0.0,81.0,2.15,11.1,81.0,75.42,59.08
2018,1,11,11,0,0.0,106.0,2.2,11.7,106.0,99.37,79.06
2018,1,11,11,15,0.0,93.0,2.15,12.2,93.0,86.78,68.18
