Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,18,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.05,4.55,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,1.0,3.85,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,0.95,3.55,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,0.9,3.25,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,0.9,2.95,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,0.9,2.75,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,0.9,2.45,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,0.9,2.35,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,0.9,2.25,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,0.9,2.25,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,0.9,2.35,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,0.85,2.75,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,1,22,7,15,14.0,3.0,0.8,3.6,3.0,0.0,0.0
2018,1,22,7,30,28.0,6.0,0.8,4.3,6.0,16.64,0.0
2018,1,22,7,45,45.0,20.0,0.75,5.0,23.0,46.54,0.0
2018,1,22,8,0,62.0,34.0,0.7,5.7,40.0,76.85,55.54
2018,1,22,8,15,93.5,51.0,0.75,6.45,65.5,112.28,90.06
2018,1,22,8,30,125.0,68.0,0.8,7.2,91.0,148.64,122.64
2018,1,22,8,45,144.0,85.5,0.85,7.95,118.5,179.95,150.11
2018,1,22,9,0,163.0,103.0,0.9,8.7,146.0,211.41,176.93
2018,1,22,9,15,114.5,119.5,0.9,9.1,152.0,202.66,168.93
2018,1,22,9,30,66.0,136.0,0.9,9.5,158.0,183.29,151.8
2018,1,22,9,45,70.5,153.0,0.85,9.9,179.0,203.19,167.96
2018,1,22,10,0,75.0,170.0,0.8,10.3,200.0,222.76,183.34
2018,1,22,10,15,96.0,186.0,0.85,10.7,228.0,250.99,205.97
2018,1,22,10,30,117.0,202.0,0.9,11.1,256.0,286.68,234.13
2018,1,22,10,45,120.5,214.5,0.95,11.45,272.5,298.9,242.99
2018,1,22,11,0,124.0,227.0,1.0,11.8,289.0,310.48,251.41
2018,1,22,11,15,101.0,231.5,1.15,12.2,283.5,290.48,234.69
2018,1,22,11,30,78.0,236.0,1.3,12.6,278.0,277.69,223.8
2018,1,22,11,45,103.5,245.5,1.4,13.0,302.5,298.41,240.1
2018,1,22,12,0,129.0,255.0,1.5,13.4,327.0,322.17,258.37
2018,1,22,12,15,155.5,257.5,1.65,13.6,344.5,332.85,266.51
2018,1,22,12,30,182.0,260.0,1.8,13.8,362.0,341.76,273.15
2018,1,22,12,45,170.0,257.5,1.9,14.05,352.5,325.25,259.47
2018,1,22,13,0,158.0,255.0,2.0,14.3,343.0,308.97,246.07
2018,1,22,13,15,178.0,248.5,1.9,14.15,345.5,303.11,240.82
2018,1,22,13,30,198.0,242.0,1.8,14.0,348.0,295.52,233.88
2018,1,22,13,45,230.0,231.0,1.7,13.85,350.0,286.5,225.3
2018,1,22,14,0,262.0,220.0,1.6,13.7,352.0,273.13,212.74
2018,1,22,14,15,306.5,199.5,1.5,13.35,346.5,253.22,194.25
2018,1,22,14,30,351.0,179.0,1.4,13.0,341.0,229.41,171.99
2018,1,22,14,45,449.5,148.5,1.3,12.7,341.0,199.75,142.45
2018,1,22,15,0,548.0,118.0,1.2,12.4,341.0,163.48,107.98
2018,1,22,15,15,619.5,96.0,1.15,11.9,325.5,121.74,73.74
2018,1,22,15,30,691.0,74.0,1.1,11.4,310.0,72.44,42.26
2018,1,22,15,45,554.0,79.0,1.05,10.95,253.0,55.67,44.81
2018,1,22,16,0,417.0,84.0,1.0,10.5,196.0,61.1,49.76
2018,1,22,16,15,361.0,72.5,1.05,10.1,157.0,53.67,42.96
2018,1,22,16,30,305.0,61.0,1.1,9.7,118.0,46.0,35.79
2018,1,22,16,45,191.5,48.0,1.1,9.3,80.5,36.78,27.02
2018,1,22,17,0,78.0,35.0,1.1,8.9,43.0,28.57,18.31
2018,1,22,17,15,53.5,21.0,1.15,8.8,25.0,17.42,0.0
2018,1,22,17,30,29.0,7.0,1.2,8.7,7.0,6.67,0.0
2018,1,22,17,45,14.5,3.5,1.25,8.6,3.5,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.95,8.75,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,2.15,9.15,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,2.55,11.15,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,3.6,13.85,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,1,23,7,15,35.5,4.5,3.15,14.15,4.5,0.0,0.0
2018,1,23,7,30,71.0,9.0,3.1,14.2,9.0,36.39,0.0
2018,1,23,7,45,159.5,20.0,3.05,14.3,32.0,106.12,0.0
2018,1,23,8,0,248.0,31.0,3.0,14.4,55.0,175.82,129.73
2018,1,23,8,15,404.5,38.0,3.05,14.65,101.5,266.17,212.64
2018,1,23,8,30,561.0,45.0,3.1,14.9,148.0,364.47,296.64
2018,1,23,8,45,566.5,52.0,3.15,15.15,179.5,388.04,318.84
2018,1,23,9,0,572.0,59.0,3.2,15.4,211.0,410.13,338.48
2018,1,23,9,15,578.5,72.5,3.4,15.6,248.5,438.87,362.37
2018,1,23,9,30,585.0,86.0,3.6,15.8,286.0,465.4,383.6
2018,1,23,9,45,711.0,75.5,3.75,16.05,346.0,534.81,439.08
2018,1,23,10,0,837.0,65.0,3.9,16.3,406.0,602.6,491.91
2018,1,23,10,15,872.0,64.0,4.0,16.35,444.0,622.24,506.47
2018,1,23,10,30,907.0,63.0,4.1,16.4,482.0,643.2,521.9
2018,1,23,10,45,924.0,63.0,4.25,16.45,511.0,651.13,527.23
2018,1,23,11,0,941.0,63.0,4.4,16.5,540.0,655.84,530.2
2018,1,23,11,15,950.5,63.5,4.4,16.45,561.0,653.16,526.94
2018,1,23,11,30,960.0,64.0,4.4,16.4,582.0,647.11,521.0
2018,1,23,11,45,965.5,64.0,4.4,16.35,594.5,634.77,510.11
2018,1,23,12,0,971.0,64.0,4.4,16.3,607.0,619.13,496.51
2018,1,23,12,15,971.0,65.0,4.3,16.25,611.0,598.25,478.23
2018,1,23,12,30,971.0,66.0,4.2,16.2,615.0,574.35,457.33
2018,1,23,12,45,968.0,66.5,4.15,16.15,611.0,545.56,432.47
2018,1,23,13,0,965.0,67.0,4.1,16.1,607.0,514.14,405.07
2018,1,23,13,15,958.5,66.5,4.0,16.0,594.0,477.8,373.24
2018,1,23,13,30,952.0,66.0,3.9,15.9,581.0,439.42,339.1
2018,1,23,13,45,944.5,65.0,3.8,15.85,561.0,398.36,302.07
2018,1,23,14,0,937.0,64.0,3.7,15.8,541.0,355.74,263.08
2018,1,23,14,15,925.5,63.5,3.6,15.55,514.5,311.11,222.25
2018,1,23,14,30,914.0,63.0,3.5,15.3,488.0,265.63,180.67
2018,1,23,14,45,897.5,61.0,3.35,15.1,454.5,217.34,137.77
2018,1,23,15,0,881.0,59.0,3.2,14.9,421.0,169.16,97.46
2018,1,23,15,15,858.0,57.0,3.0,14.45,382.0,120.76,62.54
2018,1,23,15,30,835.0,55.0,2.8,14.0,343.0,73.53,38.34
2018,1,23,15,45,800.5,51.5,2.55,13.5,299.5,37.83,28.39
2018,1,23,16,0,766.0,48.0,2.3,13.0,256.0,36.17,26.96
2018,1,23,16,15,713.5,44.0,2.1,12.05,210.5,34.06,25.07
2018,1,23,16,30,661.0,40.0,1.9,11.1,165.0,31.99,23.1
2018,1,23,16,45,573.0,34.5,1.7,10.2,121.5,28.52,19.67
2018,1,23,17,0,485.0,29.0,1.5,9.3,78.0,25.13,15.61
2018,1,23,17,15,307.0,19.5,1.5,8.9,45.0,15.9,0.0
2018,1,23,17,30,129.0,10.0,1.5,8.5,12.0,9.53,0.0
2018,1,23,17,45,64.5,5.0,1.5,8.1,6.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,1.35,4.6,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,1.35,3.8,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,1.25,2.85,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.15,2.35,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.05,1.45,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.0,0.55,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.0,0.25,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,0.95,-0.05,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,0.9,-0.55,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,0.85,-1.05,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,0.8,-1.2,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,0.8,-1.3,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,0.8,-1.4,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,0.8,-1.6,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,0.8,-1.55,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,0.8,-1.45,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,0.8,-1.4,0.0,0.0,0.0
2018,1,24,7,15,22.0,4.0,0.9,-0.4,4.0,0.0,0.0
2018,1,24,7,30,44.0,8.0,1.0,0.6,8.0,24.97,0.0
2018,1,24,7,45,77.5,21.0,1.1,1.65,26.5,67.26,0.0
2018,1,24,8,0,111.0,34.0,1.2,2.7,45.0,106.96,81.39
2018,1,24,8,15,249.0,47.5,1.35,3.35,89.0,201.04,166.66
2018,1,24,8,30,387.0,61.0,1.5,4.0,133.0,292.91,247.22
2018,1,24,8,45,537.5,61.5,1.6,4.65,190.0,385.23,326.42
2018,1,24,9,0,688.0,62.0,1.7,5.3,247.0,480.86,405.88
2018,1,24,9,15,739.5,65.5,1.65,5.7,294.0,522.91,439.57
2018,1,24,9,30,791.0,69.0,1.6,6.1,341.0,567.92,474.52
2018,1,24,9,45,818.5,71.5,1.55,6.5,381.0,595.77,494.87
2018,1,24,10,0,846.0,74.0,1.5,6.9,421.0,621.3,512.86
2018,1,24,10,15,865.0,76.0,1.45,7.2,455.0,638.36,524.02
2018,1,24,10,30,884.0,78.0,1.4,7.5,489.0,652.5,532.71
2018,1,24,10,45,897.5,79.5,1.4,7.85,517.0,659.55,536.17
2018,1,24,11,0,911.0,81.0,1.4,8.2,545.0,660.38,534.98
2018,1,24,11,15,919.5,82.0,1.4,8.45,565.5,657.63,531.15
2018,1,24,11,30,928.0,83.0,1.4,8.7,586.0,651.61,524.79
2018,1,24,11,45,934.0,83.0,1.45,9.0,598.5,639.77,514.29
2018,1,24,12,0,940.0,83.0,1.5,9.3,611.0,624.71,501.2
2018,1,24,12,15,944.0,82.0,1.55,9.45,616.0,604.33,484.11
2018,1,24,12,30,948.0,81.0,1.6,9.6,621.0,580.89,464.33
2018,1,24,12,45,950.0,79.5,1.65,9.8,617.5,552.98,440.58
2018,1,24,13,0,952.0,78.0,1.7,10.0,614.0,522.27,414.07
2018,1,24,13,15,947.0,77.5,1.75,10.05,602.0,486.79,383.41
2018,1,24,13,30,942.0,77.0,1.8,10.1,590.0,449.19,350.26
2018,1,24,13,45,933.0,76.5,1.85,10.15,570.0,408.21,313.62
2018,1,24,14,0,924.0,76.0,1.9,10.2,550.0,365.77,274.98
2018,1,24,14,15,909.0,75.0,1.95,10.15,521.5,319.99,233.26
2018,1,24,14,30,894.0,74.0,2.0,10.1,493.0,273.7,190.92
2018,1,24,14,45,875.5,72.0,2.0,10.0,459.0,221.44,144.44
2018,1,24,15,0,857.0,70.0,2.0,9.9,425.0,173.48,103.71
2018,1,24,15,15,831.5,67.5,1.85,9.45,385.5,125.15,67.91
2018,1,24,15,30,806.0,65.0,1.7,9.0,346.0,78.44,42.62
2018,1,24,15,45,768.0,62.0,1.5,8.5,302.5,46.4,36.81
2018,1,24,16,0,730.0,59.0,1.3,8.0,259.0,45.55,36.13
2018,1,24,16,15,674.0,54.0,1.2,6.95,213.5,42.93,33.78
2018,1,24,16,30,618.0,49.0,1.1,5.9,168.0,36.81,28.07
2018,1,24,16,45,526.0,42.0,1.05,4.8,124.0,32.66,23.97
2018,1,24,17,0,434.0,35.0,1.0,3.7,80.0,28.53,19.19
2018,1,24,17,15,266.0,23.0,1.1,3.6,46.0,19.2,0.92
2018,1,24,17,30,98.0,11.0,1.2,3.5,12.0,10.48,0.0
2018,1,24,17,45,49.0,5.5,1.3,3.4,6.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,1.65,3.1,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,1.9,2.9,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,1.8,2.55,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,1.7,2.2,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,1.65,1.85,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,1.5,1.15,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,1.35,0.4,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,1.2,-0.35,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,1.1,-0.7,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,1.0,-1.05,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,0.9,-1.4,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,0.85,-1.7,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,0.75,-2.25,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,0.7,-2.65,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,0.7,-2.8,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,0.7,-2.95,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,0.7,-3.1,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,0.75,-3.15,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,0.8,-3.2,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,0.8,-3.25,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,0.8,-3.3,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,0.8,-3.35,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,0.8,-3.4,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,0.8,-3.45,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,0.8,-3.5,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,0.8,-3.55,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,0.8,-3.6,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,0.8,-3.7,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,0.8,-3.8,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,0.8,-3.8,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,0.8,-3.8,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,0.8,-3.85,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,0.8,-3.9,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,0.8,-3.95,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,0.8,-3.85,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,0.8,-3.7,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,0.75,-3.55,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,0.7,-3.4,0.0,0.0,0.0
2018,1,25,7,15,57.5,5.5,0.9,-2.55,6.0,0.0,0.0
2018,1,25,7,30,115.0,11.0,1.1,-1.7,12.0,56.06,0.0
2018,1,25,7,45,236.5,21.5,1.25,-0.85,40.0,142.42,6.11
2018,1,25,8,0,358.0,32.0,1.4,0.0,68.0,229.01,180.76
2018,1,25,8,15,493.0,39.0,1.5,0.6,116.0,313.09,261.92
2018,1,25,8,30,628.0,46.0,1.6,1.2,164.0,399.0,338.3
2018,1,25,8,45,691.5,50.0,1.75,1.85,211.5,453.38,386.4
2018,1,25,9,0,755.0,54.0,1.9,2.5,259.0,508.15,433.03
2018,1,25,9,15,792.5,57.0,1.9,2.95,303.0,546.51,464.38
2018,1,25,9,30,830.0,60.0,1.9,3.4,347.0,583.45,493.44
2018,1,25,9,45,856.0,61.5,1.85,3.85,387.0,609.76,512.86
2018,1,25,10,0,882.0,63.0,1.8,4.3,427.0,629.7,526.82
2018,1,25,10,15,899.5,65.0,1.8,4.7,461.5,646.41,538.13
2018,1,25,10,30,917.0,67.0,1.8,5.1,496.0,660.19,546.89
2018,1,25,10,45,929.5,68.0,1.75,5.5,524.0,666.56,549.42
2018,1,25,11,0,942.0,69.0,1.7,5.9,552.0,669.67,549.39
2018,1,25,11,15,950.0,69.0,1.65,6.25,572.0,665.55,543.88
2018,1,25,11,30,958.0,69.0,1.6,6.6,592.0,658.1,535.8
2018,1,25,11,45,963.5,69.0,1.6,6.95,604.5,645.8,524.33
2018,1,25,12,0,969.0,69.0,1.6,7.3,617.0,630.2,510.2
2018,1,25,12,15,968.5,70.5,1.55,7.55,621.5,609.54,491.82
2018,1,25,12,30,968.0,72.0,1.5,7.8,626.0,585.87,470.87
2018,1,25,12,45,964.0,73.0,1.45,8.0,622.0,557.04,445.72
2018,1,25,13,0,960.0,74.0,1.4,8.2,618.0,525.63,418.13
2018,1,25,13,15,956.5,73.0,1.35,8.35,606.0,490.11,386.88
2018,1,25,13,30,953.0,72.0,1.3,8.5,594.0,452.35,353.18
2018,1,25,13,45,947.0,70.5,1.25,8.6,574.5,411.16,316.09
2018,1,25,14,0,941.0,69.0,1.2,8.7,555.0,368.29,276.87
2018,1,25,14,15,930.5,68.0,1.15,8.65,528.5,323.1,235.41
2018,1,25,14,30,920.0,67.0,1.1,8.6,502.0,276.98,192.94
2018,1,25,14,45,904.5,64.5,1.0,8.55,468.0,227.92,148.79
2018,1,25,15,0,889.0,62.0,0.9,8.5,434.0,178.89,106.83
2018,1,25,15,15,866.5,60.0,0.8,8.15,395.0,129.85,70.07
2018,1,25,15,30,844.0,58.0,0.7,7.8,356.0,76.89,39.09
2018,1,25,15,45,810.0,55.0,0.6,7.4,312.0,40.46,31.58
2018,1,25,16,0,776.0,52.0,0.5,7.0,268.0,39.33,30.64
2018,1,25,16,15,721.5,47.5,0.55,6.65,221.0,36.9,28.36
2018,1,25,16,30,667.0,43.0,0.6,6.3,174.0,34.49,25.98
2018,1,25,16,45,581.5,37.0,0.6,5.95,129.5,30.65,22.11
2018,1,25,17,0,496.0,31.0,0.6,5.6,85.0,26.84,17.76
2018,1,25,17,15,330.0,22.0,0.6,5.45,50.5,18.04,2.63
2018,1,25,17,30,164.0,13.0,0.6,5.3,16.0,12.39,0.0
2018,1,25,17,45,82.0,6.5,0.6,5.1,8.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,0.85,3.65,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,0.95,3.1,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.05,2.45,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.15,1.7,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.2,-0.65,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.15,-1.3,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.1,-1.6,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.05,-1.75,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,0.95,-2.1,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,0.9,-2.55,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,0.9,-2.6,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,0.9,-2.65,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,0.9,-2.7,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,0.9,-2.75,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,0.9,-2.8,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,0.9,-2.8,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,0.9,-2.8,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,0.9,-2.8,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,0.9,-2.8,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,0.9,-2.7,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,0.9,-2.6,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,0.9,-2.55,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,0.9,-2.45,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,0.9,-2.2,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,0.85,-2.05,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,0.8,-1.9,0.0,0.0,0.0
2018,1,26,7,15,43.5,5.0,0.8,-1.05,5.5,0.0,0.0
2018,1,26,7,30,87.0,10.0,0.8,-0.2,11.0,44.21,0.0
2018,1,26,7,45,153.5,22.5,0.8,0.65,34.0,109.81,15.23
2018,1,26,8,0,220.0,35.0,0.8,1.5,57.0,169.14,133.02
2018,1,26,8,15,252.5,50.0,0.75,2.2,88.0,207.3,172.31
2018,1,26,8,30,285.0,65.0,0.7,2.9,119.0,246.87,208.39
2018,1,26,8,45,412.0,71.0,0.65,3.6,171.5,327.66,277.57
2018,1,26,9,0,539.0,77.0,0.6,4.3,224.0,417.44,351.0
2018,1,26,9,15,670.0,70.5,0.75,5.25,284.0,495.79,413.88
2018,1,26,9,30,801.0,64.0,0.9,6.2,344.0,573.32,474.3
2018,1,26,9,45,716.0,85.5,1.05,7.15,356.5,556.6,459.12
2018,1,26,10,0,631.0,107.0,1.2,8.1,369.0,531.93,438.3
2018,1,26,10,15,607.5,121.5,1.3,8.75,390.0,534.08,438.66
2018,1,26,10,30,584.0,136.0,1.4,9.4,411.0,533.38,436.39
2018,1,26,10,45,544.5,154.5,1.5,10.05,422.5,520.79,424.74
2018,1,26,11,0,505.0,173.0,1.6,10.7,434.0,509.85,414.32
2018,1,26,11,15,489.0,185.0,1.65,11.0,445.5,504.9,409.11
2018,1,26,11,30,473.0,197.0,1.7,11.3,457.0,498.17,402.47
2018,1,26,11,45,456.0,206.5,1.75,11.6,461.5,486.78,392.29
2018,1,26,12,0,439.0,216.0,1.8,11.9,466.0,474.1,381.11
2018,1,26,12,15,436.0,219.0,1.8,12.0,469.0,461.92,370.57
2018,1,26,12,30,433.0,222.0,1.8,12.1,472.0,448.38,358.86
2018,1,26,12,45,440.0,218.5,1.85,12.2,471.0,432.59,345.52
2018,1,26,13,0,447.0,215.0,1.9,12.3,470.0,415.19,330.64
2018,1,26,13,15,459.5,207.5,1.9,12.2,465.0,395.02,313.37
2018,1,26,13,30,472.0,200.0,1.9,12.1,460.0,372.96,294.16
2018,1,26,13,45,444.5,198.5,1.95,12.05,437.0,339.59,266.12
2018,1,26,14,0,417.0,197.0,2.0,12.0,414.0,307.37,238.84
2018,1,26,14,15,383.5,192.5,1.9,11.7,384.5,274.16,210.9
2018,1,26,14,30,350.0,188.0,1.8,11.4,355.0,241.87,183.93
2018,1,26,14,45,344.0,175.0,1.7,11.15,330.0,210.57,157.12
2018,1,26,15,0,338.0,162.0,1.6,10.9,305.0,179.53,131.25
2018,1,26,15,15,321.5,148.5,1.45,10.2,274.5,147.44,106.79
2018,1,26,15,30,305.0,135.0,1.3,9.5,244.0,116.8,86.52
2018,1,26,15,45,229.0,123.5,1.15,8.75,199.5,92.31,78.12
2018,1,26,16,0,153.0,112.0,1.0,8.0,155.0,88.59,75.03
2018,1,26,16,15,141.0,93.0,1.0,7.05,127.5,74.79,62.68
2018,1,26,16,30,129.0,74.0,1.0,6.1,100.0,60.58,49.67
2018,1,26,16,45,106.5,57.0,1.0,5.15,74.5,47.35,37.26
2018,1,26,17,0,84.0,40.0,1.0,4.2,49.0,33.8,24.09
2018,1,26,17,15,60.5,25.0,1.05,3.95,30.0,20.64,5.79
2018,1,26,17,30,37.0,10.0,1.1,3.7,11.0,9.53,0.0
2018,1,26,17,45,18.5,5.0,1.1,3.45,5.5,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.05,3.3,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,0.95,2.05,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,0.9,1.65,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.9,1.2,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.9,0.85,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.9,0.7,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.85,0.2,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.8,0.1,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,0.8,-0.1,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,0.8,-0.25,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,0.8,-0.65,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,0.8,-0.75,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.75,-0.8,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,0.7,-0.8,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.7,-0.85,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.7,-0.9,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.7,-0.9,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.7,-0.9,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.7,-0.75,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.7,-0.6,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.7,-0.45,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.7,-0.3,0.0,0.0,0.0
2018,1,27,7,15,10.0,2.0,0.85,0.65,2.0,0.0,0.0
2018,1,27,7,30,20.0,4.0,1.0,1.6,4.0,11.83,0.0
2018,1,27,7,45,10.0,7.5,1.1,2.5,7.5,12.59,0.0
2018,1,27,8,0,0.0,11.0,1.2,3.4,11.0,10.18,2.84
2018,1,27,8,15,0.0,15.0,1.25,4.15,15.0,13.89,6.45
2018,1,27,8,30,0.0,19.0,1.3,4.9,19.0,17.61,9.87
2018,1,27,8,45,0.0,25.5,1.3,5.65,25.5,23.65,15.28
2018,1,27,9,0,0.0,32.0,1.3,6.4,32.0,29.69,20.62
2018,1,27,9,15,20.0,64.5,1.4,7.35,71.5,75.16,60.69
2018,1,27,9,30,40.0,97.0,1.5,8.3,111.0,122.18,101.16
2018,1,27,9,45,25.5,113.5,1.6,9.25,123.0,130.36,107.16
2018,1,27,10,0,11.0,130.0,1.7,10.2,135.0,132.1,107.67
2018,1,27,10,15,8.5,124.0,1.85,11.0,128.0,123.46,99.85
2018,1,27,10,30,6.0,118.0,2.0,11.8,121.0,115.31,92.5
2018,1,27,10,45,13.0,150.5,2.15,12.6,157.0,151.53,122.32
2018,1,27,11,0,20.0,183.0,2.3,13.4,193.0,187.53,151.36
2018,1,27,11,15,35.5,203.5,2.45,13.9,222.5,222.17,179.23
2018,1,27,11,30,51.0,224.0,2.6,14.4,252.0,250.17,201.38
2018,1,27,11,45,50.0,221.0,2.7,14.9,249.0,243.78,195.59
2018,1,27,12,0,49.0,218.0,2.8,15.4,246.0,237.49,190.03
2018,1,27,12,15,37.5,216.5,2.75,15.4,238.0,226.85,181.14
2018,1,27,12,30,26.0,215.0,2.7,15.4,230.0,214.45,170.93
2018,1,27,12,45,16.0,193.5,2.65,15.4,202.5,187.92,149.45
2018,1,27,13,0,6.0,172.0,2.6,15.4,175.0,162.3,128.7
2018,1,27,13,15,3.0,151.0,2.45,15.25,152.5,141.15,111.62
2018,1,27,13,30,0.0,130.0,2.3,15.1,130.0,120.42,94.79
2018,1,27,13,45,4.0,130.5,2.1,14.95,132.5,122.08,96.28
2018,1,27,14,0,8.0,131.0,1.9,14.8,135.0,123.35,97.38
2018,1,27,14,15,9.5,140.0,1.7,14.45,144.5,130.92,103.76
2018,1,27,14,30,11.0,149.0,1.5,14.1,154.0,137.89,109.66
2018,1,27,14,45,28.0,152.0,1.3,13.75,164.0,139.06,110.14
2018,1,27,15,0,45.0,155.0,1.1,13.4,174.0,140.3,110.62
2018,1,27,15,15,60.0,141.0,1.05,13.0,164.0,126.37,98.91
2018,1,27,15,30,75.0,127.0,1.0,12.6,154.0,111.0,86.79
2018,1,27,15,45,37.5,94.5,0.95,12.15,108.0,81.66,67.66
2018,1,27,16,0,0.0,62.0,0.9,11.7,62.0,57.41,46.21
2018,1,27,16,15,0.0,48.0,0.9,11.2,48.0,44.61,34.74
2018,1,27,16,30,0.0,34.0,0.9,10.7,34.0,31.56,22.87
2018,1,27,16,45,0.0,25.0,0.95,10.25,25.0,23.19,15.1
2018,1,27,17,0,0.0,16.0,1.0,9.8,16.0,14.83,7.24
2018,1,27,17,15,9.0,10.5,1.0,9.6,10.5,9.86,0.4
2018,1,27,17,30,18.0,5.0,1.0,9.4,5.0,4.77,0.0
2018,1,27,17,45,9.0,2.5,1.0,9.2,2.5,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,0.75,7.95,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,0.7,7.85,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,0.7,7.75,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,0.7,7.75,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,0.65,7.8,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,1,28,7,15,0.0,1.0,0.6,8.0,1.0,0.0,0.0
2018,1,28,7,30,0.0,2.0,0.6,8.2,2.0,1.91,0.0
2018,1,28,7,45,0.0,6.0,0.6,8.35,6.0,5.55,0.0
2018,1,28,8,0,0.0,10.0,0.6,8.5,10.0,9.26,1.99
2018,1,28,8,15,0.0,13.5,0.65,8.75,13.5,12.5,5.1
2018,1,28,8,30,0.0,17.0,0.7,9.0,17.0,15.75,8.07
2018,1,28,8,45,0.0,22.5,0.8,9.2,22.5,20.86,12.62
2018,1,28,9,0,0.0,28.0,0.9,9.4,28.0,25.97,17.12
2018,1,28,9,15,0.0,30.5,0.9,9.55,30.5,28.3,19.14
2018,1,28,9,30,0.0,33.0,0.9,9.7,33.0,30.63,21.13
2018,1,28,9,45,0.0,42.0,0.95,9.85,42.0,39.01,28.33
2018,1,28,10,0,0.0,51.0,1.0,10.0,51.0,47.4,35.48
2018,1,28,10,15,0.0,61.0,1.0,10.2,61.0,56.73,43.36
2018,1,28,10,30,0.0,71.0,1.0,10.4,71.0,66.08,51.19
2018,1,28,10,45,0.0,68.5,0.95,10.6,68.5,63.75,49.06
2018,1,28,11,0,0.0,66.0,0.9,10.8,66.0,61.42,46.96
2018,1,28,11,15,0.0,74.0,0.85,11.05,74.0,68.9,53.17
2018,1,28,11,30,0.0,82.0,0.8,11.3,82.0,76.38,59.34
2018,1,28,11,45,0.0,78.5,0.8,11.5,78.5,73.12,56.48
2018,1,28,12,0,0.0,75.0,0.8,11.7,75.0,69.85,53.66
2018,1,28,12,15,0.0,80.0,0.75,11.85,80.0,74.52,57.53
2018,1,28,12,30,0.0,85.0,0.7,12.0,85.0,79.2,61.38
2018,1,28,12,45,0.0,92.5,0.65,12.1,92.5,86.21,67.19
2018,1,28,13,0,0.0,100.0,0.6,12.2,100.0,93.14,72.94
2018,1,28,13,15,0.0,90.5,0.5,12.2,90.5,84.34,65.62
2018,1,28,13,30,0.0,81.0,0.4,12.2,81.0,75.45,58.27
2018,1,28,13,45,0.0,69.0,0.3,12.15,69.0,64.23,48.96
2018,1,28,14,0,0.0,57.0,0.2,12.1,57.0,53.03,39.62
2018,1,28,14,15,0.0,52.0,0.25,12.0,52.0,48.36,35.77
2018,1,28,14,30,0.0,47.0,0.3,11.9,47.0,43.69,31.89
2018,1,28,14,45,0.0,43.5,0.3,11.8,43.5,40.42,29.19
2018,1,28,15,0,0.0,40.0,0.3,11.7,40.0,37.16,26.47
2018,1,28,15,15,0.0,30.5,0.35,11.45,30.5,28.31,18.93
2018,1,28,15,30,0.0,21.0,0.4,11.2,21.0,19.48,11.33
2018,1,28,15,45,0.0,21.5,0.45,10.95,21.5,19.94,12.56
2018,1,28,16,0,0.0,22.0,0.5,10.7,22.0,20.4,13.0
2018,1,28,16,15,0.0,19.0,0.55,10.5,19.0,17.61,10.43
2018,1,28,16,30,0.0,16.0,0.6,10.3,16.0,14.82,7.82
2018,1,28,16,45,0.0,13.0,0.65,10.1,13.0,12.04,5.17
2018,1,28,17,0,0.0,10.0,0.7,9.9,10.0,9.26,2.44
2018,1,28,17,15,0.0,6.5,0.75,9.85,6.5,6.01,0.0
2018,1,28,17,30,0.0,3.0,0.8,9.8,3.0,2.86,0.0
2018,1,28,17,45,0.0,1.5,0.85,9.8,1.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.95,7.75,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,2.05,7.6,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,2.15,7.45,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,2.15,7.3,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,2.1,7.05,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,2.05,6.85,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,2.0,6.75,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,2.0,6.65,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,2.05,6.55,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,2.1,6.45,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,2.2,6.35,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,2.35,6.25,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,1,29,7,15,3.0,2.0,2.45,6.25,2.0,0.0,0.0
2018,1,29,7,30,6.0,4.0,2.5,6.3,4.0,6.25,0.0
2018,1,29,7,45,3.0,8.0,2.55,6.35,8.0,8.82,0.0
2018,1,29,8,0,0.0,12.0,2.6,6.4,12.0,11.11,3.59
2018,1,29,8,15,0.0,19.0,2.65,6.45,19.0,17.61,9.57
2018,1,29,8,30,0.0,26.0,2.7,6.5,26.0,24.11,15.47
2018,1,29,8,45,0.0,32.5,2.75,6.55,32.5,30.16,20.92
2018,1,29,9,0,0.0,39.0,2.8,6.6,39.0,36.21,26.3
2018,1,29,9,15,0.0,34.5,2.9,6.6,34.5,32.02,22.62
2018,1,29,9,30,0.0,30.0,3.0,6.6,30.0,27.84,18.91
2018,1,29,9,45,0.0,34.0,3.1,6.65,34.0,31.57,22.13
2018,1,29,10,0,0.0,38.0,3.2,6.7,38.0,35.29,25.33
2018,1,29,10,15,0.0,53.5,3.2,6.65,53.5,49.74,37.86
2018,1,29,10,30,0.0,69.0,3.2,6.6,69.0,64.21,50.33
2018,1,29,10,45,2.0,94.0,3.25,6.55,95.0,89.07,71.71
2018,1,29,11,0,4.0,119.0,3.3,6.5,121.0,114.34,93.24
2018,1,29,11,15,8.5,127.5,3.3,6.45,132.0,125.12,102.38
2018,1,29,11,30,13.0,136.0,3.3,6.4,143.0,135.73,111.36
2018,1,29,11,45,6.5,103.5,3.25,6.4,107.0,100.53,81.17
2018,1,29,12,0,0.0,71.0,3.2,6.4,71.0,66.11,51.56
2018,1,29,12,15,0.0,72.0,3.2,6.45,72.0,67.05,52.36
2018,1,29,12,30,0.0,73.0,3.2,6.5,73.0,67.99,53.14
2018,1,29,12,45,0.0,82.0,3.2,6.55,82.0,76.4,60.34
2018,1,29,13,0,0.0,91.0,3.2,6.6,91.0,84.81,67.55
2018,1,29,13,15,0.0,88.0,3.15,6.7,88.0,82.0,65.15
2018,1,29,13,30,0.0,85.0,3.1,6.8,85.0,79.19,62.78
2018,1,29,13,45,0.0,91.0,3.05,6.9,91.0,84.76,67.6
2018,1,29,14,0,0.0,97.0,3.0,7.0,97.0,90.17,72.29
2018,1,29,14,15,0.0,102.0,2.95,7.0,102.0,94.57,76.17
2018,1,29,14,30,0.0,107.0,2.9,7.0,107.0,98.81,79.93
2018,1,29,14,45,0.0,103.5,2.8,7.05,103.5,95.4,77.15
2018,1,29,15,0,0.0,100.0,2.7,7.1,100.0,91.95,74.33
2018,1,29,15,15,1.5,93.5,2.55,6.95,94.0,86.01,69.34
2018,1,29,15,30,3.0,87.0,2.4,6.8,88.0,79.89,64.19
2018,1,29,15,45,40.5,98.5,2.2,6.65,110.5,84.82,72.08
2018,1,29,16,0,78.0,110.0,2.0,6.5,133.0,91.51,78.19
2018,1,29,16,15,69.5,95.0,1.75,5.8,113.0,79.57,67.41
2018,1,29,16,30,61.0,80.0,1.5,5.1,93.0,67.4,56.18
2018,1,29,16,45,63.0,61.0,1.25,4.4,71.5,50.43,40.33
2018,1,29,17,0,65.0,42.0,1.0,3.7,50.0,35.55,26.09
2018,1,29,17,15,32.5,25.5,0.95,3.3,29.5,22.08,10.45
2018,1,29,17,30,0.0,9.0,0.9,2.9,9.0,8.58,0.0
2018,1,29,17,45,0.0,4.5,0.9,2.5,4.5,0.0,0.0
2018,1,29,18,0,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,0.85,1.6,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,0.8,1.1,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,0.8,0.95,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,0.8,0.8,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,0.8,0.6,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,0.8,0.4,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,0.75,0.4,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,0.7,0.4,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,0.7,0.4,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,0.7,0.4,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,0.65,0.35,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,0.6,0.3,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,0.55,0.25,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.5,0.2,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.55,0.15,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.6,0.1,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.6,0.05,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.05,0.1,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,1.35,0.3,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,1.55,0.4,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.65,0.35,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.7,0.3,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.65,0.25,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.6,0.2,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.55,0.15,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.6,-0.1,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.65,-0.2,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.7,-0.3,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.85,-0.4,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,2.0,-0.5,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,2.15,-0.6,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,2.3,-0.7,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,2.4,-0.9,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,2.5,-1.1,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,2.6,-1.3,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,2.7,-1.5,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,2.7,-1.65,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,2.7,-1.8,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,2.65,-2.0,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,2.6,-2.2,0.0,0.0,0.0
2018,1,30,7,15,76.5,7.0,2.75,-1.95,8.5,0.0,0.0
2018,1,30,7,30,153.0,14.0,2.9,-1.7,17.0,75.85,0.0
2018,1,30,7,45,319.5,24.5,3.05,-1.45,53.0,189.5,91.74
2018,1,30,8,0,486.0,35.0,3.2,-1.2,89.0,298.48,244.89
2018,1,30,8,15,582.5,41.5,3.35,-0.85,137.0,363.08,309.71
2018,1,30,8,30,679.0,48.0,3.5,-0.5,185.0,438.49,378.91
2018,1,30,8,45,737.5,52.0,3.6,-0.15,234.0,492.53,427.76
2018,1,30,9,0,796.0,56.0,3.7,0.2,283.0,546.66,474.79
2018,1,30,9,15,832.0,59.0,3.75,0.5,329.0,585.77,507.7
2018,1,30,9,30,868.0,62.0,3.8,0.8,375.0,623.3,538.23
2018,1,30,9,45,894.0,63.0,3.8,1.15,416.5,645.91,555.72
2018,1,30,10,0,920.0,64.0,3.8,1.5,458.0,670.39,574.11
2018,1,30,10,15,936.0,66.0,3.85,1.75,493.5,686.9,585.98
2018,1,30,10,30,952.0,68.0,3.9,2.0,529.0,700.32,595.19
2018,1,30,10,45,963.5,68.5,3.9,2.25,557.5,705.85,597.81
2018,1,30,11,0,975.0,69.0,3.9,2.5,586.0,708.01,597.69
2018,1,30,11,15,982.5,70.5,3.9,2.7,607.5,705.26,593.68
2018,1,30,11,30,990.0,72.0,3.9,2.9,629.0,699.0,586.82
2018,1,30,11,45,994.0,72.0,3.85,3.05,642.0,685.47,574.13
2018,1,30,12,0,998.0,72.0,3.8,3.2,655.0,668.56,558.62
2018,1,30,12,15,1000.0,72.5,3.8,3.25,660.0,647.67,540.07
2018,1,30,12,30,1002.0,73.0,3.8,3.3,665.0,623.56,518.63
2018,1,30,12,45,1001.0,72.5,3.8,3.35,661.5,593.77,492.25
2018,1,30,13,0,1000.0,72.0,3.8,3.4,658.0,561.14,463.05
2018,1,30,13,15,996.5,71.5,3.75,3.35,646.0,524.68,430.14
2018,1,30,13,30,993.0,71.0,3.7,3.3,634.0,485.85,394.5
2018,1,30,13,45,955.5,77.0,3.7,3.2,604.5,437.84,351.1
2018,1,30,14,0,918.0,83.0,3.7,3.1,575.0,390.26,307.44
2018,1,30,14,15,922.0,78.0,3.65,2.9,552.0,346.28,265.29
2018,1,30,14,30,926.0,73.0,3.6,2.7,529.0,300.23,220.77
2018,1,30,14,45,929.5,67.5,3.55,2.5,499.5,251.73,174.28
2018,1,30,15,0,933.0,62.0,3.5,2.3,470.0,201.51,127.83
2018,1,30,15,15,912.5,59.5,3.35,1.95,429.5,149.54,85.12
2018,1,30,15,30,892.0,57.0,3.2,1.6,389.0,98.48,51.54
2018,1,30,15,45,867.0,54.0,3.1,1.25,345.0,48.11,39.44
2018,1,30,16,0,842.0,51.0,3.0,0.9,301.0,42.45,34.26
2018,1,30,16,15,800.0,47.0,2.7,0.25,253.5,35.91,28.17
2018,1,30,16,30,758.0,43.0,2.4,-0.4,206.0,33.88,26.19
2018,1,30,16,45,682.5,38.5,2.05,-1.05,158.0,31.4,23.63
2018,1,30,17,0,607.0,34.0,1.7,-1.7,110.0,29.07,20.89
2018,1,30,17,15,441.5,26.5,1.65,-2.1,69.0,23.69,12.78
2018,1,30,17,30,276.0,19.0,1.6,-2.5,28.0,18.11,0.0
2018,1,30,17,45,138.0,9.5,1.5,-2.9,14.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.4,-3.3,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.4,-3.3,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.4,-3.3,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.4,-3.7,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.4,-4.1,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,1.35,-4.3,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,1.3,-4.65,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,1.3,-4.8,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,1.1,-5.2,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,1.05,-5.4,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,1.0,-5.6,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,0.95,-5.75,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,0.9,-5.9,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,0.9,-6.1,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,0.9,-6.3,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,0.85,-6.25,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,0.8,-6.2,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,0.75,-6.2,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,0.7,-6.2,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,0.7,-6.2,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,0.7,-6.2,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,0.65,-6.25,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,0.6,-6.3,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,0.6,-6.25,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,0.6,-6.2,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,0.6,-6.15,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,0.6,-6.1,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,0.55,-6.05,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,0.5,-5.9,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,0.5,-5.8,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,0.5,-5.65,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,0.5,-5.5,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,0.45,-5.4,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,0.4,-5.3,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,0.4,-5.25,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,0.4,-5.2,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,0.35,-5.15,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,0.3,-5.1,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,0.3,-5.1,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,0.3,-5.1,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,0.3,-5.1,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,0.3,-5.1,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,0.35,-5.1,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,0.4,-5.1,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,0.4,-5.15,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,0.4,-5.2,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,0.45,-5.1,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,0.55,-4.85,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,0.6,-4.7,0.0,0.0,0.0
2018,1,31,7,15,39.0,5.5,0.65,-4.1,6.5,0.0,0.0
2018,1,31,7,30,78.0,11.0,0.7,-3.5,13.0,42.56,0.0
2018,1,31,7,45,114.5,26.0,0.8,-2.9,35.5,102.73,53.74
2018,1,31,8,0,151.0,41.0,0.9,-2.3,58.0,137.09,111.8
2018,1,31,8,15,236.5,54.5,0.95,-1.65,96.0,208.32,177.36
2018,1,31,8,30,322.0,68.0,1.0,-1.0,134.0,274.63,236.76
2018,1,31,8,45,520.5,63.5,1.1,-0.3,200.0,390.18,336.62
2018,1,31,9,0,719.0,59.0,1.2,0.4,266.0,507.77,434.36
2018,1,31,9,15,777.5,59.0,1.25,0.9,314.5,555.71,472.45
2018,1,31,9,30,836.0,59.0,1.3,1.4,363.0,602.89,509.32
2018,1,31,9,45,843.5,64.0,1.4,1.9,399.5,622.58,523.77
2018,1,31,10,0,851.0,69.0,1.5,2.4,436.0,639.44,535.84
2018,1,31,10,15,879.0,68.0,1.6,2.8,473.0,655.66,547.74
2018,1,31,10,30,907.0,67.0,1.7,3.2,510.0,673.37,560.39
2018,1,31,10,45,886.0,76.5,1.8,3.6,528.5,668.03,554.57
2018,1,31,11,0,865.0,86.0,1.9,4.0,547.0,662.56,548.68
2018,1,31,11,15,806.5,106.5,2.0,4.35,549.0,638.12,527.78
2018,1,31,11,30,748.0,127.0,2.1,4.7,551.0,612.33,505.86
2018,1,31,11,45,621.0,169.0,2.2,5.0,526.0,562.67,464.4
2018,1,31,12,0,494.0,211.0,2.3,5.3,501.0,510.75,421.14
2018,1,31,12,15,504.0,209.0,2.35,5.5,507.0,500.1,411.93
2018,1,31,12,30,514.0,207.0,2.4,5.7,513.0,487.41,400.63
2018,1,31,12,45,541.0,198.0,2.45,5.9,518.5,475.0,389.45
2018,1,31,13,0,568.0,189.0,2.5,6.1,524.0,459.68,375.52
2018,1,31,13,15,576.0,181.0,2.55,6.2,515.5,433.5,352.64
2018,1,31,13,30,584.0,173.0,2.6,6.3,507.0,405.46,327.76
2018,1,31,13,45,700.5,136.0,2.65,6.4,523.5,392.45,313.04
2018,1,31,14,0,817.0,99.0,2.7,6.5,540.0,370.58,289.18
2018,1,31,14,15,785.5,102.0,2.65,6.4,509.5,326.67,249.1
2018,1,31,14,30,754.0,105.0,2.6,6.3,479.0,280.19,206.89
2018,1,31,14,45,809.5,86.0,2.6,6.25,464.0,241.52,168.17
2018,1,31,15,0,865.0,67.0,2.6,6.2,449.0,197.93,125.95
2018,1,31,15,15,842.5,65.0,2.4,5.7,410.0,144.3,82.12
2018,1,31,15,30,820.0,63.0,2.2,5.2,371.0,96.7,50.67
2018,1,31,15,45,787.0,60.0,1.95,4.75,327.5,49.7,40.37
2018,1,31,16,0,754.0,57.0,1.7,4.3,284.0,42.61,33.96
2018,1,31,16,15,661.5,57.0,1.65,3.55,232.5,40.35,31.94
2018,1,31,16,30,569.0,57.0,1.6,2.8,181.0,42.33,33.7
2018,1,31,16,45,400.5,50.5,1.5,2.05,127.5,38.82,30.19
2018,1,31,17,0,232.0,44.0,1.4,1.3,74.0,33.95,25.11
2018,1,31,17,15,160.0,30.0,1.45,1.05,46.5,23.56,13.13
2018,1,31,17,30,88.0,16.0,1.5,0.8,19.0,15.25,0.0
2018,1,31,17,45,44.0,8.0,1.5,0.6,9.5,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.55,0.1,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.6,-0.2,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.6,-0.3,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.6,-0.4,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.7,-0.6,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.7,-0.65,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.7,-0.7,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.7,-0.75,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.7,-0.8,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.7,-0.9,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.7,-1.1,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.7,-1.2,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.65,-1.3,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.6,-1.4,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.6,-1.55,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.6,-1.7,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.55,-1.75,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.5,-1.8,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.5,-1.9,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.5,-2.05,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.5,-2.1,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,1.45,-2.1,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,1.4,-2.1,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,1.45,-2.1,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,1.5,-2.1,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,1.5,-2.15,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,1.5,-2.2,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,1.5,-2.15,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,1.5,-2.1,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,1.5,-2.1,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,1.5,-2.1,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,1.5,-2.1,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,1.5,-2.1,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,1.5,-2.1,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,1.5,-2.1,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,1.55,-2.1,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,1.6,-2.1,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,1.6,-2.1,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,1.6,-2.1,0.0,0.0,0.0
