Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,5,15,0.0,0.0,1.6,-2.1,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.6,-2.1,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.6,-2.15,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.6,-2.2,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.65,-2.05,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.7,-1.9,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.75,-1.75,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.8,-1.6,0.0,0.0,0.0
2018,2,1,7,15,21.0,5.5,1.9,-1.0,6.0,0.0,0.0
2018,2,1,7,30,42.0,11.0,2.0,-0.4,12.0,27.87,0.0
2018,2,1,7,45,106.0,26.5,2.1,0.15,37.0,92.47,51.77
2018,2,1,8,0,170.0,42.0,2.2,0.7,62.0,157.64,128.6
2018,2,1,8,15,278.5,53.0,2.2,1.45,103.0,228.41,193.79
2018,2,1,8,30,387.0,64.0,2.2,2.2,144.0,305.58,262.51
2018,2,1,8,45,411.0,76.5,2.25,2.95,180.0,341.68,294.45
2018,2,1,9,0,435.0,89.0,2.3,3.7,216.0,377.56,324.97
2018,2,1,9,15,426.5,106.5,2.45,4.5,247.0,399.01,342.13
2018,2,1,9,30,418.0,124.0,2.6,5.3,278.0,418.18,356.75
2018,2,1,9,45,388.0,144.0,2.75,6.1,299.0,424.23,359.83
2018,2,1,10,0,358.0,164.0,2.9,6.9,320.0,418.1,352.96
2018,2,1,10,15,306.5,186.5,3.0,7.45,327.0,408.63,343.02
2018,2,1,10,30,255.0,209.0,3.1,8.0,334.0,396.96,331.28
2018,2,1,10,45,286.5,218.0,3.2,8.55,366.0,423.4,351.85
2018,2,1,11,0,318.0,227.0,3.3,9.1,398.0,448.51,370.91
2018,2,1,11,15,343.0,231.0,3.35,9.5,421.5,462.56,381.07
2018,2,1,11,30,368.0,235.0,3.4,9.9,445.0,474.9,389.79
2018,2,1,11,45,323.0,250.5,3.5,10.3,437.5,453.64,370.99
2018,2,1,12,0,278.0,266.0,3.6,10.7,430.0,432.23,352.3
2018,2,1,12,15,271.0,269.0,3.6,10.95,430.0,421.02,342.39
2018,2,1,12,30,264.0,272.0,3.6,11.2,430.0,409.17,331.92
2018,2,1,12,45,242.5,273.0,3.65,11.45,417.5,384.79,311.51
2018,2,1,13,0,221.0,274.0,3.7,11.7,405.0,364.16,294.11
2018,2,1,13,15,224.5,268.0,3.7,11.8,399.0,349.53,281.64
2018,2,1,13,30,228.0,262.0,3.7,11.9,393.0,334.16,268.39
2018,2,1,13,45,158.0,250.0,3.7,12.0,339.5,284.45,228.2
2018,2,1,14,0,88.0,238.0,3.7,12.1,286.0,241.78,194.17
2018,2,1,14,15,102.0,227.5,3.65,12.1,280.5,230.78,184.62
2018,2,1,14,30,116.0,217.0,3.6,12.1,275.0,215.49,171.23
2018,2,1,14,45,123.5,205.0,3.5,12.05,263.0,198.54,156.59
2018,2,1,15,0,131.0,193.0,3.4,12.0,251.0,180.75,141.33
2018,2,1,15,15,79.0,161.0,3.3,11.75,195.0,145.36,114.55
2018,2,1,15,30,27.0,129.0,3.2,11.5,139.0,111.71,89.11
2018,2,1,15,45,16.5,110.0,3.05,11.3,116.0,97.53,78.13
2018,2,1,16,0,6.0,91.0,2.9,11.1,93.0,81.34,67.78
2018,2,1,16,15,23.5,83.5,2.85,10.75,89.0,71.95,59.4
2018,2,1,16,30,41.0,76.0,2.8,10.4,85.0,65.12,53.11
2018,2,1,16,45,40.5,60.0,2.75,10.1,67.0,52.0,40.96
2018,2,1,17,0,40.0,44.0,2.7,9.8,49.0,38.65,28.38
2018,2,1,17,15,26.5,27.5,2.75,9.7,30.5,24.69,13.93
2018,2,1,17,30,13.0,11.0,2.8,9.6,12.0,10.48,0.0
2018,2,1,17,45,6.5,5.5,2.85,9.45,6.0,5.24,0.0
2018,2,1,18,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,2.75,8.95,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,2.55,8.45,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,2.45,8.15,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,2.1,7.75,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,2.15,7.45,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,2.4,6.75,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,2.55,5.9,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,2.65,4.9,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,2.7,4.4,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,2.4,3.6,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,2.2,3.15,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,2.0,2.7,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.9,2.4,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.8,2.1,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.65,1.8,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.15,0.9,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,0.95,0.4,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,0.95,0.05,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.05,-0.4,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.25,-0.65,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.4,-0.7,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.5,-0.7,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.6,-0.7,0.0,0.0,0.0
2018,2,2,7,15,69.5,7.0,1.9,-0.35,9.0,0.0,0.0
2018,2,2,7,30,139.0,14.0,2.2,0.0,18.0,71.29,0.0
2018,2,2,7,45,266.0,25.0,2.45,0.35,50.5,172.28,107.37
2018,2,2,8,0,393.0,36.0,2.7,0.7,83.0,259.36,214.14
2018,2,2,8,15,500.0,40.5,2.85,0.95,127.5,330.67,281.83
2018,2,2,8,30,607.0,45.0,3.0,1.2,172.0,403.13,347.81
2018,2,2,8,45,637.0,51.5,3.2,1.45,213.0,442.37,383.79
2018,2,2,9,0,667.0,58.0,3.4,1.7,254.0,480.95,417.76
2018,2,2,9,15,709.0,63.0,3.45,1.95,300.0,524.11,454.07
2018,2,2,9,30,751.0,68.0,3.5,2.2,346.0,566.29,488.46
2018,2,2,9,45,687.0,89.0,3.55,2.4,364.5,560.09,481.51
2018,2,2,10,0,623.0,110.0,3.6,2.6,383.0,546.46,468.53
2018,2,2,10,15,776.0,90.0,3.65,2.75,456.5,623.71,532.03
2018,2,2,10,30,929.0,70.0,3.7,2.9,530.0,698.22,591.4
2018,2,2,10,45,961.5,66.0,3.75,3.0,565.0,712.68,601.39
2018,2,2,11,0,994.0,62.0,3.8,3.1,600.0,723.78,608.99
2018,2,2,11,15,1000.5,63.0,3.8,3.15,621.5,719.97,604.43
2018,2,2,11,30,1007.0,64.0,3.8,3.2,643.0,712.61,597.08
2018,2,2,11,45,1010.5,65.0,3.85,3.2,656.5,699.8,585.65
2018,2,2,12,0,1014.0,66.0,3.9,3.2,670.0,683.52,571.28
2018,2,2,12,15,1014.5,67.0,3.9,3.15,675.0,662.07,552.55
2018,2,2,12,30,1015.0,68.0,3.9,3.1,680.0,637.37,530.93
2018,2,2,12,45,1016.5,68.5,3.9,3.05,679.0,609.58,506.39
2018,2,2,13,0,1018.0,69.0,3.9,3.0,678.0,578.71,478.83
2018,2,2,13,15,1018.0,68.5,3.85,2.9,668.0,543.23,446.79
2018,2,2,13,30,1018.0,68.0,3.8,2.8,658.0,505.06,411.81
2018,2,2,13,45,1011.5,67.5,3.8,2.65,638.0,461.8,371.97
2018,2,2,14,0,1005.0,67.0,3.8,2.5,618.0,416.68,329.6
2018,2,2,14,15,995.5,66.0,3.75,2.25,590.0,368.53,283.93
2018,2,2,14,30,986.0,65.0,3.7,2.0,562.0,319.22,236.65
2018,2,2,14,45,972.5,63.0,3.65,1.7,527.0,267.25,187.34
2018,2,2,15,0,959.0,61.0,3.6,1.4,492.0,214.99,139.1
2018,2,2,15,15,940.0,59.0,3.45,1.0,451.0,161.99,94.17
2018,2,2,15,30,921.0,57.0,3.3,0.6,410.0,109.7,57.52
2018,2,2,15,45,893.5,54.0,3.2,0.2,364.0,57.42,35.61
2018,2,2,16,0,866.0,51.0,3.1,-0.2,318.0,42.46,34.41
2018,2,2,16,15,823.0,47.5,2.8,-0.8,269.0,39.87,32.03
2018,2,2,16,30,780.0,44.0,2.5,-1.4,220.0,34.39,26.83
2018,2,2,16,45,710.0,39.0,2.2,-2.05,170.5,31.44,23.86
2018,2,2,17,0,640.0,34.0,1.9,-2.7,121.0,28.54,20.71
2018,2,2,17,15,476.0,27.0,1.75,-3.2,77.5,23.61,14.38
2018,2,2,17,30,312.0,20.0,1.6,-3.7,34.0,17.06,0.0
2018,2,2,17,45,156.0,10.0,1.45,-4.15,17.0,9.53,0.0
2018,2,2,18,0,0.0,0.0,1.3,-4.6,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.3,-4.6,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.3,-4.6,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.2,-5.2,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.1,-5.8,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.05,-6.0,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.0,-6.2,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.0,-6.4,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.0,-6.6,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,0.95,-6.7,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,0.9,-6.8,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,0.9,-6.9,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,0.9,-7.0,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,0.9,-7.0,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,0.9,-7.0,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,0.85,-7.05,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,0.8,-7.1,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,0.8,-7.15,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,0.8,-7.2,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,0.8,-7.2,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,0.8,-7.2,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,0.8,-7.2,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,0.8,-7.2,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,0.8,-7.2,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,0.8,-7.2,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,0.8,-7.2,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,0.8,-7.2,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,0.8,-7.2,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,0.8,-7.2,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,0.75,-7.15,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,0.7,-7.1,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,0.7,-7.1,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,0.7,-7.1,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,0.75,-6.95,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,0.8,-6.8,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,0.85,-6.65,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,0.9,-6.5,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,0.9,-6.45,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,0.9,-6.4,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,0.85,-6.35,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,0.8,-6.3,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,0.75,-6.4,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,0.7,-6.5,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,0.6,-6.6,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,0.5,-6.7,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,0.5,-6.75,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,0.5,-6.8,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,0.5,-6.8,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,0.5,-6.8,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,0.55,-6.65,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,0.6,-6.5,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,0.7,-6.35,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,0.8,-6.2,0.0,0.0,0.0
2018,2,3,7,15,77.0,7.0,0.85,-5.75,9.5,0.0,0.0
2018,2,3,7,30,154.0,14.0,0.9,-5.3,19.0,78.02,0.0
2018,2,3,7,45,295.0,25.5,1.0,-4.8,55.0,188.08,126.02
2018,2,3,8,0,436.0,37.0,1.1,-4.3,91.0,282.83,236.63
2018,2,3,8,15,566.5,41.0,1.05,-3.8,142.5,362.77,310.72
2018,2,3,8,30,697.0,45.0,1.0,-3.3,194.0,454.67,390.83
2018,2,3,8,45,745.0,49.5,1.0,-2.8,242.0,504.32,433.4
2018,2,3,9,0,793.0,54.0,1.0,-2.3,290.0,553.83,474.09
2018,2,3,9,15,825.0,57.0,1.0,-1.8,335.5,591.05,503.27
2018,2,3,9,30,857.0,60.0,1.0,-1.3,381.0,622.14,526.73
2018,2,3,9,45,876.5,62.5,0.95,-0.8,421.0,647.09,543.94
2018,2,3,10,0,896.0,65.0,0.9,-0.3,461.0,669.52,558.64
2018,2,3,10,15,909.0,67.0,0.9,0.15,495.0,684.29,567.8
2018,2,3,10,30,922.0,69.0,0.9,0.6,529.0,696.01,574.53
2018,2,3,10,45,931.5,71.0,0.9,1.0,557.5,702.22,577.07
2018,2,3,11,0,941.0,73.0,0.9,1.4,586.0,705.11,577.11
2018,2,3,11,15,823.5,108.5,0.95,1.8,569.0,660.84,540.73
2018,2,3,11,30,706.0,144.0,1.0,2.2,552.0,612.0,501.26
2018,2,3,11,45,628.5,170.5,1.05,2.55,539.5,576.41,472.23
2018,2,3,12,0,551.0,197.0,1.1,2.9,527.0,537.69,440.5
2018,2,3,12,15,561.5,195.0,1.15,3.1,533.5,526.39,431.13
2018,2,3,12,30,572.0,193.0,1.2,3.3,540.0,512.87,419.51
2018,2,3,12,45,739.0,143.5,1.25,3.55,589.5,537.75,438.31
2018,2,3,13,0,906.0,94.0,1.3,3.8,639.0,550.41,445.92
2018,2,3,13,15,922.0,88.0,1.35,3.9,634.0,520.58,419.59
2018,2,3,13,30,938.0,82.0,1.4,4.0,629.0,487.35,390.05
2018,2,3,13,45,930.5,80.5,1.45,4.1,609.0,445.54,352.94
2018,2,3,14,0,923.0,79.0,1.5,4.2,589.0,402.17,313.61
2018,2,3,14,15,911.0,78.5,1.5,4.1,562.0,356.91,271.96
2018,2,3,14,30,899.0,78.0,1.5,4.0,535.0,310.83,229.01
2018,2,3,14,45,882.5,76.0,1.55,3.95,501.0,257.58,180.23
2018,2,3,15,0,866.0,74.0,1.6,3.9,467.0,208.48,135.86
2018,2,3,15,15,841.0,72.0,1.45,3.45,426.5,158.78,94.45
2018,2,3,15,30,816.0,70.0,1.3,3.0,386.0,110.64,60.74
2018,2,3,15,45,781.5,66.5,1.1,2.6,341.5,62.88,39.35
2018,2,3,16,0,747.0,63.0,0.9,2.2,297.0,47.21,38.55
2018,2,3,16,15,576.0,68.5,0.9,1.25,232.0,49.05,40.4
2018,2,3,16,30,405.0,74.0,0.9,0.3,167.0,54.83,45.78
2018,2,3,16,45,274.5,62.5,0.85,-0.7,119.0,47.12,38.37
2018,2,3,17,0,144.0,51.0,0.8,-1.7,71.0,40.94,32.1
2018,2,3,17,15,92.0,33.5,0.85,-1.65,44.5,27.41,17.9
2018,2,3,17,30,40.0,16.0,0.9,-1.6,18.0,13.46,0.0
2018,2,3,17,45,20.0,8.0,0.9,-1.6,9.0,7.63,0.0
2018,2,3,18,0,0.0,0.0,0.9,-1.6,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,0.9,-1.6,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,0.9,-1.6,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,0.95,-1.35,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.0,-1.1,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.0,-1.2,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.0,-1.3,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.0,-1.4,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.05,-1.55,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.1,-1.6,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.1,-1.65,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.1,-1.7,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.1,-1.65,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.1,-1.6,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.1,-1.6,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.1,-1.6,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.05,-1.7,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.0,-1.8,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.95,-1.85,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.9,-1.9,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.85,-2.15,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.85,-2.15,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.85,-2.1,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.75,-2.15,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.7,-2.2,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.65,-2.25,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.6,-2.3,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.6,-2.35,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.6,-2.4,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.55,-2.45,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.5,-2.5,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.5,-2.4,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.5,-2.3,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.55,-2.2,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,0.6,-2.1,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,0.7,-1.9,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,0.7,-1.75,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,0.7,-1.6,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,0.85,-1.4,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.0,-1.2,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.2,-0.8,0.0,0.0,0.0
2018,2,4,7,15,0.5,2.0,1.25,-0.5,2.0,0.0,0.0
2018,2,4,7,30,1.0,4.0,1.3,-0.2,4.0,4.24,0.0
2018,2,4,7,45,0.5,6.0,1.4,0.1,6.0,5.78,0.0
2018,2,4,8,0,0.0,8.0,1.5,0.4,8.0,7.4,0.78
2018,2,4,8,15,0.0,10.0,1.5,0.65,10.0,9.26,2.58
2018,2,4,8,30,0.0,12.0,1.5,0.9,12.0,11.11,4.33
2018,2,4,8,45,0.0,19.0,1.55,1.2,19.0,17.61,10.22
2018,2,4,9,0,0.0,26.0,1.6,1.5,26.0,24.11,16.07
2018,2,4,9,15,0.0,24.5,1.5,1.7,24.5,22.72,14.79
2018,2,4,9,30,0.0,23.0,1.4,1.9,23.0,21.34,13.51
2018,2,4,9,45,0.0,30.5,1.3,2.1,30.5,28.31,19.69
2018,2,4,10,0,0.0,38.0,1.2,2.3,38.0,35.3,25.82
2018,2,4,10,15,0.0,32.5,1.25,2.55,32.5,30.19,21.19
2018,2,4,10,30,0.0,27.0,1.3,2.8,27.0,25.08,16.6
2018,2,4,10,45,0.0,29.0,1.3,3.05,29.0,26.94,18.19
2018,2,4,11,0,0.0,31.0,1.3,3.3,31.0,28.81,19.77
2018,2,4,11,15,0.0,33.0,1.45,3.55,33.0,30.68,21.34
2018,2,4,11,30,0.0,35.0,1.6,3.8,35.0,32.54,22.92
2018,2,4,11,45,0.0,36.0,1.7,4.05,36.0,33.48,23.68
2018,2,4,12,0,0.0,37.0,1.8,4.3,37.0,34.41,24.45
2018,2,4,12,15,0.0,37.5,1.8,4.45,37.5,34.88,24.82
2018,2,4,12,30,0.0,38.0,1.8,4.6,38.0,35.35,25.21
2018,2,4,12,45,0.0,37.5,1.8,4.7,37.5,34.88,24.8
2018,2,4,13,0,0.0,37.0,1.8,4.8,37.0,34.41,24.39
2018,2,4,13,15,0.0,36.0,1.7,4.8,36.0,33.48,23.59
2018,2,4,13,30,0.0,35.0,1.6,4.8,35.0,32.55,22.81
2018,2,4,13,45,0.0,39.0,1.55,4.75,39.0,36.27,26.09
2018,2,4,14,0,0.0,43.0,1.5,4.7,43.0,39.99,29.38
2018,2,4,14,15,0.0,43.0,1.55,4.55,43.0,39.98,29.44
2018,2,4,14,30,0.0,43.0,1.6,4.4,43.0,39.97,29.51
2018,2,4,14,45,0.0,53.5,1.6,4.3,53.5,49.75,38.15
2018,2,4,15,0,0.0,64.0,1.6,4.2,64.0,59.54,46.82
2018,2,4,15,15,0.0,65.0,1.6,4.0,65.0,60.46,47.78
2018,2,4,15,30,0.0,66.0,1.6,3.8,66.0,61.39,48.74
2018,2,4,15,45,11.5,79.5,1.55,3.6,83.0,73.42,59.27
2018,2,4,16,0,23.0,93.0,1.5,3.4,100.0,80.34,68.86
2018,2,4,16,15,68.5,83.0,1.35,2.8,100.0,68.48,58.07
2018,2,4,16,30,114.0,73.0,1.2,2.2,100.0,60.7,50.85
2018,2,4,16,45,233.5,58.0,1.0,1.65,97.0,43.4,34.62
2018,2,4,17,0,353.0,43.0,0.8,1.1,94.0,33.66,25.19
2018,2,4,17,15,290.0,32.0,0.85,0.85,63.5,25.87,16.69
2018,2,4,17,30,227.0,21.0,0.9,0.6,33.0,17.65,0.0
2018,2,4,17,45,113.5,10.5,0.95,0.35,16.5,10.01,0.0
2018,2,4,18,0,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.7,0.45,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.7,0.4,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.7,0.4,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.7,0.4,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.7,0.35,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.7,0.3,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.65,0.3,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.6,0.3,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.55,0.3,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.55,0.25,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.6,0.2,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.65,0.15,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.7,0.1,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.7,-0.1,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.7,-0.15,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.7,-0.2,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.7,-0.2,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.7,-0.2,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.7,-0.2,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.7,-0.2,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.65,-0.25,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.6,-0.3,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.6,-0.35,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.6,-0.4,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.6,-0.45,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.55,-0.5,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.6,-0.55,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.7,-0.6,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.75,-0.65,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.8,-0.7,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.8,-0.85,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.8,-1.15,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.8,-1.3,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.75,-1.6,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.7,-1.9,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.6,-2.2,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.5,-2.5,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.6,-2.5,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.7,-2.5,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,1.75,-2.55,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,1.8,-2.6,0.0,0.0,0.0
2018,2,5,7,15,108.0,9.5,2.0,-2.15,13.5,0.0,0.0
2018,2,5,7,30,216.0,19.0,2.2,-1.7,27.0,110.14,0.0
2018,2,5,7,45,378.0,28.5,2.4,-1.2,67.5,233.68,168.22
2018,2,5,8,0,540.0,38.0,2.6,-0.7,108.0,338.59,283.07
2018,2,5,8,15,622.5,44.5,2.65,-0.35,157.0,400.0,342.36
2018,2,5,8,30,705.0,51.0,2.7,0.0,206.0,470.9,406.28
2018,2,5,8,45,757.0,55.0,2.8,0.4,255.5,523.25,452.4
2018,2,5,9,0,809.0,59.0,2.9,0.8,305.0,575.4,496.49
2018,2,5,9,15,843.0,62.0,2.85,1.15,352.0,614.55,527.97
2018,2,5,9,30,877.0,65.0,2.8,1.5,399.0,652.01,556.99
2018,2,5,9,45,902.0,66.5,2.75,1.85,441.5,675.27,574.03
2018,2,5,10,0,927.0,68.0,2.7,2.2,484.0,700.55,592.07
2018,2,5,10,15,942.5,69.5,2.65,2.45,520.0,716.7,602.47
2018,2,5,10,30,958.0,71.0,2.6,2.7,556.0,729.72,610.38
2018,2,5,10,45,969.0,71.5,2.6,3.0,585.0,735.29,612.79
2018,2,5,11,0,980.0,72.0,2.6,3.3,614.0,737.44,612.77
2018,2,5,11,15,987.5,73.0,2.5,3.55,636.0,734.32,607.91
2018,2,5,11,30,995.0,74.0,2.4,3.8,658.0,727.66,600.25
2018,2,5,11,45,1000.0,74.0,2.3,4.0,671.5,714.78,587.91
2018,2,5,12,0,1005.0,74.0,2.2,4.2,685.0,698.43,572.85
2018,2,5,12,15,1007.0,74.0,2.1,4.35,690.0,676.85,553.73
2018,2,5,12,30,1009.0,74.0,2.0,4.5,695.0,652.02,531.88
2018,2,5,12,45,1008.5,74.0,1.9,4.7,692.0,622.66,506.14
2018,2,5,13,0,1008.0,74.0,1.8,4.9,689.0,590.37,477.71
2018,2,5,13,15,1005.0,73.0,1.7,5.0,677.0,553.14,445.07
2018,2,5,13,30,1002.0,72.0,1.6,5.1,665.0,513.45,409.83
2018,2,5,13,45,994.0,71.0,1.45,5.2,644.0,469.48,370.24
2018,2,5,14,0,986.0,70.0,1.3,5.3,623.0,423.81,328.48
2018,2,5,14,15,973.0,69.0,1.15,5.3,593.5,375.07,283.7
2018,2,5,14,30,960.0,68.0,1.0,5.3,564.0,325.51,237.69
2018,2,5,14,45,946.5,66.0,0.9,5.3,529.5,274.41,190.5
2018,2,5,15,0,933.0,64.0,0.8,5.3,495.0,223.04,144.03
2018,2,5,15,15,913.5,62.0,0.7,5.05,454.5,170.85,100.16
2018,2,5,15,30,894.0,60.0,0.6,4.8,414.0,119.45,63.23
2018,2,5,15,45,865.5,57.5,0.55,4.55,368.5,68.42,38.92
2018,2,5,16,0,837.0,55.0,0.5,4.3,323.0,40.39,31.94
2018,2,5,16,15,794.5,51.5,0.5,3.85,274.5,38.89,30.64
2018,2,5,16,30,752.0,48.0,0.5,3.4,226.0,37.45,29.26
2018,2,5,16,45,683.0,42.5,0.5,2.95,177.0,34.19,26.06
2018,2,5,17,0,614.0,37.0,0.5,2.5,128.0,30.94,22.66
2018,2,5,17,15,475.5,30.0,0.55,2.2,84.5,26.17,17.1
2018,2,5,17,30,337.0,23.0,0.6,1.9,41.0,19.56,0.0
2018,2,5,17,45,168.5,11.5,0.65,1.65,20.5,10.96,0.0
2018,2,5,18,0,0.0,0.0,0.7,1.4,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,0.7,1.4,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,0.7,1.4,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,0.8,0.6,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,0.8,0.45,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,0.8,0.15,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.85,-0.15,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,0.95,-1.05,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.0,-1.4,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.05,-1.75,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.05,-2.35,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.0,-2.9,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.0,-3.2,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.0,-3.25,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.0,-3.3,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.0,-3.35,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.0,-3.4,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.0,-3.4,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.0,-3.4,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.05,-3.35,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.1,-3.3,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.05,-3.3,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.0,-3.3,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.0,-3.3,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.0,-3.3,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,0.95,-3.4,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,0.9,-3.6,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,0.9,-3.7,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,0.85,-3.7,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,0.8,-3.7,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,0.8,-3.75,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,0.8,-3.8,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,0.8,-3.75,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,0.8,-3.7,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,0.8,-3.65,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,0.8,-3.6,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,0.8,-3.5,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,0.8,-3.4,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,0.8,-3.35,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,0.8,-3.3,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,0.8,-2.7,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,0.85,-2.45,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,0.9,-2.2,0.0,0.0,0.0
2018,2,6,7,15,51.5,8.0,0.95,-1.45,10.0,0.0,0.0
2018,2,6,7,30,103.0,16.0,1.0,-0.7,20.0,59.47,0.0
2018,2,6,7,45,244.0,30.5,1.05,0.05,58.0,175.76,128.76
2018,2,6,8,0,385.0,45.0,1.1,0.8,96.0,270.02,224.31
2018,2,6,8,15,443.5,54.0,1.15,1.6,135.5,323.4,273.96
2018,2,6,8,30,502.0,63.0,1.2,2.4,175.0,378.47,322.62
2018,2,6,8,45,524.0,74.5,1.2,3.15,214.5,416.34,354.77
2018,2,6,9,0,546.0,86.0,1.2,3.9,254.0,453.4,384.74
2018,2,6,9,15,425.0,112.5,1.25,4.65,255.0,413.04,349.92
2018,2,6,9,30,304.0,139.0,1.3,5.4,256.0,359.36,303.96
2018,2,6,9,45,250.5,167.5,1.35,6.15,270.5,358.17,300.97
2018,2,6,10,0,197.0,196.0,1.4,6.9,285.0,344.47,287.44
2018,2,6,10,15,207.5,202.5,1.5,7.5,302.5,356.34,296.32
2018,2,6,10,30,218.0,209.0,1.6,8.1,320.0,367.8,304.59
2018,2,6,10,45,253.5,221.0,1.65,8.7,357.0,409.91,337.19
2018,2,6,11,0,289.0,233.0,1.7,9.3,394.0,441.69,361.03
2018,2,6,11,15,241.5,251.5,1.7,9.75,389.5,423.47,344.29
2018,2,6,11,30,194.0,270.0,1.7,10.2,385.0,398.05,322.44
2018,2,6,11,45,173.5,276.5,1.75,10.6,381.0,385.17,311.24
2018,2,6,12,0,153.0,283.0,1.8,11.0,377.0,372.22,299.98
2018,2,6,12,15,171.0,285.0,1.75,11.25,390.5,378.06,304.03
2018,2,6,12,30,189.0,287.0,1.7,11.5,404.0,382.47,306.74
2018,2,6,12,45,164.0,282.5,1.7,11.7,383.5,355.85,285.02
2018,2,6,13,0,139.0,278.0,1.7,11.9,363.0,330.31,264.33
2018,2,6,13,15,112.0,269.5,1.65,12.0,337.5,300.89,240.65
2018,2,6,13,30,85.0,261.0,1.6,12.1,312.0,274.72,219.61
2018,2,6,13,45,99.5,259.0,1.5,12.2,316.5,272.88,217.67
2018,2,6,14,0,114.0,257.0,1.4,12.3,321.0,269.44,214.16
2018,2,6,14,15,122.0,243.0,1.3,12.2,309.0,250.13,198.09
2018,2,6,14,30,130.0,229.0,1.2,12.1,297.0,231.86,182.69
2018,2,6,14,45,113.5,212.0,1.1,12.05,268.5,204.87,160.95
2018,2,6,15,0,97.0,195.0,1.0,12.0,240.0,183.62,144.1
2018,2,6,15,15,59.5,170.0,0.85,11.7,197.0,151.94,119.98
2018,2,6,15,30,22.0,145.0,0.7,11.4,154.0,129.11,103.27
2018,2,6,15,45,20.0,116.5,0.55,11.1,124.0,103.78,82.84
2018,2,6,16,0,18.0,88.0,0.4,10.8,94.0,76.8,63.63
2018,2,6,16,15,9.0,61.5,0.45,10.35,64.5,56.99,46.09
2018,2,6,16,30,0.0,35.0,0.5,9.9,35.0,32.49,23.96
2018,2,6,16,45,0.0,25.5,0.55,9.45,25.5,23.65,15.84
2018,2,6,17,0,0.0,16.0,0.6,9.0,16.0,14.82,7.65
2018,2,6,17,15,0.0,11.0,0.7,8.45,11.0,10.18,3.1
2018,2,6,17,30,0.0,6.0,0.8,7.9,6.0,5.55,0.0
2018,2,6,17,45,0.0,3.0,0.9,7.35,3.0,2.86,0.0
2018,2,6,18,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,0.9,4.85,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,0.9,4.75,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.95,4.8,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.05,4.7,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.15,4.7,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.15,4.4,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.05,4.2,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.05,4.1,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.45,4.15,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.25,3.95,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.25,4.15,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,1.85,4.85,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,2,7,7,15,0.0,1.5,2.15,5.5,1.5,1.43,0.0
2018,2,7,7,30,0.0,3.0,2.3,6.0,3.0,2.86,0.0
2018,2,7,7,45,0.0,4.5,2.45,6.5,4.5,4.16,0.0
2018,2,7,8,0,0.0,6.0,2.6,7.0,6.0,5.55,0.0
2018,2,7,8,15,0.0,7.5,2.75,7.55,7.5,6.94,0.38
2018,2,7,8,30,0.0,9.0,2.9,8.1,9.0,8.33,1.64
2018,2,7,8,45,0.0,11.5,3.05,8.65,11.5,10.65,3.69
2018,2,7,9,0,0.0,14.0,3.2,9.2,14.0,12.97,5.71
2018,2,7,9,15,0.0,18.0,3.4,9.8,18.0,16.69,8.92
2018,2,7,9,30,0.0,22.0,3.6,10.4,22.0,20.41,12.09
2018,2,7,9,45,0.0,32.5,3.75,11.0,32.5,30.18,20.45
2018,2,7,10,0,0.0,43.0,3.9,11.6,43.0,39.96,28.72
2018,2,7,10,15,0.0,38.0,4.0,12.0,38.0,35.31,24.62
2018,2,7,10,30,0.0,33.0,4.1,12.4,33.0,30.66,20.56
2018,2,7,10,45,0.0,32.0,4.2,12.8,32.0,29.74,19.69
2018,2,7,11,0,0.0,31.0,4.3,13.2,31.0,28.81,18.82
2018,2,7,11,15,0.0,34.5,4.3,13.45,34.5,32.08,21.53
2018,2,7,11,30,0.0,38.0,4.3,13.7,38.0,35.34,24.22
2018,2,7,11,45,0.0,48.0,4.35,13.95,48.0,44.67,32.01
2018,2,7,12,0,0.0,58.0,4.4,14.2,58.0,54.0,39.76
2018,2,7,12,15,0.0,58.0,4.35,14.35,58.0,54.0,39.71
2018,2,7,12,30,0.0,58.0,4.3,14.5,58.0,54.0,39.68
2018,2,7,12,45,0.0,59.0,4.3,14.65,59.0,54.93,40.44
2018,2,7,13,0,0.0,60.0,4.3,14.8,60.0,55.86,41.2
2018,2,7,13,15,0.0,61.5,4.15,14.85,61.5,57.26,42.39
2018,2,7,13,30,0.0,63.0,4.0,14.9,63.0,58.66,43.58
2018,2,7,13,45,0.0,55.0,3.85,14.95,55.0,51.18,37.38
2018,2,7,14,0,0.0,47.0,3.7,15.0,47.0,43.72,31.17
2018,2,7,14,15,0.0,41.5,3.4,14.85,41.5,38.59,26.94
2018,2,7,14,30,0.0,36.0,3.1,14.7,36.0,33.46,22.69
2018,2,7,14,45,0.0,37.5,2.8,14.6,37.5,34.85,23.94
2018,2,7,15,0,0.0,39.0,2.5,14.5,39.0,36.24,25.19
2018,2,7,15,15,0.5,68.0,2.35,14.3,68.0,63.33,48.23
2018,2,7,15,30,1.0,97.0,2.2,14.1,97.0,88.83,69.86
2018,2,7,15,45,0.5,90.0,2.0,13.9,90.0,82.13,64.4
2018,2,7,16,0,0.0,83.0,1.8,13.7,83.0,75.52,61.91
2018,2,7,16,15,0.0,74.0,1.8,13.35,74.0,67.38,54.78
2018,2,7,16,30,0.0,65.0,1.8,13.0,65.0,59.15,47.42
2018,2,7,16,45,0.0,48.5,1.8,12.65,48.5,44.72,34.34
2018,2,7,17,0,0.0,32.0,1.8,12.3,32.0,29.71,20.64
2018,2,7,17,15,0.0,22.5,1.95,11.85,22.5,20.88,12.14
2018,2,7,17,30,0.0,13.0,2.1,11.4,13.0,12.05,0.0
2018,2,7,17,45,0.0,6.5,2.25,10.95,6.5,6.2,0.0
2018,2,7,18,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,2.5,9.25,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,2.35,6.45,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,2.2,5.55,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,2.05,4.85,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,1.95,4.25,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,1.85,3.8,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,1.75,3.4,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,1.7,3.05,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,1.65,2.8,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,1.65,2.2,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,1.7,2.1,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,1.7,2.05,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,1.75,1.95,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,1.8,1.9,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,1.75,1.75,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,1.7,1.4,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,1.65,1.25,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,1.6,1.1,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,1.5,0.95,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,1.35,0.6,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.25,0.2,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.15,-0.25,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.05,-0.7,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.0,-0.9,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.05,-0.9,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.1,-0.9,0.0,0.0,0.0
2018,2,8,6,45,0.0,0.0,1.15,-0.9,0.0,0.0,0.0
2018,2,8,7,0,0.0,0.0,1.2,-0.9,0.0,0.0,0.0
2018,2,8,7,15,0.0,2.5,1.45,-0.4,2.5,2.38,0.0
2018,2,8,7,30,0.0,5.0,1.7,0.1,5.0,4.63,0.0
2018,2,8,7,45,0.0,16.0,1.95,0.55,16.0,14.83,6.31
2018,2,8,8,0,0.0,27.0,2.2,1.0,27.0,25.06,16.25
2018,2,8,8,15,103.0,47.0,2.25,1.45,70.5,119.56,101.04
2018,2,8,8,30,206.0,67.0,2.3,1.9,114.0,204.28,176.96
2018,2,8,8,45,488.0,66.0,2.3,2.35,211.0,389.42,338.13
2018,2,8,9,0,770.0,65.0,2.3,2.8,308.0,567.82,486.04
2018,2,8,9,15,805.0,68.0,2.2,3.2,354.5,607.41,515.79
2018,2,8,9,30,840.0,71.0,2.1,3.6,401.0,645.41,544.12
2018,2,8,9,45,862.5,72.5,2.0,4.0,441.5,671.39,562.15
2018,2,8,10,0,885.0,74.0,1.9,4.4,482.0,694.82,577.69
2018,2,8,10,15,900.5,76.0,1.8,4.75,517.5,706.96,583.95
2018,2,8,10,30,916.0,78.0,1.7,5.1,553.0,720.56,591.34
2018,2,8,10,45,928.5,78.5,1.6,5.45,582.0,727.25,593.48
2018,2,8,11,0,941.0,79.0,1.5,5.8,611.0,730.63,593.28
2018,2,8,11,15,949.0,80.0,1.45,6.15,632.5,728.13,589.24
2018,2,8,11,30,957.0,81.0,1.4,6.5,654.0,722.19,582.31
2018,2,8,11,45,962.0,81.0,1.35,6.8,667.5,709.79,570.72
2018,2,8,12,0,967.0,81.0,1.3,7.1,681.0,694.03,556.6
2018,2,8,12,15,968.5,81.0,1.25,7.35,686.0,672.81,538.41
2018,2,8,12,30,970.0,81.0,1.2,7.6,691.0,648.47,517.72
2018,2,8,12,45,966.5,81.0,1.2,7.85,686.0,618.31,492.83
2018,2,8,13,0,963.0,81.0,1.2,8.1,681.0,585.52,465.49
2018,2,8,13,15,959.0,80.5,1.15,8.25,669.0,549.51,434.94
2018,2,8,13,30,955.0,80.0,1.1,8.4,657.0,511.23,401.96
2018,2,8,13,45,948.5,79.0,1.1,8.55,637.5,469.34,365.72
2018,2,8,14,0,942.0,78.0,1.1,8.7,618.0,425.73,327.18
2018,2,8,14,15,932.0,77.0,1.1,8.7,591.0,379.45,285.8
2018,2,8,14,30,922.0,76.0,1.1,8.7,564.0,332.15,242.78
2018,2,8,14,45,907.5,74.0,1.1,8.7,529.5,282.15,197.34
2018,2,8,15,0,893.0,72.0,1.1,8.7,495.0,232.02,152.35
2018,2,8,15,15,873.0,69.5,1.0,8.5,455.0,175.72,104.71
2018,2,8,15,30,853.0,67.0,0.9,8.3,415.0,125.27,67.13
2018,2,8,15,45,824.0,64.0,0.8,8.1,370.0,75.35,40.45
2018,2,8,16,0,795.0,61.0,0.7,7.9,325.0,44.74,35.4
2018,2,8,16,15,752.5,56.5,0.65,7.4,277.0,42.59,33.56
2018,2,8,16,30,710.0,52.0,0.6,6.9,229.0,40.44,31.6
2018,2,8,16,45,642.0,46.5,0.55,6.4,180.5,37.35,28.63
2018,2,8,17,0,574.0,41.0,0.5,5.9,132.0,34.29,25.49
2018,2,8,17,15,454.5,33.0,0.55,5.6,89.5,26.18,17.34
2018,2,8,17,30,335.0,25.0,0.6,5.3,47.0,20.96,5.15
2018,2,8,17,45,179.0,14.0,0.6,5.0,24.5,13.34,0.0
2018,2,8,18,0,23.0,3.0,0.6,4.7,2.0,0.0,0.0
2018,2,8,18,15,11.5,1.5,0.6,4.7,1.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,0.65,4.35,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,0.65,3.75,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,0.6,3.3,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,0.6,3.1,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.6,2.85,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.6,2.6,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.6,2.4,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.6,2.2,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.6,1.8,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.6,1.6,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.6,1.4,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.6,1.2,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.65,0.75,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.7,0.3,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.7,0.1,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.75,-0.1,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.8,-0.3,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.8,-0.85,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.8,-1.2,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.8,-1.4,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.85,-1.65,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,-1.9,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.9,-2.7,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.85,-2.8,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.8,-2.9,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.8,-2.95,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.8,-2.95,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.8,-2.9,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.75,-2.85,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.7,-2.8,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.7,-2.7,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.7,-2.6,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.65,-2.35,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.6,-2.1,0.0,0.0,0.0
2018,2,9,6,45,0.0,0.0,0.5,-1.85,0.0,0.0,0.0
2018,2,9,7,0,0.0,0.0,0.4,-1.6,0.0,0.0,0.0
2018,2,9,7,15,109.5,10.5,0.4,-1.0,15.5,54.34,0.0
2018,2,9,7,30,219.0,21.0,0.4,-0.4,31.0,134.95,0.0
2018,2,9,7,45,326.5,28.0,0.35,0.25,64.0,216.66,167.51
2018,2,9,8,0,434.0,35.0,0.3,0.9,97.0,288.8,239.5
2018,2,9,8,15,551.5,44.0,0.45,1.7,153.0,375.44,315.46
2018,2,9,8,30,669.0,53.0,0.6,2.5,209.0,463.63,389.85
2018,2,9,8,45,718.5,57.0,0.75,3.35,257.5,514.42,431.85
2018,2,9,9,0,768.0,61.0,0.9,4.2,306.0,565.05,472.35
2018,2,9,9,15,799.5,64.0,1.1,5.05,351.5,602.44,501.59
2018,2,9,9,30,831.0,67.0,1.3,5.9,397.0,638.18,528.74
2018,2,9,9,45,853.0,69.5,1.5,6.75,438.0,665.0,548.34
2018,2,9,10,0,875.0,72.0,1.7,7.6,479.0,689.3,565.35
2018,2,9,10,15,890.5,74.0,1.75,8.15,514.5,701.46,572.27
2018,2,9,10,30,906.0,76.0,1.8,8.7,550.0,715.16,580.47
2018,2,9,10,45,916.5,77.5,1.85,9.25,578.5,721.69,583.37
2018,2,9,11,0,927.0,79.0,1.9,9.8,607.0,724.94,584.0
2018,2,9,11,15,934.5,80.0,1.9,10.15,628.0,722.23,580.44
2018,2,9,11,30,942.0,81.0,1.9,10.5,649.0,716.15,574.01
2018,2,9,11,45,908.0,93.5,1.85,10.85,650.5,691.67,553.02
2018,2,9,12,0,874.0,106.0,1.8,11.2,652.0,666.73,531.77
2018,2,9,12,15,885.0,103.5,1.85,11.4,660.0,649.79,517.94
2018,2,9,12,30,896.0,101.0,1.9,11.6,668.0,629.59,501.29
2018,2,9,12,45,897.0,100.0,1.9,11.8,665.0,602.04,478.43
2018,2,9,13,0,898.0,99.0,1.9,12.0,662.0,572.26,453.47
2018,2,9,13,15,774.0,133.0,1.9,12.05,612.5,508.82,402.5
2018,2,9,13,30,650.0,167.0,1.9,12.1,563.0,452.09,356.61
2018,2,9,13,45,615.5,170.5,1.9,12.2,536.5,412.05,323.16
2018,2,9,14,0,581.0,174.0,1.9,12.3,510.0,372.16,289.33
2018,2,9,14,15,623.5,154.5,1.9,12.2,500.0,341.68,261.37
2018,2,9,14,30,666.0,135.0,1.9,12.1,490.0,305.49,227.67
2018,2,9,14,45,765.0,106.0,1.9,12.05,490.0,270.34,191.9
2018,2,9,15,0,864.0,77.0,1.9,12.0,490.0,228.98,150.17
2018,2,9,15,15,811.5,79.5,1.7,11.6,442.5,178.37,108.74
2018,2,9,15,30,759.0,82.0,1.5,11.2,395.0,132.17,75.66
2018,2,9,15,45,760.0,73.0,1.35,10.8,357.5,83.03,46.82
2018,2,9,16,0,761.0,64.0,1.2,10.4,320.0,46.96,37.02
2018,2,9,16,15,734.0,58.0,1.15,9.25,275.5,43.66,34.25
2018,2,9,16,30,707.0,52.0,1.1,8.1,231.0,40.26,31.25
2018,2,9,16,45,606.5,44.5,1.0,6.95,175.0,35.22,26.62
2018,2,9,17,0,506.0,37.0,0.9,5.8,119.0,30.07,21.69
2018,2,9,17,15,420.5,31.0,0.95,5.45,83.5,24.1,15.62
2018,2,9,17,30,335.0,25.0,1.0,5.1,48.0,20.74,6.73
2018,2,9,17,45,179.5,14.0,1.05,4.75,25.0,13.34,0.0
2018,2,9,18,0,24.0,3.0,1.1,4.4,2.0,0.0,0.0
2018,2,9,18,15,12.0,1.5,1.1,4.4,1.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.15,4.3,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.15,3.65,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.05,3.2,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.0,2.85,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.0,3.05,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.0,3.25,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,0.95,3.55,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,0.85,3.8,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,0.75,4.1,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,0.65,4.15,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,0.6,4.2,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,0.6,4.3,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,0.6,4.4,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,0.6,4.55,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,0.55,4.75,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,0.5,4.8,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,0.5,4.9,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,0.5,5.05,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,0.5,5.1,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,0.55,5.25,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,2,10,6,45,0.0,0.0,0.6,5.55,0.0,0.0,0.0
2018,2,10,7,0,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,2,10,7,15,3.0,3.0,0.75,6.1,3.0,4.08,0.0
2018,2,10,7,30,6.0,6.0,0.9,6.5,6.0,8.29,0.0
2018,2,10,7,45,3.0,9.0,1.0,6.85,9.0,9.88,2.39
2018,2,10,8,0,0.0,12.0,1.1,7.2,12.0,11.11,3.91
2018,2,10,8,15,0.0,18.5,1.25,7.6,18.5,17.14,9.32
2018,2,10,8,30,0.0,25.0,1.4,8.0,25.0,23.18,14.7
2018,2,10,8,45,0.0,36.0,1.55,8.4,36.0,33.41,23.69
2018,2,10,9,0,0.0,47.0,1.7,8.8,47.0,43.66,32.57
2018,2,10,9,15,0.0,47.5,1.65,9.25,47.5,44.13,32.86
2018,2,10,9,30,0.0,48.0,1.6,9.7,48.0,44.6,33.13
2018,2,10,9,45,0.0,63.0,1.6,10.1,63.0,58.6,45.02
2018,2,10,10,0,0.0,78.0,1.6,10.5,78.0,72.61,56.77
2018,2,10,10,15,0.0,72.0,1.6,10.9,72.0,67.02,51.78
2018,2,10,10,30,0.0,66.0,1.6,11.3,66.0,61.42,46.84
2018,2,10,10,45,0.0,76.5,1.6,11.65,76.5,71.24,54.97
2018,2,10,11,0,0.0,87.0,1.6,12.0,87.0,81.06,63.03
2018,2,10,11,15,0.5,104.0,1.6,12.25,104.5,97.49,76.58
2018,2,10,11,30,1.0,121.0,1.6,12.5,122.0,113.92,90.02
2018,2,10,11,45,0.5,106.5,1.65,12.7,107.0,99.76,78.11
2018,2,10,12,0,0.0,92.0,1.7,12.9,92.0,85.77,66.41
2018,2,10,12,15,0.0,76.0,1.75,13.1,76.0,70.82,53.91
2018,2,10,12,30,0.0,60.0,1.8,13.3,60.0,55.87,41.41
2018,2,10,12,45,0.0,71.0,1.9,13.55,71.0,66.14,49.96
2018,2,10,13,0,0.0,82.0,2.0,13.8,82.0,76.42,58.46
2018,2,10,13,15,0.0,89.0,2.0,13.9,89.0,82.96,63.89
2018,2,10,13,30,0.0,96.0,2.0,14.0,96.0,89.46,69.3
2018,2,10,13,45,0.0,84.0,2.0,14.1,84.0,78.27,60.05
2018,2,10,14,0,0.0,72.0,2.0,14.2,72.0,67.05,50.77
2018,2,10,14,15,0.0,77.0,1.95,14.2,77.0,71.71,54.76
2018,2,10,14,30,0.0,82.0,1.9,14.2,82.0,76.37,58.76
2018,2,10,14,45,0.0,74.5,1.85,14.2,74.5,69.36,53.0
2018,2,10,15,0,0.0,67.0,1.8,14.2,67.0,62.34,47.24
2018,2,10,15,15,0.0,60.0,1.65,14.1,60.0,55.8,41.86
2018,2,10,15,30,0.0,53.0,1.5,14.0,53.0,49.27,36.45
2018,2,10,15,45,0.0,52.5,1.35,13.9,52.5,48.79,36.17
2018,2,10,16,0,0.0,52.0,1.2,13.8,52.0,48.32,37.74
2018,2,10,16,15,0.0,43.5,1.1,13.35,43.5,40.4,30.75
2018,2,10,16,30,0.0,35.0,1.0,12.9,35.0,32.48,23.67
2018,2,10,16,45,0.0,27.5,0.95,12.45,27.5,25.51,17.31
2018,2,10,17,0,0.0,20.0,0.9,12.0,20.0,18.54,10.89
2018,2,10,17,15,2.5,14.5,1.0,12.1,14.5,13.44,5.99
2018,2,10,17,30,5.0,9.0,1.1,12.2,9.0,8.45,0.0
2018,2,10,17,45,5.0,4.5,1.2,12.25,4.5,4.29,0.0
2018,2,10,18,0,5.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,10,18,15,2.5,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,3.05,15.9,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,2,11,6,45,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,2,11,7,0,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,2,11,7,15,0.5,1.5,3.55,16.5,1.5,1.64,0.0
2018,2,11,7,30,1.0,3.0,3.6,16.6,3.0,3.26,0.0
2018,2,11,7,45,0.5,5.0,3.65,16.75,5.0,4.86,0.0
2018,2,11,8,0,0.0,7.0,3.7,16.9,7.0,6.48,0.0
2018,2,11,8,15,0.0,8.0,3.7,17.0,8.0,7.4,0.59
2018,2,11,8,30,0.0,9.0,3.7,17.1,9.0,8.33,1.42
2018,2,11,8,45,0.0,15.5,3.7,17.25,15.5,14.36,6.57
2018,2,11,9,0,0.0,22.0,3.7,17.4,22.0,20.4,11.69
2018,2,11,9,15,0.0,31.5,3.8,17.6,31.5,29.24,19.12
2018,2,11,9,30,0.0,41.0,3.9,17.8,41.0,38.08,26.5
2018,2,11,9,45,0.0,44.5,3.95,17.95,44.5,41.35,29.14
2018,2,11,10,0,0.0,48.0,4.0,18.1,48.0,44.62,31.77
2018,2,11,10,15,0.0,58.5,4.05,18.25,58.5,54.42,39.82
2018,2,11,10,30,0.0,69.0,4.1,18.4,69.0,64.23,47.81
2018,2,11,10,45,0.0,90.0,4.15,18.5,90.0,83.87,63.86
2018,2,11,11,0,0.0,111.0,4.2,18.6,111.0,103.92,80.12
2018,2,11,11,15,34.0,175.5,4.2,18.75,196.5,194.15,153.77
2018,2,11,11,30,68.0,240.0,4.2,18.9,282.0,280.09,222.15
2018,2,11,11,45,43.0,224.0,4.2,19.0,250.5,244.73,193.17
2018,2,11,12,0,18.0,208.0,4.2,19.1,219.0,207.02,162.56
2018,2,11,12,15,15.5,211.0,4.1,19.15,220.5,207.24,162.57
2018,2,11,12,30,13.0,214.0,4.0,19.2,222.0,207.48,162.59
2018,2,11,12,45,6.5,166.5,3.9,19.3,170.5,158.69,123.55
2018,2,11,13,0,0.0,119.0,3.8,19.4,119.0,110.81,84.99
2018,2,11,13,15,0.5,135.0,3.75,19.35,135.5,125.68,97.12
2018,2,11,13,30,1.0,151.0,3.7,19.3,152.0,140.27,108.96
2018,2,11,13,45,0.5,147.0,3.6,19.3,147.5,136.07,105.65
2018,2,11,14,0,0.0,143.0,3.5,19.3,143.0,131.91,102.43
2018,2,11,14,15,0.0,119.5,3.5,19.3,119.5,110.55,85.28
2018,2,11,14,30,0.0,96.0,3.5,19.3,96.0,89.24,68.08
2018,2,11,14,45,0.0,90.0,3.45,19.25,90.0,83.74,63.74
2018,2,11,15,0,0.0,84.0,3.4,19.2,84.0,78.23,59.37
2018,2,11,15,15,0.0,85.5,3.4,19.1,85.5,79.41,60.52
2018,2,11,15,30,0.0,87.0,3.4,19.0,87.0,80.42,61.53
2018,2,11,15,45,0.0,72.0,3.35,18.9,72.0,67.0,50.55
2018,2,11,16,0,0.0,57.0,3.3,18.8,57.0,52.99,40.99
2018,2,11,16,15,0.0,53.5,3.25,18.6,53.5,49.73,38.21
2018,2,11,16,30,0.0,50.0,3.2,18.4,50.0,46.47,35.33
2018,2,11,16,45,0.0,39.5,3.2,18.25,39.5,36.69,26.6
2018,2,11,17,0,0.0,29.0,3.2,18.1,29.0,26.91,17.78
2018,2,11,17,15,0.0,21.0,3.15,17.95,21.0,19.48,10.89
2018,2,11,17,30,0.0,13.0,3.1,17.8,13.0,12.05,2.47
2018,2,11,17,45,0.0,7.0,3.05,17.7,7.0,6.67,0.0
2018,2,11,18,0,0.0,1.0,3.0,17.6,1.0,0.0,0.0
2018,2,11,18,15,0.0,0.5,3.0,17.6,0.5,0.0,0.0
