Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,18,30,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,2.85,17.45,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,2.65,17.2,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,2.5,17.05,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,2.35,16.9,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,2.25,16.7,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,2.0,16.25,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,1.85,16.05,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,1.75,15.9,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,1.65,15.65,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,2,12,6,45,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,2,12,7,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,12,7,15,0.0,4.0,1.15,12.6,4.0,3.81,0.0
2018,2,12,7,30,0.0,8.0,1.4,12.5,8.0,7.41,0.0
2018,2,12,7,45,0.0,15.5,1.6,12.35,15.5,14.36,5.98
2018,2,12,8,0,0.0,23.0,1.8,12.2,23.0,21.33,12.42
2018,2,12,8,15,0.0,26.5,1.95,12.0,26.5,24.58,15.48
2018,2,12,8,30,0.0,30.0,2.1,11.8,30.0,27.83,18.44
2018,2,12,8,45,0.0,27.5,2.25,11.55,27.5,25.51,16.5
2018,2,12,9,0,0.0,25.0,2.4,11.3,25.0,23.19,14.5
2018,2,12,9,15,0.0,49.5,2.45,11.25,49.5,46.0,34.18
2018,2,12,9,30,0.0,74.0,2.5,11.2,74.0,68.87,53.69
2018,2,12,9,45,0.0,93.5,2.5,11.1,93.5,87.8,69.66
2018,2,12,10,0,0.0,113.0,2.5,11.0,113.0,106.84,85.57
2018,2,12,10,15,1.0,132.5,2.5,11.15,133.0,126.51,101.82
2018,2,12,10,30,2.0,152.0,2.5,11.3,153.0,146.09,117.83
2018,2,12,10,45,7.0,165.0,2.5,11.45,169.0,161.85,130.68
2018,2,12,11,0,12.0,178.0,2.5,11.6,185.0,177.46,143.33
2018,2,12,11,15,11.5,177.5,2.5,11.8,184.5,175.88,141.66
2018,2,12,11,30,11.0,177.0,2.5,12.0,184.0,174.37,140.13
2018,2,12,11,45,5.5,139.5,2.5,12.2,143.0,134.32,106.91
2018,2,12,12,0,0.0,102.0,2.5,12.4,102.0,95.16,74.3
2018,2,12,12,15,0.0,106.5,2.55,12.6,106.5,99.36,77.74
2018,2,12,12,30,0.0,111.0,2.6,12.8,111.0,103.52,81.12
2018,2,12,12,45,0.0,97.0,2.6,12.95,97.0,90.44,70.23
2018,2,12,13,0,0.0,83.0,2.6,13.1,83.0,77.36,59.35
2018,2,12,13,15,0.0,76.5,2.55,13.1,76.5,71.28,54.33
2018,2,12,13,30,0.0,70.0,2.5,13.1,70.0,65.2,49.3
2018,2,12,13,45,0.0,70.5,2.5,13.1,70.5,65.66,49.74
2018,2,12,14,0,0.0,71.0,2.5,13.1,71.0,66.12,50.2
2018,2,12,14,15,0.0,84.5,2.5,13.0,84.5,78.73,60.87
2018,2,12,14,30,0.0,98.0,2.5,12.9,98.0,91.06,71.33
2018,2,12,14,45,0.5,91.0,2.45,12.8,91.0,84.77,66.2
2018,2,12,15,0,1.0,84.0,2.4,12.7,84.0,78.43,61.03
2018,2,12,15,15,1.5,94.0,2.4,12.5,94.5,87.13,68.55
2018,2,12,15,30,2.0,104.0,2.4,12.3,105.0,95.19,75.56
2018,2,12,15,45,1.0,78.0,2.4,12.05,78.5,72.34,56.46
2018,2,12,16,0,0.0,52.0,2.4,11.8,52.0,48.33,38.01
2018,2,12,16,15,0.0,33.5,2.4,11.35,33.5,31.09,22.57
2018,2,12,16,30,0.0,15.0,2.4,10.9,15.0,13.9,6.99
2018,2,12,16,45,0.0,17.5,2.45,10.45,17.5,16.21,9.06
2018,2,12,17,0,0.0,20.0,2.5,10.0,20.0,18.54,11.02
2018,2,12,17,15,0.0,13.5,2.5,9.6,13.5,12.5,5.34
2018,2,12,17,30,0.0,7.0,2.5,9.2,7.0,6.48,0.0
2018,2,12,17,45,0.0,3.5,2.5,8.8,3.5,3.34,0.0
2018,2,12,18,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.45,7.75,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.35,6.85,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.25,6.35,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,2.1,4.95,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,2.15,3.95,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,2.2,3.9,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,2.25,3.85,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,2.3,3.8,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,2.3,3.8,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,2.3,3.8,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,2.3,3.75,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,2.3,3.7,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,2.3,3.6,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,2.35,3.45,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,2.4,3.4,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,2.35,3.35,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,2.3,3.3,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,2.3,3.2,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,2.3,3.1,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,2.25,3.1,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,2.2,3.1,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,2.2,3.05,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,2.15,2.95,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,2.05,2.85,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,2.0,2.8,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,2.05,2.8,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,2.1,2.8,0.0,0.0,0.0
2018,2,13,6,45,0.0,0.0,2.15,2.8,0.0,0.0,0.0
2018,2,13,7,0,0.0,0.0,2.2,2.8,0.0,0.0,0.0
2018,2,13,7,15,40.5,6.5,2.25,2.9,9.0,23.12,0.0
2018,2,13,7,30,81.0,13.0,2.3,3.0,18.0,65.54,20.12
2018,2,13,7,45,72.5,12.5,2.4,3.15,20.0,62.53,47.33
2018,2,13,8,0,64.0,12.0,2.5,3.3,22.0,55.98,44.0
2018,2,13,8,15,32.0,16.5,2.5,3.5,21.5,39.45,29.83
2018,2,13,8,30,0.0,21.0,2.5,3.7,21.0,19.47,11.7
2018,2,13,8,45,0.0,39.5,2.45,3.9,39.5,36.67,27.03
2018,2,13,9,0,0.0,58.0,2.4,4.1,58.0,53.92,42.25
2018,2,13,9,15,4.5,85.0,2.4,4.3,87.0,83.11,67.87
2018,2,13,9,30,9.0,112.0,2.4,4.5,116.0,113.25,93.94
2018,2,13,9,45,17.5,141.0,2.35,4.7,149.5,148.31,123.95
2018,2,13,10,0,26.0,170.0,2.3,4.9,183.0,191.14,160.04
2018,2,13,10,15,19.5,169.5,2.2,5.1,179.5,176.98,147.28
2018,2,13,10,30,13.0,169.0,2.1,5.3,176.0,170.87,141.51
2018,2,13,10,45,7.5,163.5,2.05,5.45,167.5,160.69,132.43
2018,2,13,11,0,2.0,158.0,2.0,5.6,159.0,150.83,123.68
2018,2,13,11,15,6.0,177.0,1.9,5.75,180.5,171.61,140.95
2018,2,13,11,30,10.0,196.0,1.8,5.9,202.0,192.11,157.75
2018,2,13,11,45,13.0,207.0,1.7,6.05,215.0,203.89,167.18
2018,2,13,12,0,16.0,218.0,1.6,6.2,228.0,215.39,176.36
2018,2,13,12,15,10.5,199.0,1.5,6.3,205.5,192.9,157.49
2018,2,13,12,30,5.0,180.0,1.4,6.4,183.0,170.99,139.22
2018,2,13,12,45,4.0,172.0,1.3,6.5,174.5,162.43,132.08
2018,2,13,13,0,3.0,164.0,1.2,6.6,166.0,154.02,125.05
2018,2,13,13,15,3.0,161.0,1.1,6.7,163.0,150.82,122.39
2018,2,13,13,30,3.0,158.0,1.0,6.8,160.0,147.63,119.73
2018,2,13,13,45,4.0,164.5,0.95,6.85,167.0,153.41,124.6
2018,2,13,14,0,5.0,171.0,0.9,6.9,174.0,158.9,129.21
2018,2,13,14,15,2.5,153.5,0.9,6.9,155.0,141.75,115.12
2018,2,13,14,30,0.0,136.0,0.9,6.9,136.0,124.94,101.35
2018,2,13,14,45,0.5,130.5,0.85,6.9,130.5,119.76,97.22
2018,2,13,15,0,1.0,125.0,0.8,6.9,125.0,114.5,92.97
2018,2,13,15,15,0.5,122.0,0.8,6.75,122.0,111.1,90.4
2018,2,13,15,30,0.0,119.0,0.8,6.6,119.0,107.58,87.7
2018,2,13,15,45,0.0,83.5,0.8,6.45,83.5,77.04,61.73
2018,2,13,16,0,0.0,48.0,0.8,6.3,48.0,44.6,35.47
2018,2,13,16,15,170.0,43.0,0.7,5.95,88.5,29.59,21.79
2018,2,13,16,30,340.0,38.0,0.6,5.6,129.0,24.81,17.4
2018,2,13,16,45,415.0,45.5,0.55,5.2,134.5,32.08,24.06
2018,2,13,17,0,490.0,53.0,0.5,4.8,140.0,41.12,32.05
2018,2,13,17,15,383.5,42.5,0.5,4.55,97.5,34.15,25.01
2018,2,13,17,30,277.0,32.0,0.5,4.3,55.0,26.94,15.36
2018,2,13,17,45,154.5,19.0,0.5,4.05,30.0,18.11,0.0
2018,2,13,18,0,32.0,6.0,0.5,3.8,5.0,0.0,0.0
2018,2,13,18,15,16.0,3.0,0.5,3.8,2.5,0.0,0.0
2018,2,13,18,30,0.0,0.0,0.5,3.8,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,0.6,3.65,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,0.7,3.3,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,0.65,2.95,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,0.6,2.8,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,0.6,2.7,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,0.6,2.6,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,0.5,2.4,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,0.5,2.3,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,0.5,2.2,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,0.45,2.1,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,0.4,1.95,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,0.4,1.9,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,0.4,1.9,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,0.4,1.9,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,0.4,1.85,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,0.4,1.8,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,0.45,1.8,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,0.5,1.8,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,0.5,1.8,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,0.5,1.8,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,0.5,1.75,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,0.5,1.7,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,0.5,1.65,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,0.5,1.6,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,0.5,1.55,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,0.5,1.45,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,0.5,1.4,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,0.5,1.3,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,0.5,1.2,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,0.55,1.2,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,0.6,1.2,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,0.6,1.15,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,0.6,1.1,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,0.65,1.1,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,0.7,1.1,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,0.7,1.15,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,0.7,1.2,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,0.75,1.25,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,0.85,1.4,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.05,1.7,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,2,14,6,45,2.0,0.5,1.4,2.15,0.5,0.0,0.0
2018,2,14,7,0,4.0,1.0,1.6,2.4,1.0,0.0,0.0
2018,2,14,7,15,4.0,3.5,1.65,2.85,3.5,5.02,0.0
2018,2,14,7,30,4.0,6.0,1.7,3.3,6.0,7.46,0.0
2018,2,14,7,45,2.0,11.0,1.75,3.75,11.0,11.17,3.82
2018,2,14,8,0,0.0,16.0,1.8,4.2,16.0,14.82,7.31
2018,2,14,8,15,0.0,31.5,1.8,4.7,31.5,29.23,20.17
2018,2,14,8,30,0.0,47.0,1.8,5.2,47.0,43.67,33.01
2018,2,14,8,45,8.5,57.0,1.85,5.7,60.0,58.24,46.01
2018,2,14,9,0,17.0,67.0,1.9,6.2,73.0,76.74,62.28
2018,2,14,9,15,8.5,58.5,1.9,6.65,61.5,60.0,47.27
2018,2,14,9,30,0.0,50.0,1.9,7.1,50.0,46.47,35.06
2018,2,14,9,45,0.0,89.0,1.85,7.55,89.0,83.27,66.7
2018,2,14,10,0,0.0,128.0,1.8,8.0,128.0,121.82,99.17
2018,2,14,10,15,0.5,139.0,1.8,8.3,139.5,132.58,107.82
2018,2,14,10,30,1.0,150.0,1.8,8.6,151.0,143.29,116.42
2018,2,14,10,45,15.5,182.5,1.75,8.85,192.0,185.26,151.31
2018,2,14,11,0,30.0,215.0,1.7,9.1,233.0,233.76,190.8
2018,2,14,11,15,19.5,206.0,1.7,9.4,218.0,209.39,170.02
2018,2,14,11,30,9.0,197.0,1.7,9.7,203.0,192.41,155.57
2018,2,14,11,45,4.5,157.5,1.75,9.95,160.5,150.81,121.16
2018,2,14,12,0,0.0,118.0,1.8,10.2,118.0,110.22,87.36
2018,2,14,12,15,0.0,88.0,1.85,10.5,88.0,82.05,63.79
2018,2,14,12,30,0.0,58.0,1.9,10.8,58.0,54.02,40.2
2018,2,14,12,45,2.0,90.0,2.0,11.1,91.5,85.07,66.28
2018,2,14,13,0,4.0,122.0,2.1,11.4,125.0,115.79,91.76
2018,2,14,13,15,36.5,188.5,2.2,11.8,212.0,193.31,155.46
2018,2,14,13,30,69.0,255.0,2.3,12.2,299.0,265.18,212.86
2018,2,14,13,45,35.0,205.5,2.4,12.65,228.0,202.32,161.81
2018,2,14,14,0,1.0,156.0,2.5,13.1,157.0,144.02,114.54
2018,2,14,14,15,0.5,131.5,2.55,13.25,132.0,121.54,96.24
2018,2,14,14,30,0.0,107.0,2.6,13.4,107.0,99.19,77.86
2018,2,14,14,45,0.5,117.0,2.65,13.6,117.0,107.97,85.29
2018,2,14,15,0,1.0,127.0,2.7,13.8,127.0,116.29,92.31
2018,2,14,15,15,29.5,139.5,2.5,13.6,152.0,127.01,100.24
2018,2,14,15,30,58.0,152.0,2.3,13.4,177.0,135.85,106.69
2018,2,14,15,45,186.0,142.0,2.1,13.2,210.5,124.38,94.03
2018,2,14,16,0,314.0,132.0,1.9,13.0,244.0,97.92,81.77
2018,2,14,16,15,353.0,109.0,1.7,12.6,218.5,77.56,63.98
2018,2,14,16,30,392.0,86.0,1.5,12.2,193.0,62.37,50.53
2018,2,14,16,45,358.5,71.0,1.35,11.75,154.0,52.51,41.63
2018,2,14,17,0,325.0,56.0,1.2,11.3,115.0,42.24,32.15
2018,2,14,17,15,247.5,42.0,1.25,11.2,79.0,32.26,22.68
2018,2,14,17,30,170.0,28.0,1.3,11.1,43.0,21.89,11.48
2018,2,14,17,45,98.5,16.0,1.3,10.95,23.5,15.25,0.0
2018,2,14,18,0,27.0,4.0,1.3,10.8,4.0,0.0,0.0
2018,2,14,18,15,13.5,2.0,1.3,10.8,2.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,2,15,6,45,9.0,1.5,2.1,11.4,1.0,0.0,0.0
2018,2,15,7,0,18.0,3.0,2.1,11.5,2.0,0.0,0.0
2018,2,15,7,15,18.0,5.0,2.15,11.9,5.0,12.41,0.0
2018,2,15,7,30,18.0,7.0,2.2,12.3,8.0,19.45,5.32
2018,2,15,7,45,9.0,11.5,2.3,12.65,12.0,15.29,7.02
2018,2,15,8,0,0.0,16.0,2.4,13.0,16.0,14.82,6.92
2018,2,15,8,15,0.0,26.0,2.45,13.55,26.0,24.11,15.0
2018,2,15,8,30,0.0,36.0,2.5,14.1,36.0,33.42,23.04
2018,2,15,8,45,0.0,49.0,2.6,14.65,49.0,45.53,33.36
2018,2,15,9,0,0.0,62.0,2.7,15.2,62.0,57.66,43.54
2018,2,15,9,15,1.0,77.5,2.75,15.75,78.0,73.1,56.39
2018,2,15,9,30,2.0,93.0,2.8,16.3,94.0,88.96,69.39
2018,2,15,9,45,2.0,99.0,2.8,16.8,100.0,94.55,73.71
2018,2,15,10,0,2.0,105.0,2.8,17.3,106.0,100.18,78.0
2018,2,15,10,15,1.5,112.0,2.8,17.75,113.0,106.43,82.79
2018,2,15,10,30,1.0,119.0,2.8,18.2,120.0,112.67,87.53
2018,2,15,10,45,21.5,177.5,2.85,18.65,190.5,184.54,145.81
2018,2,15,11,0,42.0,236.0,2.9,19.1,261.0,264.17,208.63
2018,2,15,11,15,66.5,252.5,2.95,19.45,293.5,295.69,233.02
2018,2,15,11,30,91.0,269.0,3.0,19.8,326.0,326.16,256.41
2018,2,15,11,45,114.0,280.5,3.1,20.2,353.5,355.32,278.48
2018,2,15,12,0,137.0,292.0,3.2,20.6,381.0,376.16,293.97
2018,2,15,12,15,73.5,239.5,3.25,20.85,287.5,274.58,214.41
2018,2,15,12,30,10.0,187.0,3.3,21.1,194.0,180.63,139.75
2018,2,15,12,45,78.0,231.0,3.4,21.35,282.0,261.83,204.39
2018,2,15,13,0,146.0,275.0,3.5,21.6,370.0,336.96,262.29
2018,2,15,13,15,290.5,262.5,3.55,21.6,448.0,392.71,305.05
2018,2,15,13,30,435.0,250.0,3.6,21.6,526.0,436.6,337.13
2018,2,15,13,45,455.0,236.0,3.6,21.65,517.5,411.6,316.14
2018,2,15,14,0,475.0,222.0,3.6,21.7,509.0,384.28,293.03
2018,2,15,14,15,274.0,204.5,3.6,21.6,368.5,275.16,209.81
2018,2,15,14,30,73.0,187.0,3.6,21.5,228.0,188.9,145.32
2018,2,15,14,45,66.5,191.0,3.55,21.45,226.5,184.92,142.26
2018,2,15,15,0,60.0,195.0,3.5,21.4,225.0,180.77,139.07
2018,2,15,15,15,140.0,183.5,3.4,21.2,246.5,174.38,130.72
2018,2,15,15,30,220.0,172.0,3.3,21.0,268.0,158.36,114.94
2018,2,15,15,45,282.0,151.5,3.15,20.8,261.5,131.57,93.91
2018,2,15,16,0,344.0,131.0,3.0,20.6,255.0,98.44,79.86
2018,2,15,16,15,205.0,112.0,2.9,20.15,183.0,84.43,68.05
2018,2,15,16,30,66.0,93.0,2.8,19.7,111.0,79.18,63.61
2018,2,15,16,45,33.0,72.0,2.65,19.25,81.0,62.56,49.09
2018,2,15,17,0,0.0,51.0,2.5,18.8,51.0,46.42,34.76
2018,2,15,17,15,0.0,36.5,2.5,18.5,36.5,33.52,23.05
2018,2,15,17,30,0.0,22.0,2.5,18.2,22.0,20.43,10.27
2018,2,15,17,45,6.0,12.5,2.45,17.9,12.5,11.91,0.0
2018,2,15,18,0,12.0,3.0,2.4,17.6,3.0,2.86,0.0
2018,2,15,18,15,6.0,1.5,2.4,17.6,1.5,0.0,0.0
2018,2,15,18,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,2.45,17.35,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,2.7,16.85,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,2.8,16.75,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,2.85,16.6,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,2.95,16.25,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,2.95,16.05,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,2.9,15.65,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,2,16,6,45,6.5,1.0,3.15,15.2,1.0,0.0,0.0
2018,2,16,7,0,13.0,2.0,3.2,15.3,2.0,0.0,0.0
2018,2,16,7,15,62.0,14.0,3.25,15.65,18.0,39.9,0.0
2018,2,16,7,30,111.0,26.0,3.3,16.0,34.0,96.62,53.6
2018,2,16,7,45,173.5,42.5,3.35,16.4,66.5,164.85,128.28
2018,2,16,8,0,236.0,59.0,3.4,16.8,99.0,221.9,179.24
2018,2,16,8,15,302.0,72.0,3.55,17.35,140.0,280.06,229.55
2018,2,16,8,30,368.0,85.0,3.7,17.9,181.0,341.55,281.2
2018,2,16,8,45,320.0,105.5,3.85,18.45,201.0,343.32,282.13
2018,2,16,9,0,272.0,126.0,4.0,19.0,221.0,330.03,270.46
2018,2,16,9,15,294.5,144.0,4.05,19.5,259.0,368.66,300.76
2018,2,16,9,30,317.0,162.0,4.1,20.0,297.0,406.74,329.8
2018,2,16,9,45,315.5,177.0,4.15,20.5,322.0,423.77,341.54
2018,2,16,10,0,314.0,192.0,4.2,21.0,347.0,439.39,352.05
2018,2,16,10,15,304.0,214.5,4.2,21.35,373.5,455.84,362.89
2018,2,16,10,30,294.0,237.0,4.2,21.7,400.0,470.45,372.2
2018,2,16,10,45,259.0,256.5,4.2,22.05,405.0,462.17,363.68
2018,2,16,11,0,224.0,276.0,4.2,22.4,410.0,444.17,348.07
2018,2,16,11,15,224.5,285.5,4.15,22.6,424.0,448.87,350.66
2018,2,16,11,30,225.0,295.0,4.1,22.8,438.0,452.59,352.43
2018,2,16,11,45,165.0,300.0,4.1,23.0,406.0,409.79,318.15
2018,2,16,12,0,105.0,305.0,4.1,23.2,374.0,363.15,281.11
2018,2,16,12,15,83.0,291.0,4.0,23.25,345.5,330.43,255.58
2018,2,16,12,30,61.0,277.0,3.9,23.3,317.0,299.03,231.0
2018,2,16,12,45,37.5,249.0,3.8,23.3,273.5,255.2,196.88
2018,2,16,13,0,14.0,221.0,3.7,23.3,230.0,212.6,163.59
2018,2,16,13,15,7.0,155.5,3.5,23.0,160.0,147.95,113.11
2018,2,16,13,30,0.0,90.0,3.3,22.7,90.0,83.91,62.31
2018,2,16,13,45,0.0,61.0,3.05,22.4,61.0,56.8,40.63
2018,2,16,14,0,0.0,32.0,2.8,22.1,32.0,29.76,18.73
2018,2,16,14,15,0.0,32.0,2.75,21.65,32.0,29.75,18.81
2018,2,16,14,30,0.0,32.0,2.7,21.2,32.0,29.75,18.89
2018,2,16,14,45,0.0,31.5,2.6,20.75,31.5,29.27,18.59
2018,2,16,15,0,0.0,31.0,2.5,20.3,31.0,28.8,18.3
2018,2,16,15,15,0.0,28.0,2.6,19.7,28.0,26.0,16.08
2018,2,16,15,30,0.0,25.0,2.7,19.1,25.0,23.21,13.83
2018,2,16,15,45,0.0,24.0,2.85,18.55,24.0,22.27,13.13
2018,2,16,16,0,0.0,23.0,3.0,18.0,23.0,21.33,13.24
2018,2,16,16,15,0.0,18.5,2.95,17.35,18.5,17.15,9.6
2018,2,16,16,30,0.0,14.0,2.9,16.7,14.0,12.97,5.91
2018,2,16,16,45,0.0,10.5,2.9,16.05,10.5,9.72,3.01
2018,2,16,17,0,0.0,7.0,2.9,15.4,7.0,6.48,0.08
2018,2,16,17,15,0.0,6.0,2.65,15.0,6.0,5.55,0.0
2018,2,16,17,30,0.0,5.0,2.4,14.6,5.0,4.62,0.0
2018,2,16,17,45,0.0,3.0,2.2,14.2,3.0,2.77,0.0
2018,2,16,18,0,0.0,1.0,2.0,13.8,1.0,0.95,0.0
2018,2,16,18,15,0.0,0.5,2.0,13.8,0.5,0.0,0.0
2018,2,16,18,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.15,5.75,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.25,5.25,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.35,5.2,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.45,5.2,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,1.75,4.9,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,1.8,4.65,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,1.8,4.35,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,1.9,4.25,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,2,17,6,45,0.0,0.0,2.15,4.4,0.0,0.0,0.0
2018,2,17,7,0,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,2,17,7,15,0.0,2.5,2.4,4.75,2.5,2.38,0.0
2018,2,17,7,30,0.0,5.0,2.5,5.0,5.0,4.62,0.0
2018,2,17,7,45,0.0,7.5,2.65,5.3,7.5,6.94,0.26
2018,2,17,8,0,0.0,10.0,2.8,5.6,10.0,9.26,2.43
2018,2,17,8,15,0.0,10.5,2.75,5.95,10.5,9.72,2.92
2018,2,17,8,30,0.0,11.0,2.7,6.3,11.0,10.19,3.36
2018,2,17,8,45,0.0,12.0,2.65,6.6,12.0,11.12,4.18
2018,2,17,9,0,0.0,13.0,2.6,6.9,13.0,12.05,4.99
2018,2,17,9,15,0.0,15.0,2.5,7.0,15.0,13.91,6.6
2018,2,17,9,30,0.0,17.0,2.4,7.1,17.0,15.77,8.2
2018,2,17,9,45,0.0,19.5,2.3,7.2,19.5,18.1,10.2
2018,2,17,10,0,0.0,22.0,2.2,7.3,22.0,20.43,12.19
2018,2,17,10,15,0.0,24.0,2.1,7.2,24.0,22.29,13.78
2018,2,17,10,30,0.0,26.0,2.0,7.1,26.0,24.16,15.37
2018,2,17,10,45,0.0,38.0,1.9,7.05,38.0,35.34,25.0
2018,2,17,11,0,0.0,50.0,1.8,7.0,50.0,46.53,34.6
2018,2,17,11,15,0.0,59.0,1.75,6.95,59.0,54.93,41.75
2018,2,17,11,30,0.0,68.0,1.7,6.9,68.0,63.34,48.89
2018,2,17,11,45,0.0,70.0,1.65,6.85,70.0,65.22,50.45
2018,2,17,12,0,0.0,72.0,1.6,6.8,72.0,67.09,52.02
2018,2,17,12,15,0.0,72.5,1.65,6.75,72.5,67.56,52.4
2018,2,17,12,30,0.0,73.0,1.7,6.7,73.0,68.03,52.8
2018,2,17,12,45,0.0,72.5,1.7,6.7,72.5,67.57,52.41
2018,2,17,13,0,0.0,72.0,1.7,6.7,72.0,67.1,52.02
2018,2,17,13,15,0.0,70.0,1.65,6.7,70.0,65.22,50.46
2018,2,17,13,30,0.0,68.0,1.6,6.7,68.0,63.35,48.9
2018,2,17,13,45,0.0,65.5,1.6,6.75,65.5,61.0,46.95
2018,2,17,14,0,0.0,63.0,1.6,6.8,63.0,58.66,45.0
2018,2,17,14,15,0.0,62.0,1.55,6.8,62.0,57.72,44.27
2018,2,17,14,30,0.0,61.0,1.5,6.8,61.0,56.77,43.54
2018,2,17,14,45,0.0,55.5,1.45,6.85,55.5,51.63,39.2
2018,2,17,15,0,0.0,50.0,1.4,6.9,50.0,46.49,34.85
2018,2,17,15,15,0.5,53.0,1.45,6.85,53.0,49.37,37.43
2018,2,17,15,30,1.0,56.0,1.5,6.8,56.0,52.19,39.97
2018,2,17,15,45,1.0,48.5,1.5,6.75,48.5,45.13,33.95
2018,2,17,16,0,1.0,41.0,1.5,6.7,41.0,38.09,27.9
2018,2,17,16,15,14.5,34.5,1.5,6.6,38.5,32.53,24.39
2018,2,17,16,30,28.0,28.0,1.5,6.5,36.0,25.08,17.54
2018,2,17,16,45,28.0,22.5,1.5,6.4,29.0,20.4,13.19
2018,2,17,17,0,28.0,17.0,1.5,6.3,22.0,15.62,8.67
2018,2,17,17,15,32.0,15.5,1.6,6.35,19.5,13.08,6.14
2018,2,17,17,30,36.0,14.0,1.7,6.4,17.0,11.92,4.39
2018,2,17,17,45,20.0,8.0,1.75,6.4,9.5,6.92,0.0
2018,2,17,18,0,4.0,2.0,1.8,6.4,2.0,1.91,0.0
2018,2,17,18,15,2.0,1.0,1.8,6.4,1.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,1.75,6.65,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,1.45,5.6,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,1.5,4.85,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,1.35,4.4,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,0.95,3.25,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,0.85,2.6,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,0.85,2.55,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,2,18,6,45,17.5,2.0,1.0,3.05,1.5,0.0,0.0
2018,2,18,7,0,35.0,4.0,1.1,3.3,3.0,0.0,0.0
2018,2,18,7,15,224.5,17.0,1.35,3.95,33.0,114.09,0.0
2018,2,18,7,30,414.0,30.0,1.6,4.6,63.0,256.81,177.64
2018,2,18,7,45,528.0,37.0,1.8,5.25,110.5,341.44,279.31
2018,2,18,8,0,642.0,44.0,2.0,5.9,158.0,423.64,354.27
2018,2,18,8,15,706.5,49.5,2.15,6.5,210.5,487.79,410.87
2018,2,18,8,30,771.0,55.0,2.3,7.1,263.0,553.34,466.01
2018,2,18,8,45,812.0,58.0,2.4,7.65,314.0,602.0,505.4
2018,2,18,9,0,853.0,61.0,2.5,8.2,365.0,649.91,542.68
2018,2,18,9,15,880.5,63.5,2.5,8.7,413.0,681.87,565.38
2018,2,18,9,30,908.0,66.0,2.5,9.2,461.0,716.86,589.42
2018,2,18,9,45,928.5,67.5,2.45,9.65,504.0,743.45,606.4
2018,2,18,10,0,949.0,69.0,2.4,10.1,547.0,767.33,621.14
2018,2,18,10,15,962.0,71.0,2.3,10.5,584.0,783.37,629.71
2018,2,18,10,30,975.0,73.0,2.2,10.9,621.0,796.1,635.86
2018,2,18,10,45,981.0,73.5,2.15,11.25,648.0,798.6,635.17
2018,2,18,11,0,987.0,74.0,2.1,11.6,675.0,797.59,632.18
2018,2,18,11,15,986.5,76.5,2.0,11.9,694.5,790.58,624.76
2018,2,18,11,30,986.0,79.0,1.9,12.2,714.0,780.06,615.03
2018,2,18,11,45,996.0,77.5,1.8,12.5,729.5,769.08,605.18
2018,2,18,12,0,1006.0,76.0,1.7,12.8,745.0,754.46,592.86
2018,2,18,12,15,1007.0,77.0,1.65,13.0,750.5,732.91,575.08
2018,2,18,12,30,1008.0,78.0,1.6,13.2,756.0,708.07,554.77
2018,2,18,12,45,1007.5,77.5,1.5,13.4,752.5,677.65,529.78
2018,2,18,13,0,1007.0,77.0,1.4,13.6,749.0,644.27,502.29
2018,2,18,13,15,1003.5,76.5,1.4,13.65,737.0,606.49,472.09
2018,2,18,13,30,1000.0,76.0,1.4,13.7,725.0,566.25,439.29
2018,2,18,13,45,991.0,75.0,1.35,13.8,702.5,520.78,401.37
2018,2,18,14,0,982.0,74.0,1.3,13.9,680.0,473.68,361.27
2018,2,18,14,15,962.5,75.5,1.3,13.85,648.5,423.55,318.35
2018,2,18,14,30,943.0,77.0,1.3,13.8,617.0,373.11,274.2
2018,2,18,14,45,940.0,73.5,1.3,13.7,585.5,322.92,229.09
2018,2,18,15,0,937.0,70.0,1.3,13.6,554.0,271.51,182.67
2018,2,18,15,15,917.0,68.0,1.2,13.4,511.5,217.36,135.62
2018,2,18,15,30,897.0,66.0,1.1,13.2,469.0,164.07,92.65
2018,2,18,15,45,870.0,63.5,1.05,12.95,422.0,111.01,57.37
2018,2,18,16,0,843.0,61.0,1.0,12.7,375.0,54.17,32.61
2018,2,18,16,15,805.5,57.5,0.95,11.75,325.0,41.96,32.35
2018,2,18,16,30,768.0,54.0,0.9,10.8,275.0,40.66,31.33
2018,2,18,16,45,707.5,49.5,0.8,9.85,223.5,38.48,29.4
2018,2,18,17,0,647.0,45.0,0.7,8.9,172.0,36.37,27.37
2018,2,18,17,15,547.5,38.5,0.75,8.3,124.0,32.34,23.32
2018,2,18,17,30,448.0,32.0,0.8,7.7,76.0,25.9,16.32
2018,2,18,17,45,271.0,21.0,0.85,7.1,43.0,17.66,0.0
2018,2,18,18,0,94.0,10.0,0.9,6.5,10.0,9.53,0.0
2018,2,18,18,15,47.0,5.0,0.9,6.5,5.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,0.95,6.35,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,1.05,6.1,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,1.15,5.8,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,1.25,5.45,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,1.35,5.35,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,1.45,5.3,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,1.55,5.35,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,1.6,5.45,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,1.6,5.55,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,1.35,5.6,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,1.25,5.6,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,1.05,5.3,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,0.95,5.1,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,0.85,4.95,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,0.8,4.85,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,0.9,4.95,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,2,19,6,45,1.5,1.0,1.1,5.2,1.0,0.0,0.0
2018,2,19,7,0,3.0,2.0,1.2,5.3,2.0,0.0,0.0
2018,2,19,7,15,1.5,4.0,1.25,5.6,4.0,4.47,0.0
2018,2,19,7,30,0.0,6.0,1.3,5.9,6.0,5.55,0.0
2018,2,19,7,45,0.0,10.5,1.3,6.15,10.5,9.72,2.68
2018,2,19,8,0,0.0,15.0,1.3,6.4,15.0,13.89,6.5
2018,2,19,8,15,0.0,21.5,1.3,6.7,21.5,19.93,11.92
2018,2,19,8,30,0.0,28.0,1.3,7.0,28.0,25.97,17.29
2018,2,19,8,45,1.0,47.0,1.25,7.3,47.5,44.3,33.39
2018,2,19,9,0,2.0,66.0,1.2,7.6,67.0,62.72,49.35
2018,2,19,9,15,1.0,68.0,1.15,7.9,68.5,63.94,50.18
2018,2,19,9,30,0.0,70.0,1.1,8.2,70.0,65.13,50.97
2018,2,19,9,45,6.5,110.5,1.05,8.45,114.0,109.12,88.51
2018,2,19,10,0,13.0,151.0,1.0,8.7,158.0,154.23,126.07
2018,2,19,10,15,9.5,144.5,1.0,9.0,149.5,144.37,117.17
2018,2,19,10,30,6.0,138.0,1.0,9.3,141.0,134.86,108.82
2018,2,19,10,45,7.0,159.5,1.0,9.6,163.5,156.29,126.24
2018,2,19,11,0,8.0,181.0,1.0,9.9,186.0,177.56,143.23
2018,2,19,11,15,9.0,174.0,1.0,10.15,179.5,170.81,137.35
2018,2,19,11,30,10.0,167.0,1.0,10.4,173.0,164.22,131.75
2018,2,19,11,45,14.0,179.5,1.05,10.65,188.5,178.41,143.19
2018,2,19,12,0,18.0,192.0,1.1,10.9,204.0,192.29,154.24
2018,2,19,12,15,10.5,184.0,1.1,11.15,191.0,179.0,143.03
2018,2,19,12,30,3.0,176.0,1.1,11.4,178.0,166.15,132.33
2018,2,19,12,45,2.5,173.0,1.15,11.6,174.5,162.61,129.42
2018,2,19,13,0,2.0,170.0,1.2,11.8,171.0,159.13,126.56
2018,2,19,13,15,2.0,172.0,1.25,12.0,173.0,160.53,127.69
2018,2,19,13,30,2.0,174.0,1.3,12.2,175.0,161.86,128.79
2018,2,19,13,45,2.5,175.0,1.35,12.4,176.5,162.43,129.3
2018,2,19,14,0,3.0,176.0,1.4,12.6,178.0,162.87,129.72
2018,2,19,14,15,4.0,173.0,1.45,12.7,175.5,159.81,127.37
2018,2,19,14,30,5.0,170.0,1.5,12.8,173.0,156.58,124.89
2018,2,19,14,45,12.5,167.5,1.55,12.9,174.0,155.38,123.89
2018,2,19,15,0,20.0,165.0,1.6,13.0,175.0,153.26,122.03
2018,2,19,15,15,28.0,160.5,1.55,13.0,173.5,144.35,114.52
2018,2,19,15,30,36.0,156.0,1.5,13.0,172.0,138.0,109.18
2018,2,19,15,45,19.0,127.5,1.45,12.95,136.0,115.17,91.39
2018,2,19,16,0,2.0,99.0,1.4,12.9,100.0,89.56,70.83
2018,2,19,16,15,12.5,89.5,1.2,12.55,93.5,80.93,66.95
2018,2,19,16,30,23.0,80.0,1.0,12.2,87.0,70.09,57.44
2018,2,19,16,45,11.5,65.0,0.8,11.85,68.5,59.2,47.69
2018,2,19,17,0,0.0,50.0,0.6,11.5,50.0,45.93,35.61
2018,2,19,17,15,0.0,35.5,0.6,11.25,35.5,32.97,23.62
2018,2,19,17,30,0.0,21.0,0.6,11.0,21.0,19.49,10.86
2018,2,19,17,45,4.5,13.0,0.6,10.75,13.0,12.22,0.0
2018,2,19,18,0,9.0,5.0,0.6,10.5,5.0,4.77,0.0
2018,2,19,18,15,4.5,2.5,0.6,10.5,2.5,0.0,0.0
2018,2,19,18,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,20,6,45,10.5,1.0,1.25,10.65,1.0,0.0,0.0
2018,2,20,7,0,21.0,2.0,1.3,11.0,2.0,0.0,0.0
2018,2,20,7,15,10.5,9.5,1.4,11.45,9.5,13.71,0.0
2018,2,20,7,30,0.0,17.0,1.5,11.9,17.0,15.77,6.34
2018,2,20,7,45,0.0,26.5,1.6,12.4,26.5,24.59,14.99
2018,2,20,8,0,0.0,36.0,1.7,12.9,36.0,33.43,22.88
2018,2,20,8,15,0.0,47.5,1.7,13.55,47.5,44.15,32.21
2018,2,20,8,30,0.0,59.0,1.7,14.2,59.0,55.0,41.48
2018,2,20,8,45,0.0,72.0,1.7,14.9,72.0,67.73,52.15
2018,2,20,9,0,0.0,85.0,1.7,15.6,85.0,80.4,62.56
2018,2,20,9,15,3.5,110.0,1.9,16.3,111.5,107.89,85.23
2018,2,20,9,30,7.0,135.0,2.1,17.0,138.0,135.42,107.51
2018,2,20,9,45,7.0,149.5,2.25,17.75,153.0,149.36,118.23
2018,2,20,10,0,7.0,164.0,2.4,18.5,168.0,163.2,128.76
2018,2,20,10,15,4.0,165.5,2.5,18.95,168.0,161.49,126.75
2018,2,20,10,30,1.0,167.0,2.6,19.4,168.0,159.95,124.95
2018,2,20,10,45,3.5,178.5,2.65,19.9,181.0,172.5,134.57
2018,2,20,11,0,6.0,190.0,2.7,20.4,194.0,184.95,144.0
2018,2,20,11,15,4.5,185.0,2.75,20.65,188.0,178.27,138.32
2018,2,20,11,30,3.0,180.0,2.8,20.9,182.0,171.78,132.89
2018,2,20,11,45,5.5,191.0,2.8,21.15,194.5,183.55,141.99
2018,2,20,12,0,8.0,202.0,2.8,21.4,207.0,195.09,150.84
2018,2,20,12,15,42.0,248.5,2.8,21.5,277.0,264.03,205.02
2018,2,20,12,30,76.0,295.0,2.8,21.6,347.0,326.44,252.94
2018,2,20,12,45,285.0,259.0,2.8,21.7,452.0,418.83,325.52
2018,2,20,13,0,494.0,223.0,2.8,21.8,557.0,494.24,382.48
2018,2,20,13,15,598.5,186.5,2.8,21.8,584.5,497.35,383.74
2018,2,20,13,30,703.0,150.0,2.8,21.8,612.0,490.35,376.86
2018,2,20,13,45,752.0,131.5,2.75,21.8,613.0,465.14,355.1
2018,2,20,14,0,801.0,113.0,2.7,21.8,614.0,437.34,330.33
2018,2,20,14,15,763.0,119.5,2.65,21.7,580.5,391.36,291.8
2018,2,20,14,30,725.0,126.0,2.6,21.6,547.0,343.25,251.3
2018,2,20,14,45,586.0,144.5,2.55,21.45,472.0,282.41,203.54
2018,2,20,15,0,447.0,163.0,2.5,21.3,397.0,233.26,166.42
2018,2,20,15,15,550.0,133.0,2.3,21.05,399.0,201.58,135.23
2018,2,20,15,30,653.0,103.0,2.1,20.8,401.0,158.64,96.03
2018,2,20,15,45,440.0,108.5,1.85,20.55,300.5,111.03,69.93
2018,2,20,16,0,227.0,114.0,1.6,20.3,200.0,90.57,66.43
2018,2,20,16,15,422.0,86.5,1.4,19.6,220.5,60.32,47.22
2018,2,20,16,30,617.0,59.0,1.2,18.9,241.0,40.29,29.9
2018,2,20,16,45,598.5,53.5,1.0,18.25,203.5,37.86,27.81
2018,2,20,17,0,580.0,48.0,0.8,17.6,166.0,35.36,25.5
2018,2,20,17,15,486.5,40.5,0.8,17.15,120.5,30.93,21.27
2018,2,20,17,30,393.0,33.0,0.8,16.7,75.0,26.42,16.41
2018,2,20,17,45,241.5,21.5,0.8,16.25,43.0,17.78,0.0
2018,2,20,18,0,90.0,10.0,0.8,15.8,11.0,9.53,0.0
2018,2,20,18,15,45.0,5.0,0.8,15.8,5.5,0.0,0.0
2018,2,20,18,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,0.85,15.65,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,2,21,6,45,0.0,1.0,1.25,14.5,1.0,0.0,0.0
2018,2,21,7,0,0.0,2.0,1.3,14.9,2.0,1.91,0.0
2018,2,21,7,15,0.0,11.0,1.45,15.45,11.0,10.48,0.0
2018,2,21,7,30,0.0,20.0,1.6,16.0,20.0,18.56,8.57
2018,2,21,7,45,0.0,35.0,1.8,16.6,35.0,32.98,21.64
2018,2,21,8,0,0.0,50.0,2.0,17.2,50.0,48.14,34.75
2018,2,21,8,15,0.5,66.0,2.15,17.8,66.0,64.46,48.66
2018,2,21,8,30,1.0,82.0,2.3,18.4,82.0,80.58,62.16
2018,2,21,8,45,16.0,104.0,2.45,19.05,109.5,112.7,88.97
2018,2,21,9,0,31.0,126.0,2.6,19.7,137.0,152.83,121.84
2018,2,21,9,15,49.0,148.0,2.7,20.15,168.5,188.6,150.71
2018,2,21,9,30,67.0,170.0,2.8,20.6,200.0,224.49,179.21
2018,2,21,9,45,135.0,179.5,2.9,21.1,247.0,292.14,233.57
2018,2,21,10,0,203.0,189.0,3.0,21.6,294.0,361.2,287.65
2018,2,21,10,15,141.5,185.0,3.0,21.9,260.5,299.6,237.48
2018,2,21,10,30,80.0,181.0,3.0,22.2,227.0,247.88,194.99
2018,2,21,10,45,48.0,166.0,3.05,22.55,194.0,198.55,155.03
2018,2,21,11,0,16.0,151.0,3.1,22.9,161.0,154.12,118.7
2018,2,21,11,15,190.0,185.5,3.05,23.1,310.0,332.33,261.62
2018,2,21,11,30,364.0,220.0,3.0,23.3,459.0,494.85,385.4
2018,2,21,11,45,526.0,185.5,2.95,23.5,538.5,563.84,437.2
2018,2,21,12,0,688.0,151.0,2.9,23.7,618.0,629.6,485.48
2018,2,21,12,15,385.5,210.0,2.9,23.85,472.0,466.77,360.58
2018,2,21,12,30,83.0,269.0,2.9,24.0,326.0,306.61,235.23
2018,2,21,12,45,87.5,280.0,2.85,24.1,340.0,315.04,241.81
2018,2,21,13,0,92.0,291.0,2.8,24.2,354.0,322.54,247.1
2018,2,21,13,15,71.5,274.5,2.75,24.2,323.0,290.96,222.77
2018,2,21,13,30,51.0,258.0,2.7,24.2,292.0,261.05,199.82
2018,2,21,13,45,76.0,266.0,2.65,24.2,315.0,275.2,210.61
2018,2,21,14,0,101.0,274.0,2.6,24.2,338.0,286.58,218.86
2018,2,21,14,15,202.0,240.0,2.55,24.1,360.5,286.73,217.51
2018,2,21,14,30,303.0,206.0,2.5,24.0,383.0,276.28,206.6
2018,2,21,14,45,379.0,183.0,2.45,23.9,392.0,257.43,188.27
2018,2,21,15,0,455.0,160.0,2.4,23.8,401.0,234.28,165.48
2018,2,21,15,15,286.5,164.5,2.2,23.55,312.0,185.38,131.83
2018,2,21,15,30,118.0,169.0,2.0,23.3,223.0,153.9,113.99
2018,2,21,15,45,352.0,122.0,1.85,23.05,261.5,115.6,75.82
2018,2,21,16,0,586.0,75.0,1.7,22.8,300.0,62.29,36.55
2018,2,21,16,15,529.5,71.5,1.5,22.15,254.5,47.37,35.57
2018,2,21,16,30,473.0,68.0,1.3,21.5,209.0,46.81,35.23
2018,2,21,16,45,527.0,57.5,1.15,20.85,188.0,40.79,30.03
2018,2,21,17,0,581.0,47.0,1.0,20.2,167.0,34.35,24.33
2018,2,21,17,15,491.5,40.0,1.0,19.75,122.0,30.32,20.51
2018,2,21,17,30,402.0,33.0,1.0,19.3,77.0,26.24,16.18
2018,2,21,17,45,249.5,22.0,1.0,18.85,44.5,18.1,1.16
2018,2,21,18,0,97.0,11.0,1.0,18.4,12.0,10.48,0.0
2018,2,21,18,15,48.5,5.5,1.0,18.4,6.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.0,17.25,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.0,16.95,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
