Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,13,30,1015.0,80.0,2.5,12.4,801.0,628.93,496.44
2018,3,4,13,45,1006.0,79.5,2.45,12.6,777.5,581.94,457.4
2018,3,4,14,0,997.0,79.0,2.4,12.8,754.0,533.3,416.18
2018,3,4,14,15,988.0,78.0,2.35,12.8,724.5,482.79,372.75
2018,3,4,14,30,979.0,77.0,2.3,12.8,695.0,431.11,327.24
2018,3,4,14,45,965.0,76.5,2.25,12.8,658.0,377.3,279.1
2018,3,4,15,0,951.0,76.0,2.2,12.8,621.0,323.26,230.08
2018,3,4,15,15,932.0,74.0,2.05,12.65,577.0,266.91,179.47
2018,3,4,15,30,913.0,72.0,1.9,12.5,533.0,211.37,131.1
2018,3,4,15,45,889.5,69.5,1.75,12.35,484.5,156.0,87.3
2018,3,4,16,0,866.0,67.0,1.6,12.2,436.0,96.11,48.4
2018,3,4,16,15,830.5,64.0,1.4,11.3,383.5,45.15,35.14
2018,3,4,16,30,795.0,61.0,1.2,10.4,331.0,44.45,34.78
2018,3,4,16,45,745.0,56.5,1.0,9.55,277.0,42.5,33.16
2018,3,4,17,0,695.0,52.0,0.8,8.7,223.0,40.56,31.44
2018,3,4,17,15,616.0,46.0,0.9,7.95,171.0,37.2,28.23
2018,3,4,17,30,537.0,40.0,1.0,7.2,119.0,30.94,22.15
2018,3,4,17,45,381.5,30.0,1.05,6.45,75.0,24.04,14.67
2018,3,4,18,0,226.0,20.0,1.1,5.7,31.0,16.84,0.0
2018,3,4,18,15,113.0,10.0,1.1,5.7,15.5,9.53,0.0
2018,3,4,18,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.25,4.45,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.15,1.65,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.05,0.8,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.0,0.2,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.0,0.05,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.0,-0.1,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.0,-0.25,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,0.95,-0.6,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,0.9,-0.95,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,0.9,-1.1,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,0.9,-1.25,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,0.9,-1.4,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,0.9,-1.6,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,0.9,-1.75,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,0.9,-1.9,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,0.9,-2.05,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,0.9,-2.2,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,0.9,-2.35,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,0.9,-2.6,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,0.9,-2.7,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,0.9,-2.8,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,0.9,-2.9,0.0,0.0,0.0
2018,3,5,6,15,0.0,0.0,1.0,-2.15,0.0,0.0,0.0
2018,3,5,6,30,0.0,0.0,1.1,-1.4,0.0,0.0,0.0
2018,3,5,6,45,113.5,10.5,1.25,-0.7,16.0,57.64,0.0
2018,3,5,7,0,227.0,21.0,1.4,0.0,32.0,143.43,0.0
2018,3,5,7,15,351.0,31.5,1.5,0.8,72.0,242.6,191.03
2018,3,5,7,30,475.0,42.0,1.6,1.6,112.0,334.88,282.04
2018,3,5,7,45,581.5,48.5,1.7,2.4,168.0,420.99,359.11
2018,3,5,8,0,688.0,55.0,1.8,3.2,224.0,508.58,434.18
2018,3,5,8,15,736.5,59.5,1.8,3.75,277.5,566.74,482.04
2018,3,5,8,30,785.0,64.0,1.8,4.3,331.0,625.34,528.12
2018,3,5,8,45,744.0,79.5,1.8,4.9,363.0,637.88,535.2
2018,3,5,9,0,703.0,95.0,1.8,5.5,395.0,642.18,535.88
2018,3,5,9,15,732.5,100.0,1.75,5.9,442.5,681.87,563.65
2018,3,5,9,30,762.0,105.0,1.7,6.3,490.0,719.94,589.19
2018,3,5,9,45,652.5,144.0,1.7,6.75,492.5,686.85,560.82
2018,3,5,10,0,543.0,183.0,1.7,7.2,495.0,642.28,523.17
2018,3,5,10,15,497.0,212.5,1.65,7.6,511.5,637.95,516.69
2018,3,5,10,30,451.0,242.0,1.6,8.0,528.0,630.24,507.4
2018,3,5,10,45,452.5,253.0,1.55,8.35,550.5,638.22,511.3
2018,3,5,11,0,454.0,264.0,1.5,8.7,573.0,644.12,513.5
2018,3,5,11,15,466.5,268.0,1.4,9.0,593.5,649.44,515.35
2018,3,5,11,30,479.0,272.0,1.3,9.3,614.0,652.61,515.56
2018,3,5,11,45,495.5,270.5,1.2,9.6,629.5,651.12,512.55
2018,3,5,12,0,512.0,269.0,1.1,9.9,645.0,647.29,507.82
2018,3,5,12,15,485.5,281.5,1.05,10.1,640.0,623.96,488.74
2018,3,5,12,30,459.0,294.0,1.0,10.3,635.0,599.85,469.32
2018,3,5,12,45,457.5,291.0,0.9,10.5,629.0,577.44,451.25
2018,3,5,13,0,456.0,288.0,0.8,10.7,623.0,553.81,432.13
2018,3,5,13,15,619.5,223.5,0.75,10.8,671.0,571.35,445.52
2018,3,5,13,30,783.0,159.0,0.7,10.9,719.0,574.83,446.83
2018,3,5,13,45,825.5,139.5,0.6,10.95,715.5,546.15,422.28
2018,3,5,14,0,868.0,120.0,0.5,11.0,712.0,510.51,392.01
2018,3,5,14,15,691.5,169.5,0.45,11.0,629.0,435.16,332.95
2018,3,5,14,30,515.0,219.0,0.4,11.0,546.0,375.02,286.28
2018,3,5,14,45,525.0,203.0,0.35,11.05,521.0,336.02,253.22
2018,3,5,15,0,535.0,187.0,0.3,11.1,496.0,295.6,218.17
2018,3,5,15,15,645.0,146.0,0.35,11.0,492.5,255.63,179.9
2018,3,5,15,30,755.0,105.0,0.4,10.9,489.0,203.82,131.24
2018,3,5,15,45,756.5,95.0,0.45,10.85,450.0,152.93,90.18
2018,3,5,16,0,758.0,85.0,0.5,10.8,411.0,106.76,60.2
2018,3,5,16,15,749.5,77.0,0.55,10.1,367.0,56.61,45.61
2018,3,5,16,30,741.0,69.0,0.6,9.4,323.0,50.83,40.71
2018,3,5,16,45,702.5,63.0,0.65,8.65,272.5,47.91,38.22
2018,3,5,17,0,664.0,57.0,0.7,7.9,222.0,40.91,31.88
2018,3,5,17,15,585.5,50.0,0.75,6.95,170.5,37.22,28.4
2018,3,5,17,30,507.0,43.0,0.8,6.0,119.0,33.48,24.61
2018,3,5,17,45,367.5,33.0,0.9,5.05,76.5,26.76,17.31
2018,3,5,18,0,228.0,23.0,1.0,4.1,34.0,19.8,0.0
2018,3,5,18,15,114.0,11.5,1.0,4.1,17.0,10.96,0.0
2018,3,5,18,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.15,2.75,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.05,1.3,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.0,1.05,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,0.95,0.75,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,0.9,0.6,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,0.9,-0.6,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,0.9,-1.05,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,0.9,-1.1,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,0.9,-1.1,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,0.9,-1.1,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,0.85,-0.95,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,0.75,-0.45,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,0.7,-0.3,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,0.65,-0.15,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,0.7,0.05,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,0.8,0.1,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,0.85,0.2,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,3,6,6,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,3,6,6,30,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,3,6,6,45,1.5,3.0,1.15,0.95,3.0,3.49,0.0
2018,3,6,7,0,3.0,6.0,1.2,1.2,6.0,7.02,0.0
2018,3,6,7,15,1.5,9.0,1.2,1.55,9.0,9.09,1.94
2018,3,6,7,30,0.0,12.0,1.2,1.9,12.0,11.11,4.12
2018,3,6,7,45,0.0,17.5,1.2,2.3,17.5,16.21,8.81
2018,3,6,8,0,0.0,23.0,1.2,2.7,23.0,21.32,13.46
2018,3,6,8,15,2.5,56.0,1.25,3.05,57.0,53.69,42.36
2018,3,6,8,30,5.0,89.0,1.3,3.4,91.0,88.68,73.09
2018,3,6,8,45,2.5,71.0,1.3,3.7,72.0,67.83,54.47
2018,3,6,9,0,0.0,53.0,1.3,4.0,53.0,49.27,37.93
2018,3,6,9,15,0.0,54.0,1.3,4.2,54.0,50.21,38.62
2018,3,6,9,30,0.0,55.0,1.3,4.4,55.0,51.16,39.29
2018,3,6,9,45,1.5,77.0,1.35,4.6,78.0,72.87,58.02
2018,3,6,10,0,3.0,99.0,1.4,4.8,101.0,94.88,76.74
2018,3,6,10,15,1.5,81.0,1.4,4.9,82.0,76.66,60.84
2018,3,6,10,30,0.0,63.0,1.4,5.0,63.0,58.68,45.22
2018,3,6,10,45,5.0,137.5,1.45,5.15,141.0,133.31,108.76
2018,3,6,11,0,10.0,212.0,1.5,5.3,219.0,209.4,171.67
2018,3,6,11,15,7.5,199.5,1.5,5.3,205.0,194.5,158.84
2018,3,6,11,30,5.0,187.0,1.5,5.3,191.0,179.95,146.65
2018,3,6,11,45,3.0,159.0,1.45,5.3,161.5,151.35,122.81
2018,3,6,12,0,1.0,131.0,1.4,5.3,132.0,123.22,99.27
2018,3,6,12,15,0.5,107.0,1.3,5.2,107.5,100.26,80.02
2018,3,6,12,30,0.0,83.0,1.2,5.1,83.0,77.44,60.77
2018,3,6,12,45,0.0,96.0,1.05,5.0,96.0,89.59,71.14
2018,3,6,13,0,0.0,109.0,0.9,4.9,109.0,101.66,81.33
2018,3,6,13,15,0.0,90.0,0.85,4.85,90.0,83.98,66.42
2018,3,6,13,30,0.0,71.0,0.8,4.8,71.0,66.2,51.4
2018,3,6,13,45,0.0,62.5,0.7,4.7,62.5,58.25,44.71
2018,3,6,14,0,0.0,54.0,0.6,4.6,54.0,50.3,37.98
2018,3,6,14,15,0.0,61.0,0.55,4.55,61.0,56.82,43.68
2018,3,6,14,30,0.0,68.0,0.5,4.5,68.0,63.34,49.37
2018,3,6,14,45,0.0,62.5,0.45,4.45,62.5,58.19,45.04
2018,3,6,15,0,0.0,57.0,0.4,4.4,57.0,53.05,40.72
2018,3,6,15,15,0.0,47.0,0.4,4.35,47.0,43.71,32.73
2018,3,6,15,30,0.0,37.0,0.4,4.3,37.0,34.39,24.69
2018,3,6,15,45,0.0,38.0,0.4,4.3,38.0,35.31,25.6
2018,3,6,16,0,0.0,39.0,0.4,4.3,39.0,36.23,26.5
2018,3,6,16,15,0.0,33.5,0.4,4.15,33.5,31.1,23.32
2018,3,6,16,30,0.0,28.0,0.4,4.0,28.0,25.98,18.64
2018,3,6,16,45,0.0,25.5,0.45,3.9,25.5,23.65,16.49
2018,3,6,17,0,0.0,23.0,0.5,3.8,23.0,21.32,14.29
2018,3,6,17,15,0.0,18.0,0.5,3.65,18.0,16.68,9.86
2018,3,6,17,30,0.0,13.0,0.5,3.5,13.0,12.04,5.39
2018,3,6,17,45,1.5,9.0,0.5,3.3,9.0,8.33,1.63
2018,3,6,18,0,3.0,5.0,0.5,3.1,5.0,4.69,0.0
2018,3,6,18,15,1.5,2.5,0.5,3.1,2.5,2.38,0.0
2018,3,6,18,30,0.0,0.0,0.5,3.1,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.6,2.95,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,0.7,2.8,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.7,2.75,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.75,2.6,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.8,2.45,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.75,2.1,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.65,1.9,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.6,1.8,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.6,1.75,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.6,1.7,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.6,1.65,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.6,1.6,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.65,1.6,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.7,1.6,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.75,1.65,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.75,1.7,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.7,1.75,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.7,1.8,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.75,1.85,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.85,1.95,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.9,2.05,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.9,2.15,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.65,2.25,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.6,2.3,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.6,2.3,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.6,2.3,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.55,2.3,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,0.5,2.3,0.0,0.0,0.0
2018,3,7,6,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2018,3,7,6,30,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,3,7,6,45,1.0,4.5,0.8,2.9,4.5,4.72,0.0
2018,3,7,7,0,2.0,9.0,0.9,3.1,9.0,9.27,0.0
2018,3,7,7,15,1.0,13.5,1.0,3.4,13.5,13.02,5.27
2018,3,7,7,30,0.0,18.0,1.1,3.7,18.0,16.68,8.96
2018,3,7,7,45,0.0,24.5,1.25,4.0,24.5,22.72,14.49
2018,3,7,8,0,0.0,31.0,1.4,4.3,31.0,28.76,19.96
2018,3,7,8,15,0.0,32.5,1.6,4.65,32.5,30.16,21.19
2018,3,7,8,30,0.0,34.0,1.8,5.0,34.0,31.56,22.37
2018,3,7,8,45,2.5,62.0,2.0,5.4,63.0,59.43,46.83
2018,3,7,9,0,5.0,90.0,2.2,5.8,92.0,88.18,71.64
2018,3,7,9,15,6.5,116.0,2.4,6.25,119.0,115.18,94.5
2018,3,7,9,30,8.0,142.0,2.6,6.7,146.0,142.21,117.06
2018,3,7,9,45,4.0,114.5,2.8,7.15,116.5,110.95,89.91
2018,3,7,10,0,0.0,87.0,3.0,7.6,87.0,81.07,64.05
2018,3,7,10,15,92.5,144.0,3.1,8.0,203.5,223.77,186.88
2018,3,7,10,30,185.0,201.0,3.2,8.4,320.0,366.47,304.45
2018,3,7,10,45,553.5,153.0,3.25,8.8,530.5,621.99,512.52
2018,3,7,11,0,922.0,105.0,3.3,9.2,741.0,849.3,681.78
2018,3,7,11,15,766.5,159.5,3.3,9.4,698.5,781.19,628.45
2018,3,7,11,30,611.0,214.0,3.3,9.6,656.0,703.11,566.41
2018,3,7,11,45,479.5,242.0,3.35,9.8,592.5,614.79,496.78
2018,3,7,12,0,348.0,270.0,3.4,10.0,529.0,525.51,425.37
2018,3,7,12,15,431.5,250.0,3.4,10.05,573.0,559.04,452.59
2018,3,7,12,30,515.0,230.0,3.4,10.1,617.0,581.56,470.33
2018,3,7,12,45,541.0,236.0,3.4,10.15,640.5,584.86,471.8
2018,3,7,13,0,567.0,242.0,3.4,10.2,664.0,584.71,470.52
2018,3,7,13,15,742.0,177.5,3.45,10.2,720.5,606.05,487.71
2018,3,7,13,30,917.0,113.0,3.5,10.2,777.0,615.14,493.94
2018,3,7,13,45,937.0,103.5,3.55,10.15,765.5,578.25,462.73
2018,3,7,14,0,957.0,94.0,3.6,10.1,754.0,537.65,427.78
2018,3,7,14,15,951.0,92.0,3.6,9.9,726.0,488.87,385.42
2018,3,7,14,30,945.0,90.0,3.6,9.7,698.0,438.75,340.79
2018,3,7,14,45,934.5,87.5,3.6,9.55,662.0,385.58,292.6
2018,3,7,15,0,924.0,85.0,3.6,9.4,626.0,331.95,243.2
2018,3,7,15,15,909.0,82.5,3.5,9.1,583.5,277.06,192.81
2018,3,7,15,30,894.0,80.0,3.4,8.8,541.0,222.61,144.02
2018,3,7,15,45,874.0,76.5,3.3,8.5,493.5,161.37,93.4
2018,3,7,16,0,854.0,73.0,3.2,8.2,446.0,107.6,56.96
2018,3,7,16,15,825.0,70.0,3.0,7.7,395.5,55.96,45.45
2018,3,7,16,30,796.0,67.0,2.8,7.2,345.0,48.96,39.31
2018,3,7,16,45,748.0,62.0,2.55,6.65,290.5,46.8,37.46
2018,3,7,17,0,700.0,57.0,2.3,6.1,236.0,44.63,35.5
2018,3,7,17,15,621.5,50.5,2.1,5.45,182.5,37.39,28.73
2018,3,7,17,30,543.0,44.0,1.9,4.8,129.0,34.09,25.33
2018,3,7,17,45,399.5,34.5,1.65,4.1,84.0,27.86,18.67
2018,3,7,18,0,256.0,25.0,1.4,3.4,39.0,21.49,0.0
2018,3,7,18,15,128.0,12.5,1.4,3.4,19.5,11.91,0.0
2018,3,7,18,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.4,2.25,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.4,1.55,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.35,0.8,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.3,0.45,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.2,0.05,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.05,-0.4,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,0.95,-0.85,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,0.9,-1.1,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,0.85,-1.35,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,0.8,-1.6,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,0.8,-1.85,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,0.75,-2.35,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,0.7,-2.6,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,0.7,-2.75,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,0.7,-2.9,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,0.7,-3.1,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,0.7,-3.2,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,0.7,-3.3,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,0.7,-3.4,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,0.7,-3.5,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,0.7,-3.55,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,0.7,-3.6,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,0.7,-3.65,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,0.7,-3.7,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,0.75,-3.7,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,0.8,-3.7,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,0.8,-3.7,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,0.8,-3.7,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.85,-3.6,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.9,-3.4,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,-3.3,0.0,0.0,0.0
2018,3,8,6,15,0.0,0.0,1.05,-2.6,0.0,0.0,0.0
2018,3,8,6,30,0.0,0.0,1.2,-1.9,0.0,0.0,0.0
2018,3,8,6,45,0.0,5.0,1.4,-1.2,5.0,4.77,0.0
2018,3,8,7,0,0.0,10.0,1.6,-0.5,10.0,9.26,0.0
2018,3,8,7,15,0.0,21.0,1.65,0.25,21.0,19.48,10.98
2018,3,8,7,30,0.0,32.0,1.7,1.0,32.0,29.71,20.6
2018,3,8,7,45,0.0,51.0,1.75,1.75,51.0,48.26,37.35
2018,3,8,8,0,0.0,70.0,1.8,2.5,70.0,67.65,54.64
2018,3,8,8,15,192.5,92.0,1.9,2.95,160.5,243.52,212.14
2018,3,8,8,30,385.0,114.0,2.0,3.4,251.0,419.2,361.65
2018,3,8,8,45,552.0,108.5,2.05,3.85,336.0,544.77,464.1
2018,3,8,9,0,719.0,103.0,2.1,4.3,421.0,672.81,564.25
2018,3,8,9,15,785.5,99.0,2.1,4.45,480.0,726.68,602.48
2018,3,8,9,30,852.0,95.0,2.1,4.6,539.0,784.68,643.65
2018,3,8,9,45,785.5,120.0,2.1,4.8,554.0,773.12,632.25
2018,3,8,10,0,719.0,145.0,2.1,5.0,569.0,752.92,615.28
2018,3,8,10,15,451.0,188.0,2.15,5.2,459.5,580.76,479.14
2018,3,8,10,30,183.0,231.0,2.2,5.4,350.0,387.89,321.33
2018,3,8,10,45,140.0,259.5,2.25,5.6,352.5,380.53,314.15
2018,3,8,11,0,97.0,288.0,2.3,5.8,355.0,363.17,298.14
2018,3,8,11,15,67.0,246.5,2.35,5.9,293.5,293.91,241.5
2018,3,8,11,30,37.0,205.0,2.4,6.0,232.0,226.89,186.06
2018,3,8,11,45,33.5,222.0,2.45,6.15,246.5,239.04,195.76
2018,3,8,12,0,30.0,239.0,2.5,6.3,261.0,250.86,204.94
2018,3,8,12,15,26.5,254.0,2.5,6.4,273.5,260.42,212.32
2018,3,8,12,30,23.0,269.0,2.5,6.5,286.0,267.09,217.38
2018,3,8,12,45,33.0,289.0,2.55,6.6,313.5,292.23,237.75
2018,3,8,13,0,43.0,309.0,2.6,6.7,341.0,313.41,254.73
2018,3,8,13,15,80.5,321.0,2.65,6.8,380.0,342.23,278.2
2018,3,8,13,30,118.0,333.0,2.7,6.9,419.0,366.81,297.84
2018,3,8,13,45,281.5,295.5,2.75,7.0,493.0,408.45,331.56
2018,3,8,14,0,445.0,258.0,2.8,7.1,567.0,435.67,351.79
2018,3,8,14,15,355.0,251.5,2.8,7.05,492.0,369.6,297.75
2018,3,8,14,30,265.0,245.0,2.8,7.0,417.0,309.29,248.79
2018,3,8,14,45,145.0,219.0,2.8,6.95,312.5,236.62,190.65
2018,3,8,15,0,25.0,193.0,2.8,6.9,208.0,176.29,143.57
2018,3,8,15,15,30.5,179.5,2.75,6.75,196.5,163.41,132.93
2018,3,8,15,30,36.0,166.0,2.7,6.6,185.0,150.04,121.68
2018,3,8,15,45,60.5,160.0,2.65,6.5,188.0,144.11,115.93
2018,3,8,16,0,85.0,154.0,2.6,6.4,191.0,135.09,108.28
2018,3,8,16,15,84.0,135.0,2.4,6.05,168.0,107.45,87.37
2018,3,8,16,30,83.0,116.0,2.2,5.7,145.0,92.64,79.34
2018,3,8,16,45,134.5,102.0,2.05,5.35,140.5,82.49,70.32
2018,3,8,17,0,186.0,88.0,1.9,5.0,136.0,68.02,57.12
2018,3,8,17,15,146.5,73.5,1.85,4.55,106.0,57.65,47.41
2018,3,8,17,30,107.0,59.0,1.8,4.1,76.0,48.89,38.86
2018,3,8,17,45,68.0,39.5,1.8,3.65,49.0,33.38,23.67
2018,3,8,18,0,29.0,20.0,1.8,3.2,22.0,17.49,0.47
2018,3,8,18,15,14.5,10.0,1.8,3.2,11.0,9.53,0.0
2018,3,8,18,30,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.95,2.65,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,2.1,2.1,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,2.1,1.75,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,2.1,1.4,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,2.05,1.05,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,2.0,0.7,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.85,0.35,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.6,-0.35,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.5,-0.7,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.3,-1.3,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.2,-1.55,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.1,-1.8,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,0.95,-2.8,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,0.9,-3.15,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,0.9,-3.3,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,0.9,-3.4,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,0.9,-3.6,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,0.9,-3.7,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,0.9,-3.75,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,0.9,-3.8,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,0.9,-3.9,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,0.9,-4.05,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,0.9,-4.1,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,0.9,-4.15,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.9,-4.15,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.9,-4.1,0.0,0.0,0.0
2018,3,9,6,15,0.0,0.0,1.1,-3.4,0.0,0.0,0.0
2018,3,9,6,30,0.0,0.0,1.3,-2.7,0.0,0.0,0.0
2018,3,9,6,45,146.5,13.5,1.45,-2.05,23.0,76.67,0.0
2018,3,9,7,0,293.0,27.0,1.6,-1.4,46.0,191.54,93.38
2018,3,9,7,15,430.0,36.5,1.8,-0.8,93.0,295.5,244.91
2018,3,9,7,30,567.0,46.0,2.0,-0.2,140.0,399.74,341.74
2018,3,9,7,45,640.0,52.5,2.15,0.45,194.0,471.3,406.52
2018,3,9,8,0,713.0,59.0,2.3,1.1,248.0,541.74,467.6
2018,3,9,8,15,759.0,64.0,2.35,1.55,303.0,600.43,516.17
2018,3,9,8,30,805.0,69.0,2.4,2.0,358.0,659.34,562.18
2018,3,9,8,45,835.5,72.5,2.4,2.45,410.5,705.13,595.42
2018,3,9,9,0,866.0,76.0,2.4,2.9,463.0,749.52,626.7
2018,3,9,9,15,885.0,78.5,2.4,3.35,509.5,782.21,648.36
2018,3,9,9,30,904.0,81.0,2.4,3.8,556.0,806.52,663.48
2018,3,9,9,45,921.0,82.5,2.4,4.2,599.0,831.36,679.04
2018,3,9,10,0,938.0,84.0,2.4,4.6,642.0,853.31,692.37
2018,3,9,10,15,949.0,86.0,2.4,5.0,678.5,867.86,700.3
2018,3,9,10,30,960.0,88.0,2.4,5.4,715.0,879.03,705.91
2018,3,9,10,45,968.0,89.0,2.35,5.8,744.0,883.17,706.13
2018,3,9,11,0,976.0,90.0,2.3,6.2,773.0,883.74,704.01
2018,3,9,11,15,981.0,91.5,2.35,6.55,794.5,878.83,699.22
2018,3,9,11,30,986.0,93.0,2.4,6.9,816.0,870.29,692.04
2018,3,9,11,45,989.0,93.5,2.4,7.25,828.5,855.58,680.17
2018,3,9,12,0,992.0,94.0,2.4,7.6,841.0,837.38,665.98
2018,3,9,12,15,887.5,135.5,2.4,7.85,806.5,780.99,624.36
2018,3,9,12,30,783.0,177.0,2.4,8.1,772.0,722.75,578.37
2018,3,9,12,45,786.0,174.5,2.45,8.35,769.0,695.44,557.22
2018,3,9,13,0,789.0,172.0,2.5,8.6,766.0,665.67,533.59
2018,3,9,13,15,863.0,140.0,2.55,8.75,780.0,650.0,521.18
2018,3,9,13,30,937.0,108.0,2.6,8.9,794.0,627.91,502.89
2018,3,9,13,45,949.5,99.0,2.6,9.05,778.0,586.82,468.54
2018,3,9,14,0,962.0,90.0,2.6,9.2,762.0,542.61,430.85
2018,3,9,14,15,953.0,89.0,2.6,9.25,732.5,493.1,388.04
2018,3,9,14,30,944.0,88.0,2.6,9.3,703.0,442.5,343.22
2018,3,9,14,45,929.0,86.5,2.6,9.35,665.0,388.59,294.78
2018,3,9,15,0,914.0,85.0,2.6,9.4,627.0,334.66,245.48
2018,3,9,15,15,896.5,83.0,2.5,9.3,584.0,279.95,195.48
2018,3,9,15,30,879.0,81.0,2.4,9.2,541.0,220.04,142.27
2018,3,9,15,45,854.0,78.5,2.35,9.05,492.5,165.48,97.1
2018,3,9,16,0,829.0,76.0,2.3,8.9,444.0,113.07,60.89
2018,3,9,16,15,794.5,72.5,2.0,8.25,392.0,62.1,39.93
2018,3,9,16,30,760.0,69.0,1.7,7.6,340.0,50.17,40.35
2018,3,9,16,45,710.5,64.0,1.45,6.95,286.5,48.09,38.63
2018,3,9,17,0,661.0,59.0,1.2,6.3,233.0,41.88,33.0
2018,3,9,17,15,546.0,55.0,1.15,5.35,177.0,40.8,31.94
2018,3,9,17,30,431.0,51.0,1.1,4.4,121.0,40.07,30.92
2018,3,9,17,45,287.0,37.0,1.05,3.45,76.5,29.79,20.71
2018,3,9,18,0,143.0,23.0,1.0,2.5,32.0,18.17,2.74
2018,3,9,18,15,71.5,11.5,1.0,2.5,16.0,10.96,0.0
2018,3,9,18,30,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.95,1.6,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.9,1.45,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.85,1.35,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.8,1.35,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.75,1.35,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.7,1.3,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.7,1.25,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.7,1.2,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.7,1.15,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,0.7,1.1,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,0.7,1.1,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,0.7,1.1,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,0.7,1.05,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,0.6,0.95,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,0.6,0.9,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,0.6,0.85,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,0.6,0.8,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,0.6,0.7,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,0.6,0.6,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,0.65,0.6,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,0.7,0.6,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.7,0.65,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.7,0.7,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.7,0.7,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.7,0.7,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.7,0.65,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.7,0.6,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.7,0.6,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.7,0.6,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.7,0.6,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.7,0.6,0.0,0.0,0.0
2018,3,10,6,15,2.0,0.5,0.7,0.9,0.5,0.0,0.0
2018,3,10,6,30,4.0,1.0,0.7,1.2,1.0,0.0,0.0
2018,3,10,6,45,4.0,9.5,0.7,1.5,9.5,10.81,0.0
2018,3,10,7,0,4.0,18.0,0.7,1.8,18.0,18.64,5.84
2018,3,10,7,15,2.0,32.0,0.75,2.1,32.0,31.75,21.66
2018,3,10,7,30,0.0,46.0,0.8,2.4,46.0,44.56,33.64
2018,3,10,7,45,1.5,65.0,0.85,2.75,65.5,65.05,52.13
2018,3,10,8,0,3.0,84.0,0.9,3.1,85.0,85.23,70.05
2018,3,10,8,15,31.0,107.5,0.9,3.65,119.0,135.7,114.56
2018,3,10,8,30,59.0,131.0,0.9,4.2,153.0,181.08,153.6
2018,3,10,8,45,49.5,147.0,0.85,4.7,167.0,191.13,160.9
2018,3,10,9,0,40.0,163.0,0.8,5.2,181.0,200.52,167.59
2018,3,10,9,15,31.5,169.0,0.85,6.0,184.0,198.62,164.77
2018,3,10,9,30,23.0,175.0,0.9,6.8,187.0,187.98,154.79
2018,3,10,9,45,15.5,164.0,0.95,7.6,172.5,169.66,138.65
2018,3,10,10,0,8.0,153.0,1.0,8.4,158.0,151.92,123.08
2018,3,10,10,15,4.5,138.0,1.05,9.05,141.0,133.88,107.56
2018,3,10,10,30,1.0,123.0,1.1,9.7,124.0,116.27,92.44
2018,3,10,10,45,3.5,137.0,1.15,10.35,139.5,131.64,104.88
2018,3,10,11,0,6.0,151.0,1.2,11.0,155.0,146.92,117.03
2018,3,10,11,15,6.0,154.0,1.35,11.5,158.0,149.52,118.79
2018,3,10,11,30,6.0,157.0,1.5,12.0,161.0,152.09,120.57
2018,3,10,11,45,3.5,136.5,1.6,12.5,139.0,130.47,102.61
2018,3,10,12,0,1.0,116.0,1.7,13.0,117.0,109.14,84.94
2018,3,10,12,15,4.5,148.5,1.75,13.25,152.0,142.06,111.78
2018,3,10,12,30,8.0,181.0,1.8,13.5,187.0,174.57,137.88
2018,3,10,12,45,28.5,232.5,1.9,13.8,254.0,236.96,187.81
2018,3,10,13,0,49.0,284.0,2.0,14.1,321.0,294.74,233.07
2018,3,10,13,15,96.5,313.0,2.05,14.2,384.5,345.3,272.64
2018,3,10,13,30,144.0,342.0,2.1,14.3,448.0,390.07,306.96
2018,3,10,13,45,108.5,321.5,2.15,14.4,400.0,345.5,271.97
2018,3,10,14,0,73.0,301.0,2.2,14.5,352.0,303.28,239.11
2018,3,10,14,15,59.5,278.0,2.2,14.4,318.5,271.96,214.8
2018,3,10,14,30,46.0,255.0,2.2,14.3,285.0,242.22,191.59
2018,3,10,14,45,130.5,260.5,2.15,14.25,339.5,265.54,208.61
2018,3,10,15,0,215.0,266.0,2.1,14.2,394.0,283.18,219.55
2018,3,10,15,15,284.5,238.0,1.95,13.9,395.5,257.39,195.53
2018,3,10,15,30,354.0,210.0,1.8,13.6,397.0,229.77,169.47
2018,3,10,15,45,251.0,200.0,1.65,13.35,326.5,185.6,138.11
2018,3,10,16,0,148.0,190.0,1.5,13.1,256.0,158.82,122.35
2018,3,10,16,15,95.5,165.5,1.3,12.55,206.0,134.9,107.46
2018,3,10,16,30,43.0,141.0,1.1,12.0,156.0,114.7,96.72
2018,3,10,16,45,38.5,117.5,0.95,11.4,129.5,97.29,81.73
2018,3,10,17,0,34.0,94.0,0.8,10.8,103.0,79.4,65.97
2018,3,10,17,15,23.0,73.0,0.8,10.5,78.5,62.76,50.92
2018,3,10,17,30,12.0,52.0,0.8,10.2,54.0,46.74,36.13
2018,3,10,17,45,6.5,34.0,0.8,9.95,35.0,31.0,21.27
2018,3,10,18,0,1.0,16.0,0.8,9.7,16.0,14.85,2.25
2018,3,10,18,15,0.5,8.0,0.8,9.7,8.0,7.63,0.0
2018,3,10,18,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.65,8.9,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.55,8.4,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.5,8.15,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.5,7.65,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.55,7.4,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.6,7.15,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.65,6.7,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.75,6.55,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.6,5.85,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.65,5.75,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.75,5.6,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.8,5.45,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.85,5.15,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,3,11,6,15,0.5,0.5,1.95,5.05,0.5,0.0,0.0
2018,3,11,6,30,1.0,1.0,2.0,5.0,1.0,0.0,0.0
2018,3,11,6,45,1.0,6.0,2.05,5.0,6.0,6.16,0.0
2018,3,11,7,0,1.0,11.0,2.1,5.0,11.0,10.68,1.57
2018,3,11,7,15,0.5,17.5,2.15,5.05,17.5,16.48,8.43
2018,3,11,7,30,0.0,24.0,2.2,5.1,24.0,22.26,13.84
2018,3,11,7,45,0.0,35.0,2.2,5.2,35.0,32.49,23.06
2018,3,11,8,0,0.0,46.0,2.2,5.3,46.0,42.73,32.21
2018,3,11,8,15,0.0,57.0,2.25,5.35,57.0,52.99,41.23
2018,3,11,8,30,0.0,68.0,2.3,5.4,68.0,63.26,50.14
2018,3,11,8,45,0.0,66.0,2.3,5.45,66.0,61.39,48.35
2018,3,11,9,0,0.0,64.0,2.3,5.5,64.0,59.54,46.57
2018,3,11,9,15,0.0,83.5,2.35,5.65,83.5,77.76,62.17
2018,3,11,9,30,0.0,103.0,2.4,5.8,103.0,96.63,78.14
2018,3,11,9,45,0.5,126.5,2.4,5.9,127.0,119.95,97.74
2018,3,11,10,0,1.0,150.0,2.4,6.0,151.0,143.25,117.12
2018,3,11,10,15,1.0,148.5,2.4,6.05,149.5,141.33,115.17
2018,3,11,10,30,1.0,147.0,2.4,6.1,148.0,139.53,113.41
2018,3,11,10,45,0.5,140.5,2.35,6.2,141.0,132.58,107.32
2018,3,11,11,0,0.0,134.0,2.3,6.3,134.0,125.77,101.4
2018,3,11,11,15,0.0,121.5,2.3,6.3,121.5,113.76,91.21
2018,3,11,11,30,0.0,109.0,2.3,6.3,109.0,101.88,81.16
2018,3,11,11,45,0.0,107.5,2.25,6.35,107.5,100.44,79.89
2018,3,11,12,0,0.0,106.0,2.2,6.4,106.0,99.01,78.62
2018,3,11,12,15,0.0,106.5,2.2,6.45,106.5,99.45,78.96
2018,3,11,12,30,0.0,107.0,2.2,6.5,107.0,99.89,79.3
2018,3,11,12,45,0.0,103.0,2.2,6.5,103.0,96.13,76.15
2018,3,11,13,0,0.0,99.0,2.2,6.5,99.0,92.39,73.03
2018,3,11,13,15,0.0,108.0,2.15,6.5,108.0,100.71,80.08
2018,3,11,13,30,0.0,117.0,2.1,6.5,117.0,108.96,87.06
2018,3,11,13,45,0.0,107.5,2.1,6.5,107.5,100.15,79.73
2018,3,11,14,0,0.0,98.0,2.1,6.5,98.0,91.38,72.45
2018,3,11,14,15,0.0,90.5,2.05,6.45,90.5,84.41,66.68
2018,3,11,14,30,0.0,83.0,2.0,6.4,83.0,77.37,60.84
2018,3,11,14,45,0.0,74.5,2.0,6.35,74.5,69.41,54.19
2018,3,11,15,0,0.0,66.0,2.0,6.3,66.0,61.46,47.52
2018,3,11,15,15,0.0,64.5,1.9,6.2,64.5,60.04,46.46
2018,3,11,15,30,0.0,63.0,1.8,6.1,63.0,58.63,45.4
2018,3,11,15,45,0.0,52.0,1.75,6.0,52.0,48.35,36.64
2018,3,11,16,0,0.0,41.0,1.7,5.9,41.0,38.09,27.83
2018,3,11,16,15,0.0,33.0,1.65,5.8,33.0,30.64,21.39
2018,3,11,16,30,0.0,25.0,1.6,5.7,25.0,23.19,15.83
2018,3,11,16,45,0.0,20.5,1.55,5.6,20.5,19.01,12.0
2018,3,11,17,0,0.0,16.0,1.5,5.5,16.0,14.82,8.12
2018,3,11,17,15,0.0,14.0,1.5,5.4,14.0,12.97,6.34
2018,3,11,17,30,0.0,12.0,1.5,5.3,12.0,11.11,4.51
2018,3,11,17,45,0.5,9.0,1.5,5.25,9.0,8.33,1.74
2018,3,11,18,0,1.0,6.0,1.5,5.2,6.0,5.55,0.0
2018,3,11,18,15,1.0,3.5,1.5,5.2,3.5,3.34,0.0
2018,3,11,18,30,1.0,1.0,1.5,5.2,1.0,0.0,0.0
2018,3,11,18,45,0.5,0.5,1.55,5.05,0.5,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.6,4.85,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.6,4.75,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.6,4.65,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.6,4.55,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.6,4.45,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.6,4.15,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.6,4.05,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.6,3.75,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.65,3.55,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.75,3.25,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.8,2.95,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.85,2.65,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.95,2.35,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,2.0,2.2,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,2.0,2.1,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,2.0,1.85,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,2.0,1.7,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,2.05,1.55,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,2.1,1.4,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,2.05,1.35,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,2.0,1.3,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,2.0,1.2,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,2.0,1.1,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,2.05,1.05,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,2.15,0.95,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,2.2,0.9,0.0,0.0,0.0
2018,3,12,6,15,0.0,0.5,2.25,0.9,0.5,0.0,0.0
2018,3,12,6,30,0.0,1.0,2.3,0.9,1.0,0.0,0.0
2018,3,12,6,45,0.0,7.0,2.4,0.85,7.0,6.67,0.0
2018,3,12,7,0,0.0,13.0,2.5,0.8,13.0,12.05,3.21
2018,3,12,7,15,0.0,10.5,2.55,0.85,10.5,9.72,2.8
2018,3,12,7,30,0.0,8.0,2.6,0.9,8.0,7.4,0.93
2018,3,12,7,45,0.0,9.5,2.65,0.9,9.5,8.79,2.25
2018,3,12,8,0,0.0,11.0,2.7,0.9,11.0,10.19,3.54
2018,3,12,8,15,0.0,16.5,2.75,0.95,16.5,15.29,8.14
2018,3,12,8,30,0.0,22.0,2.8,1.0,22.0,20.41,12.71
2018,3,12,8,45,0.0,24.5,2.85,1.05,24.5,22.74,14.74
2018,3,12,9,0,0.0,27.0,2.9,1.1,27.0,25.07,16.76
2018,3,12,9,15,0.0,35.0,2.9,1.15,35.0,32.52,23.3
2018,3,12,9,30,0.0,43.0,2.9,1.2,43.0,39.98,29.81
2018,3,12,9,45,0.0,46.5,2.95,1.25,46.5,43.26,32.59
2018,3,12,10,0,0.0,50.0,3.0,1.3,50.0,46.53,35.36
2018,3,12,10,15,0.0,55.5,3.0,1.35,55.5,51.68,39.76
2018,3,12,10,30,0.0,61.0,3.0,1.4,61.0,56.82,44.15
2018,3,12,10,45,0.0,65.0,3.05,1.45,65.0,60.57,47.32
2018,3,12,11,0,0.0,69.0,3.1,1.5,69.0,64.33,50.48
2018,3,12,11,15,0.5,82.5,3.1,1.55,83.0,77.36,61.69
2018,3,12,11,30,1.0,96.0,3.1,1.6,97.0,90.41,72.85
2018,3,12,11,45,0.5,79.0,3.15,1.65,79.5,74.1,58.72
2018,3,12,12,0,0.0,62.0,3.2,1.7,62.0,57.82,44.63
2018,3,12,12,15,0.0,71.5,3.2,1.75,71.5,66.71,52.28
2018,3,12,12,30,0.0,81.0,3.2,1.8,81.0,75.6,59.92
2018,3,12,12,45,0.0,81.0,3.2,1.85,81.0,75.59,59.9
2018,3,12,13,0,0.0,81.0,3.2,1.9,81.0,75.59,59.91
2018,3,12,13,15,0.0,80.5,3.15,1.95,80.5,75.11,59.52
2018,3,12,13,30,0.0,80.0,3.1,2.0,80.0,74.63,59.15
2018,3,12,13,45,0.0,78.0,3.1,2.1,78.0,72.75,57.57
2018,3,12,14,0,0.0,76.0,3.1,2.2,76.0,70.87,56.0
2018,3,12,14,15,0.0,71.5,3.05,2.25,71.5,66.64,52.43
2018,3,12,14,30,0.0,67.0,3.0,2.3,67.0,62.42,48.86
2018,3,12,14,45,0.0,60.0,2.9,2.3,60.0,55.87,43.27
2018,3,12,15,0,0.0,53.0,2.8,2.3,53.0,49.33,37.67
2018,3,12,15,15,0.0,55.0,2.65,2.35,55.0,51.18,39.4
2018,3,12,15,30,0.0,57.0,2.5,2.4,57.0,53.03,41.14
2018,3,12,15,45,0.0,63.5,2.35,2.4,63.5,59.08,46.59
2018,3,12,16,0,0.0,70.0,2.2,2.4,70.0,65.14,52.07
2018,3,12,16,15,0.0,51.0,2.0,2.4,51.0,47.4,36.56
2018,3,12,16,30,0.0,32.0,1.8,2.4,32.0,29.7,22.14
2018,3,12,16,45,0.0,21.5,1.6,2.35,21.5,19.94,13.06
2018,3,12,17,0,0.0,11.0,1.4,2.3,11.0,10.19,3.92
2018,3,12,17,15,0.0,9.0,1.3,2.0,9.0,8.33,2.15
2018,3,12,17,30,0.0,7.0,1.2,1.7,7.0,6.48,0.35
2018,3,12,17,45,3.0,10.5,1.15,1.35,10.5,9.86,3.26
2018,3,12,18,0,6.0,14.0,1.1,1.0,14.0,13.16,3.22
2018,3,12,18,15,6.0,8.0,1.1,1.0,8.0,7.63,0.0
2018,3,12,18,30,6.0,2.0,1.1,1.0,2.0,0.0,0.0
2018,3,12,18,45,3.0,1.0,1.2,0.8,1.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,1.55,0.3,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.6,0.2,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.6,0.1,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.65,-0.1,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.7,-0.2,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,1.7,-0.3,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,1.7,-0.4,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,1.7,-0.45,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,1.7,-0.6,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,1.7,-0.7,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,1.7,-0.75,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,1.7,-0.8,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,1.65,-0.85,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,1.6,-0.9,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,1.6,-1.1,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,1.55,-1.15,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,1.5,-1.2,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,1.5,-1.3,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,1.5,-1.4,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,1.5,-1.4,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,1.5,-1.4,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.55,-1.4,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.6,-1.4,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.6,-1.45,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,1.55,-1.6,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,1.5,-1.7,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,1.45,-1.8,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,1.4,-1.9,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,1.4,-2.05,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,1.4,-2.2,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.35,-2.3,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.3,-2.4,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.3,-2.45,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.3,-2.6,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.3,-2.7,0.0,0.0,0.0
2018,3,13,6,15,20.5,3.0,1.45,-2.05,2.5,0.0,0.0
2018,3,13,6,30,41.0,6.0,1.6,-1.4,5.0,0.0,0.0
2018,3,13,6,45,192.0,20.5,1.7,-0.75,34.5,106.39,0.0
2018,3,13,7,0,343.0,35.0,1.8,-0.1,64.0,236.55,175.05
2018,3,13,7,15,459.5,46.5,1.95,0.45,114.5,329.5,277.22
2018,3,13,7,30,576.0,58.0,2.1,1.0,165.0,428.75,367.12
2018,3,13,7,45,561.5,71.5,2.3,1.55,203.0,456.67,394.14
2018,3,13,8,0,547.0,85.0,2.5,2.1,241.0,481.81,416.69
2018,3,13,8,15,553.5,101.0,2.55,2.45,285.5,521.09,449.04
2018,3,13,8,30,560.0,117.0,2.6,2.8,330.0,555.29,475.93
2018,3,13,8,45,707.5,109.0,2.65,3.15,415.0,672.48,569.87
2018,3,13,9,0,855.0,101.0,2.7,3.5,500.0,785.05,653.97
2018,3,13,9,15,874.0,106.5,2.7,3.85,549.5,821.15,677.5
2018,3,13,9,30,893.0,112.0,2.7,4.2,599.0,854.63,699.4
2018,3,13,9,45,810.0,134.0,2.7,4.55,601.0,825.43,674.67
2018,3,13,10,0,727.0,156.0,2.7,4.9,603.0,786.54,643.46
2018,3,13,10,15,736.5,167.5,2.7,5.2,641.5,807.72,657.55
2018,3,13,10,30,746.0,179.0,2.7,5.5,680.0,825.81,668.81
2018,3,13,10,45,734.0,187.5,2.75,5.8,697.5,819.94,662.86
2018,3,13,11,0,722.0,196.0,2.8,6.1,715.0,811.1,654.61
2018,3,13,11,15,626.5,232.5,2.8,6.3,691.5,759.78,613.01
2018,3,13,11,30,531.0,269.0,2.8,6.5,668.0,705.55,569.41
2018,3,13,11,45,621.5,246.0,2.8,6.75,720.0,741.76,597.43
2018,3,13,12,0,712.0,223.0,2.8,7.0,772.0,771.43,619.43
2018,3,13,12,15,836.5,186.0,2.8,7.1,834.0,806.29,645.89
2018,3,13,12,30,961.0,149.0,2.8,7.2,896.0,832.2,665.12
2018,3,13,12,45,956.5,148.0,2.85,7.35,888.0,796.73,637.47
2018,3,13,13,0,952.0,147.0,2.9,7.5,880.0,758.72,608.01
2018,3,13,13,15,944.5,144.5,2.9,7.55,861.5,715.14,573.78
2018,3,13,13,30,937.0,142.0,2.9,7.6,843.0,669.66,537.42
2018,3,13,13,45,909.5,133.0,2.9,7.65,798.5,605.99,486.51
2018,3,13,14,0,882.0,124.0,2.9,7.7,754.0,542.71,434.82
2018,3,13,14,15,890.0,129.0,2.85,7.65,743.5,508.29,403.89
2018,3,13,14,30,898.0,134.0,2.8,7.6,733.0,471.32,369.76
2018,3,13,14,45,888.5,130.0,2.8,7.55,696.5,418.09,322.23
2018,3,13,15,0,879.0,126.0,2.8,7.5,660.0,364.55,273.53
2018,3,13,15,15,814.5,129.5,2.7,7.35,598.0,298.37,215.98
2018,3,13,15,30,750.0,133.0,2.6,7.2,536.0,242.78,168.3
2018,3,13,15,45,734.0,125.0,2.5,7.0,491.0,190.88,124.27
2018,3,13,16,0,718.0,117.0,2.4,6.8,446.0,140.42,86.81
2018,3,13,16,15,690.5,109.0,2.15,6.4,396.5,91.27,61.26
2018,3,13,16,30,663.0,101.0,1.9,6.0,347.0,69.47,58.16
2018,3,13,16,45,431.5,101.5,1.65,5.55,252.0,71.81,60.54
2018,3,13,17,0,200.0,102.0,1.4,5.1,157.0,77.8,66.09
2018,3,13,17,15,127.0,82.0,1.25,4.35,114.5,66.87,56.01
2018,3,13,17,30,54.0,62.0,1.1,3.6,72.0,53.38,43.29
2018,3,13,17,45,39.5,42.5,0.95,2.8,48.5,37.27,27.84
2018,3,13,18,0,25.0,23.0,0.8,2.0,25.0,20.12,8.72
2018,3,13,18,15,19.5,12.5,0.8,2.0,13.5,11.91,0.0
2018,3,13,18,30,14.0,2.0,0.8,2.0,2.0,0.0,0.0
2018,3,13,18,45,7.0,1.0,0.8,1.5,1.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.8,0.9,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.8,0.8,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.8,0.7,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.8,0.6,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.8,0.4,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.8,0.35,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.8,0.25,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.8,0.2,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.8,0.2,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.8,0.2,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.8,0.15,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.8,0.1,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.85,0.1,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.9,0.1,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.0,-0.1,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.05,-0.4,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.1,-0.7,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.1,-0.85,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.1,-1.1,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.1,-1.2,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.1,-1.35,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.05,-1.65,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.0,-1.8,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.0,-1.95,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.0,-2.25,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.0,-2.75,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.0,-2.9,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.0,-2.9,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.0,-2.9,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.0,-2.95,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2018,3,14,6,15,8.5,2.0,1.15,-2.6,2.0,0.0,0.0
2018,3,14,6,30,17.0,4.0,1.3,-2.2,4.0,0.0,0.0
2018,3,14,6,45,67.0,18.5,1.45,-1.75,23.5,48.23,0.0
2018,3,14,7,0,117.0,33.0,1.6,-1.3,43.0,117.92,88.99
2018,3,14,7,15,226.5,49.0,1.85,-0.8,86.0,209.26,177.64
2018,3,14,7,30,336.0,65.0,2.1,-0.3,129.0,299.11,259.59
2018,3,14,7,45,518.0,67.0,2.3,0.15,200.5,427.53,372.84
2018,3,14,8,0,700.0,69.0,2.5,0.6,272.0,566.15,490.39
2018,3,14,8,15,747.0,73.5,2.65,0.95,327.5,624.74,538.2
2018,3,14,8,30,794.0,78.0,2.8,1.3,383.0,679.96,581.1
2018,3,14,8,45,827.0,80.5,2.95,1.65,436.0,726.68,615.97
2018,3,14,9,0,860.0,83.0,3.1,2.0,489.0,772.06,649.12
2018,3,14,9,15,875.5,87.0,3.15,2.2,535.0,803.82,671.07
2018,3,14,9,30,891.0,91.0,3.2,2.4,581.0,832.95,690.91
2018,3,14,9,45,792.5,123.5,3.25,2.55,583.5,802.57,665.72
2018,3,14,10,0,694.0,156.0,3.3,2.7,586.0,762.43,633.62
2018,3,14,10,15,570.5,203.0,3.35,2.85,569.5,706.71,587.27
2018,3,14,10,30,447.0,250.0,3.4,3.0,553.0,651.86,540.58
2018,3,14,10,45,451.0,262.5,3.4,3.1,578.5,663.14,548.38
2018,3,14,11,0,455.0,275.0,3.4,3.2,604.0,672.26,554.08
2018,3,14,11,15,489.0,257.5,3.45,3.3,619.5,673.33,555.15
2018,3,14,11,30,523.0,240.0,3.5,3.4,635.0,672.05,554.45
2018,3,14,11,45,530.0,256.5,3.55,3.45,662.5,680.88,560.26
2018,3,14,12,0,537.0,273.0,3.6,3.5,690.0,686.97,563.88
2018,3,14,12,15,539.5,267.0,3.6,3.6,687.5,665.61,546.66
2018,3,14,12,30,542.0,261.0,3.6,3.7,685.0,642.5,528.12
2018,3,14,12,45,479.5,284.0,3.6,3.8,657.5,600.07,493.0
2018,3,14,13,0,417.0,307.0,3.6,3.9,630.0,559.22,459.1
2018,3,14,13,15,496.0,277.5,3.6,4.0,655.5,561.25,461.05
2018,3,14,13,30,575.0,248.0,3.6,4.1,681.0,556.81,456.99
2018,3,14,13,45,665.0,209.5,3.6,4.2,697.0,543.62,445.36
2018,3,14,14,0,755.0,171.0,3.6,4.3,713.0,521.5,425.45
2018,3,14,14,15,786.0,154.0,3.55,4.3,699.0,482.9,391.06
2018,3,14,14,30,817.0,137.0,3.5,4.3,685.0,444.17,355.28
2018,3,14,14,45,850.5,120.5,3.5,4.25,664.5,399.09,313.05
2018,3,14,15,0,884.0,104.0,3.5,4.2,644.0,349.7,265.84
2018,3,14,15,15,889.0,95.5,3.45,4.0,607.5,295.7,214.75
2018,3,14,15,30,894.0,87.0,3.4,3.8,571.0,240.34,162.87
2018,3,14,15,45,831.0,92.0,3.35,3.65,511.5,185.28,116.81
2018,3,14,16,0,768.0,97.0,3.3,3.5,452.0,130.94,77.3
2018,3,14,16,15,757.0,87.5,3.15,3.15,404.5,78.44,48.33
2018,3,14,16,30,746.0,78.0,3.0,2.8,357.0,51.35,42.15
2018,3,14,16,45,720.5,71.0,2.8,2.45,307.5,48.38,39.55
2018,3,14,17,0,695.0,64.0,2.6,2.1,258.0,45.22,36.67
2018,3,14,17,15,549.5,60.5,2.35,1.45,194.0,44.67,36.11
2018,3,14,17,30,404.0,57.0,2.1,0.8,130.0,44.59,35.71
2018,3,14,17,45,303.0,43.0,1.8,0.1,87.5,33.24,24.57
2018,3,14,18,0,202.0,29.0,1.5,-0.6,45.0,22.88,11.62
2018,3,14,18,15,111.0,16.5,1.5,-0.6,24.0,15.73,0.0
2018,3,14,18,30,20.0,4.0,1.5,-0.6,3.0,0.0,0.0
2018,3,14,18,45,10.0,2.0,1.4,-1.15,1.5,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.3,-2.1,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.25,-2.25,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.2,-2.4,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.2,-2.6,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.2,-2.8,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.15,-2.95,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.1,-3.1,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.05,-3.3,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.0,-3.7,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.0,-3.9,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,0.95,-3.95,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,0.9,-4.05,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,0.9,-4.1,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,0.9,-4.15,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,0.9,-4.25,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
