Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,15,0,15,0.0,0.0,0.9,-4.25,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,0.9,-4.15,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,0.9,-4.1,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,0.95,-4.1,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.0,-3.9,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.05,-3.85,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.1,-3.8,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.15,-3.8,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.2,-3.8,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.2,-3.8,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.2,-3.8,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.25,-3.75,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.3,-3.7,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.35,-3.65,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.4,-3.6,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.55,-3.45,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.7,-3.3,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.8,-3.15,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2018,3,15,6,15,15.0,2.5,2.1,-2.45,2.5,0.0,0.0
2018,3,15,6,30,30.0,5.0,2.3,-1.9,5.0,4.77,0.0
2018,3,15,6,45,152.5,20.0,2.45,-1.4,33.0,109.93,0.0
2018,3,15,7,0,275.0,35.0,2.6,-0.9,61.0,208.52,164.35
2018,3,15,7,15,395.0,46.0,2.7,-0.1,109.5,298.78,254.88
2018,3,15,7,30,515.0,57.0,2.8,0.7,158.0,397.56,344.2
2018,3,15,7,45,580.5,64.5,2.85,1.45,210.5,466.06,404.76
2018,3,15,8,0,646.0,72.0,2.9,2.2,263.0,537.33,464.94
2018,3,15,8,15,692.0,77.5,3.2,3.2,317.0,594.96,511.84
2018,3,15,8,30,738.0,83.0,3.5,4.2,371.0,653.12,556.84
2018,3,15,8,45,771.0,87.0,3.8,5.15,422.5,696.01,588.07
2018,3,15,9,0,804.0,91.0,4.1,6.1,474.0,742.02,621.33
2018,3,15,9,15,830.5,92.5,4.2,6.9,522.0,778.47,646.1
2018,3,15,9,30,857.0,94.0,4.3,7.7,570.0,812.8,668.96
2018,3,15,9,45,879.5,93.0,4.4,8.45,612.5,838.56,685.23
2018,3,15,10,0,902.0,92.0,4.5,9.2,655.0,855.58,694.96
2018,3,15,10,15,912.0,94.5,4.45,9.8,690.5,869.47,701.78
2018,3,15,10,30,922.0,97.0,4.4,10.4,726.0,880.06,706.23
2018,3,15,10,45,928.5,99.5,4.4,11.0,754.0,884.32,706.55
2018,3,15,11,0,935.0,102.0,4.4,11.6,782.0,885.1,704.52
2018,3,15,11,15,938.0,103.5,4.4,12.1,801.5,878.45,697.54
2018,3,15,11,30,941.0,105.0,4.4,12.6,821.0,868.37,688.3
2018,3,15,11,45,941.0,107.0,4.4,13.05,832.0,853.02,675.56
2018,3,15,12,0,941.0,109.0,4.4,13.5,843.0,834.4,660.62
2018,3,15,12,15,940.0,110.0,4.35,13.85,846.0,810.88,642.18
2018,3,15,12,30,939.0,111.0,4.3,14.2,849.0,784.36,621.69
2018,3,15,12,45,934.5,112.0,4.3,14.5,843.0,752.55,597.3
2018,3,15,13,0,930.0,113.0,4.3,14.8,837.0,718.23,569.75
2018,3,15,13,15,849.0,143.0,4.3,15.0,795.5,660.68,523.68
2018,3,15,13,30,768.0,173.0,4.3,15.2,754.0,603.86,477.91
2018,3,15,13,45,683.5,199.0,4.3,15.35,705.5,546.26,431.31
2018,3,15,14,0,599.0,225.0,4.3,15.5,657.0,493.61,388.24
2018,3,15,14,15,477.0,249.5,4.25,15.55,585.0,427.54,335.01
2018,3,15,14,30,355.0,274.0,4.2,15.6,513.0,374.81,292.63
2018,3,15,14,45,455.5,228.0,4.15,15.6,518.5,347.45,267.67
2018,3,15,15,0,556.0,182.0,4.1,15.6,524.0,313.88,235.72
2018,3,15,15,15,624.5,154.0,3.95,15.45,514.0,275.46,199.11
2018,3,15,15,30,693.0,126.0,3.8,15.3,504.0,229.98,156.14
2018,3,15,15,45,658.0,123.5,3.65,15.15,457.5,182.8,117.47
2018,3,15,16,0,623.0,121.0,3.5,15.0,411.0,139.16,86.18
2018,3,15,16,15,571.0,114.5,3.3,14.55,357.5,95.51,63.28
2018,3,15,16,30,519.0,108.0,3.1,14.1,304.0,74.37,60.68
2018,3,15,16,45,501.5,95.5,2.85,13.65,262.0,67.36,54.7
2018,3,15,17,0,484.0,83.0,2.6,13.2,220.0,60.69,48.86
2018,3,15,17,15,413.5,71.5,2.5,12.6,171.5,52.82,41.78
2018,3,15,17,30,343.0,60.0,2.4,12.0,123.0,45.36,34.82
2018,3,15,17,45,261.0,45.0,2.25,11.35,83.5,34.73,24.76
2018,3,15,18,0,179.0,30.0,2.1,10.7,44.0,23.63,12.09
2018,3,15,18,15,95.5,16.0,2.1,10.7,23.0,15.25,0.0
2018,3,15,18,30,12.0,2.0,2.1,10.7,2.0,0.0,0.0
2018,3,15,18,45,6.0,1.0,2.1,10.3,1.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,1.95,9.2,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,1.95,8.45,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,1.75,7.95,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.15,6.1,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.05,5.4,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,3,16,6,15,14.5,3.0,1.1,5.2,3.0,0.0,0.0
2018,3,16,6,30,29.0,6.0,1.2,5.8,6.0,18.01,0.0
2018,3,16,6,45,140.0,23.0,1.3,6.45,35.5,110.27,0.0
2018,3,16,7,0,251.0,40.0,1.4,7.1,65.0,207.12,160.85
2018,3,16,7,15,361.5,52.5,1.6,7.65,112.5,289.68,239.87
2018,3,16,7,30,472.0,65.0,1.8,8.2,160.0,382.83,321.49
2018,3,16,7,45,551.0,72.5,2.0,8.8,214.5,459.24,386.66
2018,3,16,8,0,630.0,80.0,2.2,9.4,269.0,539.02,452.06
2018,3,16,8,15,685.5,84.0,2.3,9.8,324.5,601.36,501.3
2018,3,16,8,30,741.0,88.0,2.4,10.2,380.0,664.6,549.02
2018,3,16,8,45,773.5,90.5,2.5,10.6,430.5,709.23,580.63
2018,3,16,9,0,806.0,93.0,2.6,11.0,481.0,749.28,608.29
2018,3,16,9,15,794.5,102.5,2.65,11.35,516.0,764.85,617.23
2018,3,16,9,30,783.0,112.0,2.7,11.7,551.0,776.95,623.8
2018,3,16,9,45,808.5,114.0,2.75,12.05,595.5,807.74,644.13
2018,3,16,10,0,834.0,116.0,2.8,12.4,640.0,835.99,662.3
2018,3,16,10,15,903.5,102.0,2.8,12.7,698.0,874.24,687.33
2018,3,16,10,30,973.0,88.0,2.8,13.0,756.0,916.24,714.63
2018,3,16,10,45,983.0,88.0,2.8,13.25,785.5,920.71,715.56
2018,3,16,11,0,993.0,88.0,2.8,13.5,815.0,921.55,714.47
2018,3,16,11,15,999.5,87.5,2.8,13.75,836.0,915.3,708.63
2018,3,16,11,30,1006.0,87.0,2.8,14.0,857.0,905.37,700.47
2018,3,16,11,45,1010.0,87.0,2.75,14.25,869.5,890.32,688.52
2018,3,16,12,0,1014.0,87.0,2.7,14.5,882.0,871.68,674.25
2018,3,16,12,15,1016.0,86.5,2.7,14.65,886.0,847.51,656.88
2018,3,16,12,30,1018.0,86.0,2.7,14.8,890.0,819.99,637.23
2018,3,16,12,45,996.5,94.0,2.7,14.95,877.5,781.2,609.56
2018,3,16,13,0,975.0,102.0,2.7,15.1,865.0,740.47,578.75
2018,3,16,13,15,995.5,91.0,2.65,15.2,859.0,706.74,552.52
2018,3,16,13,30,1016.0,80.0,2.6,15.3,853.0,669.03,522.65
2018,3,16,13,45,1013.0,78.0,2.6,15.35,831.0,622.86,485.82
2018,3,16,14,0,1010.0,76.0,2.6,15.4,809.0,574.59,446.44
2018,3,16,14,15,1003.0,75.5,2.55,15.35,779.5,523.95,404.09
2018,3,16,14,30,996.0,75.0,2.5,15.3,750.0,471.96,359.47
2018,3,16,14,45,923.0,90.5,2.45,15.25,691.0,408.85,306.14
2018,3,16,15,0,850.0,106.0,2.4,15.2,632.0,345.95,252.74
2018,3,16,15,15,882.0,90.5,2.25,14.9,604.0,294.7,205.53
2018,3,16,15,30,914.0,75.0,2.1,14.6,576.0,245.7,159.86
2018,3,16,15,45,910.5,70.0,2.0,14.35,533.0,190.13,112.36
2018,3,16,16,0,907.0,65.0,1.9,14.1,490.0,134.33,70.49
2018,3,16,16,15,880.0,62.5,1.65,13.3,437.0,79.48,42.28
2018,3,16,16,30,853.0,60.0,1.4,12.5,384.0,48.55,38.03
2018,3,16,16,45,813.0,56.0,1.2,11.7,328.5,40.65,31.17
2018,3,16,17,0,773.0,52.0,1.0,10.9,273.0,39.04,29.85
2018,3,16,17,15,708.5,47.0,1.05,9.85,217.5,36.5,27.58
2018,3,16,17,30,644.0,42.0,1.1,8.8,162.0,33.98,25.13
2018,3,16,17,45,528.5,35.0,1.1,7.8,112.5,29.49,20.61
2018,3,16,18,0,413.0,28.0,1.1,6.8,63.0,22.86,12.29
2018,3,16,18,15,230.0,16.5,1.1,6.8,33.5,15.73,0.0
2018,3,16,18,30,47.0,5.0,1.1,6.8,4.0,0.0,0.0
2018,3,16,18,45,23.5,2.5,1.15,6.2,2.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.15,2.9,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.05,1.8,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.0,1.35,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.0,0.95,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,0.95,0.65,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,0.9,0.1,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,0.85,0.1,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,0.8,0.1,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,0.8,0.15,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,0.8,0.2,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,0.8,0.25,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,0.75,0.4,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.65,0.5,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.6,0.45,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.6,0.4,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.65,0.3,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.65,0.25,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.6,0.3,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.6,0.35,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.6,0.4,0.0,0.0,0.0
2018,3,17,6,15,13.5,2.0,0.65,1.05,2.0,0.0,0.0
2018,3,17,6,30,27.0,4.0,0.7,1.7,4.0,15.36,0.0
2018,3,17,6,45,13.5,6.5,0.75,2.3,6.5,13.47,0.0
2018,3,17,7,0,0.0,9.0,0.8,2.9,9.0,8.33,1.32
2018,3,17,7,15,0.0,24.5,0.75,3.65,24.5,22.72,14.26
2018,3,17,7,30,0.0,40.0,0.7,4.4,40.0,37.15,27.23
2018,3,17,7,45,28.0,42.5,0.65,5.15,51.0,58.59,46.95
2018,3,17,8,0,56.0,45.0,0.6,5.9,62.0,86.7,72.3
2018,3,17,8,15,74.0,61.5,0.7,6.9,88.5,119.17,100.49
2018,3,17,8,30,92.0,78.0,0.8,7.9,115.0,152.26,128.53
2018,3,17,8,45,96.0,118.0,0.9,8.85,161.0,202.27,169.35
2018,3,17,9,0,100.0,158.0,1.0,9.8,207.0,251.74,208.49
2018,3,17,9,15,203.5,192.5,1.15,10.6,303.5,385.45,316.37
2018,3,17,9,30,307.0,227.0,1.3,11.4,400.0,509.06,411.31
2018,3,17,9,45,199.0,209.0,1.45,12.25,324.5,399.66,322.91
2018,3,17,10,0,91.0,191.0,1.6,13.1,249.0,277.37,223.76
2018,3,17,10,15,136.0,245.5,1.85,13.4,337.0,372.17,299.22
2018,3,17,10,30,181.0,300.0,2.1,13.7,425.0,465.59,370.66
2018,3,17,10,45,245.0,303.5,2.4,14.05,480.0,528.86,419.16
2018,3,17,11,0,309.0,307.0,2.7,14.4,535.0,579.83,458.13
2018,3,17,11,15,280.0,316.0,2.75,14.55,526.5,557.81,439.87
2018,3,17,11,30,251.0,325.0,2.8,14.7,518.0,535.13,421.6
2018,3,17,11,45,211.0,356.5,2.85,14.85,520.5,519.13,407.82
2018,3,17,12,0,171.0,388.0,2.9,15.0,523.0,510.26,399.35
2018,3,17,12,15,366.5,323.0,2.9,15.45,613.5,590.15,462.82
2018,3,17,12,30,562.0,258.0,2.9,15.9,704.0,659.37,515.88
2018,3,17,12,45,747.5,180.5,2.9,16.35,770.5,695.09,543.27
2018,3,17,13,0,933.0,103.0,2.9,16.8,837.0,716.74,559.57
2018,3,17,13,15,929.0,103.0,2.85,17.2,823.5,679.37,529.35
2018,3,17,13,30,925.0,103.0,2.8,17.6,810.0,639.82,497.47
2018,3,17,13,45,919.0,101.5,2.75,18.0,788.0,595.82,461.74
2018,3,17,14,0,913.0,100.0,2.7,18.4,766.0,550.2,424.06
2018,3,17,14,15,902.5,99.0,2.6,18.55,736.0,501.54,383.49
2018,3,17,14,30,892.0,98.0,2.5,18.7,706.0,452.05,341.35
2018,3,17,14,45,878.5,96.5,2.45,18.9,669.5,400.48,296.74
2018,3,17,15,0,865.0,95.0,2.4,19.1,633.0,343.64,247.3
2018,3,17,15,15,837.5,95.5,2.25,19.05,588.0,289.87,200.28
2018,3,17,15,30,810.0,96.0,2.1,19.0,543.0,238.08,155.43
2018,3,17,15,45,786.5,92.0,2.0,18.9,495.5,185.44,111.97
2018,3,17,16,0,763.0,88.0,1.9,18.8,448.0,134.92,75.02
2018,3,17,16,15,740.5,82.5,1.7,18.15,400.0,85.55,48.51
2018,3,17,16,30,718.0,77.0,1.5,17.5,352.0,49.99,38.5
2018,3,17,16,45,671.5,72.0,1.3,16.8,299.5,48.5,37.42
2018,3,17,17,0,625.0,67.0,1.1,16.1,247.0,46.97,36.21
2018,3,17,17,15,552.5,60.0,1.1,15.25,195.5,43.69,33.31
2018,3,17,17,30,480.0,53.0,1.1,14.4,144.0,40.34,30.15
2018,3,17,17,45,366.5,42.5,1.15,13.6,99.0,33.59,23.67
2018,3,17,18,0,253.0,32.0,1.2,12.8,54.0,25.2,14.14
2018,3,17,18,15,139.5,18.5,1.2,12.8,29.0,17.63,0.0
2018,3,17,18,30,26.0,5.0,1.2,12.8,4.0,0.0,0.0
2018,3,17,18,45,13.0,2.5,1.15,12.4,2.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,2.25,8.55,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,2.45,6.45,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,2.35,5.8,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,2.2,5.35,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.9,4.95,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.85,4.85,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,3,18,6,15,3.5,2.5,1.9,5.0,2.5,0.0,0.0
2018,3,18,6,30,7.0,5.0,2.0,5.2,5.0,7.79,0.0
2018,3,18,6,45,95.0,22.0,2.05,5.4,32.0,82.99,18.52
2018,3,18,7,0,183.0,39.0,2.1,5.6,59.0,171.01,136.71
2018,3,18,7,15,179.5,55.0,2.15,6.1,83.5,182.16,152.29
2018,3,18,7,30,176.0,71.0,2.2,6.6,108.0,203.89,173.17
2018,3,18,7,45,155.0,91.5,2.3,7.1,131.0,219.99,187.49
2018,3,18,8,0,134.0,112.0,2.4,7.6,154.0,222.37,189.25
2018,3,18,8,15,99.0,129.0,2.4,8.2,163.0,218.99,185.01
2018,3,18,8,30,64.0,146.0,2.4,8.8,172.0,202.0,169.02
2018,3,18,8,45,108.5,176.0,2.4,9.35,226.5,281.15,234.99
2018,3,18,9,0,153.0,206.0,2.4,9.9,281.0,350.25,290.71
2018,3,18,9,15,434.5,170.5,2.35,10.4,412.0,559.11,460.59
2018,3,18,9,30,716.0,135.0,2.3,10.9,543.0,758.92,611.14
2018,3,18,9,45,650.0,162.5,2.3,11.4,553.0,740.86,593.31
2018,3,18,10,0,584.0,190.0,2.3,11.9,563.0,717.66,572.44
2018,3,18,10,15,504.5,233.0,2.25,12.3,567.5,692.3,549.44
2018,3,18,10,30,425.0,276.0,2.2,12.7,572.0,667.2,526.68
2018,3,18,10,45,362.5,300.0,2.15,13.1,559.0,624.76,492.3
2018,3,18,11,0,300.0,324.0,2.1,13.5,546.0,591.04,464.28
2018,3,18,11,15,407.0,296.0,2.05,13.75,606.0,651.36,510.07
2018,3,18,11,30,514.0,268.0,2.0,14.0,666.0,700.14,545.91
2018,3,18,11,45,756.0,179.0,1.95,14.3,773.5,793.91,615.84
2018,3,18,12,0,998.0,90.0,1.9,14.6,881.0,869.09,665.78
2018,3,18,12,15,999.5,89.5,1.8,14.8,884.5,844.75,646.49
2018,3,18,12,30,1001.0,89.0,1.7,15.0,888.0,817.15,626.13
2018,3,18,12,45,1001.0,88.0,1.65,15.2,883.0,784.86,603.1
2018,3,18,13,0,1001.0,87.0,1.6,15.4,878.0,749.63,577.27
2018,3,18,13,15,998.0,86.0,1.55,15.45,864.0,709.71,546.99
2018,3,18,13,30,995.0,85.0,1.5,15.5,850.0,667.37,514.38
2018,3,18,13,45,990.0,84.5,1.4,15.6,828.0,622.15,478.46
2018,3,18,14,0,985.0,84.0,1.3,15.7,806.0,575.02,440.31
2018,3,18,14,15,977.5,83.0,1.25,15.65,776.5,524.62,399.31
2018,3,18,14,30,970.0,82.0,1.2,15.6,747.0,472.98,356.17
2018,3,18,14,45,959.5,80.5,1.15,15.55,710.0,418.81,309.92
2018,3,18,15,0,949.0,79.0,1.1,15.5,673.0,364.18,262.18
2018,3,18,15,15,935.0,77.0,1.05,15.3,629.5,307.98,212.74
2018,3,18,15,30,921.0,75.0,1.0,15.1,586.0,252.17,163.77
2018,3,18,15,45,901.0,73.0,1.0,14.95,537.5,196.04,116.78
2018,3,18,16,0,881.0,71.0,1.0,14.8,489.0,141.36,76.13
2018,3,18,16,15,853.5,68.0,0.9,14.25,436.5,80.6,41.25
2018,3,18,16,30,826.0,65.0,0.8,13.7,384.0,45.78,35.38
2018,3,18,16,45,785.5,61.0,0.75,13.2,329.0,44.39,34.34
2018,3,18,17,0,745.0,57.0,0.7,12.7,274.0,42.99,33.18
2018,3,18,17,15,681.0,51.5,0.75,11.7,219.0,40.22,30.74
2018,3,18,17,30,617.0,46.0,0.8,10.7,164.0,37.46,28.1
2018,3,18,17,45,506.0,38.5,0.85,9.7,115.0,29.84,20.85
2018,3,18,18,0,395.0,31.0,0.9,8.7,66.0,25.46,15.04
2018,3,18,18,15,226.5,19.0,0.9,8.7,36.0,18.11,0.0
2018,3,18,18,30,58.0,7.0,0.9,8.7,6.0,0.0,0.0
2018,3,18,18,45,29.0,3.5,0.95,7.95,3.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.95,6.2,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.95,5.75,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.05,6.1,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.05,6.7,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,0.95,6.8,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,0.85,6.8,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,0.75,6.8,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,3,19,6,15,0.0,2.5,0.75,7.0,2.5,0.0,0.0
2018,3,19,6,30,0.0,5.0,0.8,7.2,5.0,4.77,0.0
2018,3,19,6,45,0.5,16.0,0.9,7.4,16.0,15.09,1.22
2018,3,19,7,0,1.0,27.0,1.0,7.6,27.0,25.6,15.78
2018,3,19,7,15,1.0,27.0,1.05,7.85,27.0,25.61,16.53
2018,3,19,7,30,1.0,27.0,1.1,8.1,27.0,25.65,16.82
2018,3,19,7,45,1.0,37.5,1.15,8.35,37.5,35.45,25.5
2018,3,19,8,0,1.0,48.0,1.2,8.6,48.0,45.27,34.05
2018,3,19,8,15,0.5,56.0,1.3,9.0,56.0,52.41,40.11
2018,3,19,8,30,0.0,64.0,1.4,9.4,64.0,59.53,46.03
2018,3,19,8,45,2.5,96.5,1.5,9.8,97.5,92.83,74.32
2018,3,19,9,0,5.0,129.0,1.6,10.2,131.0,127.35,103.07
2018,3,19,9,15,40.0,185.5,1.6,10.6,208.0,223.24,182.85
2018,3,19,9,30,75.0,242.0,1.6,11.0,285.0,313.68,255.28
2018,3,19,9,45,106.5,270.0,1.6,11.45,336.0,368.8,297.92
2018,3,19,10,0,138.0,298.0,1.6,11.9,387.0,435.31,348.36
2018,3,19,10,15,197.0,309.5,1.55,12.3,443.5,494.26,392.79
2018,3,19,10,30,256.0,321.0,1.5,12.7,500.0,563.6,443.6
2018,3,19,10,45,155.0,305.0,1.45,13.1,414.5,445.84,351.52
2018,3,19,11,0,54.0,289.0,1.4,13.5,329.0,330.83,260.68
2018,3,19,11,15,41.5,279.0,1.35,13.95,310.5,307.48,242.1
2018,3,19,11,30,29.0,269.0,1.3,14.4,292.0,284.7,223.5
2018,3,19,11,45,85.0,292.0,1.3,14.9,359.5,349.59,274.49
2018,3,19,12,0,141.0,315.0,1.3,15.4,427.0,417.18,325.6
2018,3,19,12,15,199.0,351.0,1.25,15.75,510.0,488.43,377.85
2018,3,19,12,30,257.0,387.0,1.2,16.1,593.0,557.9,427.12
2018,3,19,12,45,353.0,348.5,1.15,16.5,630.0,576.05,440.26
2018,3,19,13,0,449.0,310.0,1.1,16.9,667.0,589.52,449.87
2018,3,19,13,15,436.0,304.0,1.05,17.1,646.0,554.33,423.03
2018,3,19,13,30,423.0,298.0,1.0,17.3,625.0,519.14,396.38
2018,3,19,13,45,298.0,327.0,0.9,17.5,554.0,453.91,346.24
2018,3,19,14,0,173.0,356.0,0.8,17.7,483.0,399.5,304.54
2018,3,19,14,15,168.0,342.5,0.85,17.65,462.0,373.45,285.51
2018,3,19,14,30,163.0,329.0,0.9,17.6,441.0,347.75,266.22
2018,3,19,14,45,121.5,303.5,0.9,17.6,384.5,299.95,230.25
2018,3,19,15,0,80.0,278.0,0.9,17.6,328.0,262.19,202.09
2018,3,19,15,15,69.5,252.5,0.9,17.5,294.0,232.09,179.21
2018,3,19,15,30,59.0,227.0,0.9,17.4,260.0,203.46,157.34
2018,3,19,15,45,35.5,190.0,0.9,17.3,209.5,166.0,128.96
2018,3,19,16,0,12.0,153.0,0.9,17.2,159.0,136.98,107.2
2018,3,19,16,15,22.5,131.5,0.85,16.7,141.0,112.98,88.11
2018,3,19,16,30,33.0,110.0,0.8,16.2,123.0,94.45,77.48
2018,3,19,16,45,19.5,86.5,0.7,15.7,94.0,76.01,61.74
2018,3,19,17,0,6.0,63.0,0.6,15.2,65.0,58.4,46.44
2018,3,19,17,15,3.0,44.0,0.65,14.65,45.0,40.88,30.93
2018,3,19,17,30,0.0,25.0,0.7,14.1,25.0,23.18,15.04
2018,3,19,17,45,0.0,19.5,0.7,13.5,19.5,18.08,10.24
2018,3,19,18,0,0.0,14.0,0.7,12.9,14.0,12.97,4.91
2018,3,19,18,15,0.0,7.5,0.7,12.9,7.5,7.15,0.0
2018,3,19,18,30,0.0,1.0,0.7,12.9,1.0,0.0,0.0
2018,3,19,18,45,0.0,0.5,0.8,12.8,0.5,0.0,0.0
2018,3,19,19,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,20,6,15,5.0,2.5,1.3,10.4,2.5,0.0,0.0
2018,3,20,6,30,10.0,5.0,1.6,10.3,5.0,9.16,0.0
2018,3,20,6,45,5.0,9.0,1.9,10.2,9.0,10.86,0.49
2018,3,20,7,0,0.0,13.0,2.2,10.1,13.0,12.04,4.39
2018,3,20,7,15,121.0,27.0,2.3,9.95,54.0,117.58,96.63
2018,3,20,7,30,242.0,41.0,2.4,9.8,95.0,214.23,182.0
2018,3,20,7,45,121.0,35.0,2.55,9.65,62.0,132.92,112.18
2018,3,20,8,0,0.0,29.0,2.7,9.5,29.0,26.9,17.84
2018,3,20,8,15,0.0,37.0,2.7,9.55,37.0,34.35,24.31
2018,3,20,8,30,0.0,45.0,2.7,9.6,45.0,41.81,30.68
2018,3,20,8,45,0.0,57.0,2.7,9.7,57.0,53.0,40.19
2018,3,20,9,0,0.0,69.0,2.7,9.8,69.0,64.22,49.62
2018,3,20,9,15,0.5,95.0,2.65,10.0,95.5,89.19,70.62
2018,3,20,9,30,1.0,121.0,2.6,10.2,122.0,114.96,92.0
2018,3,20,9,45,1.5,136.5,2.55,10.4,137.5,130.38,104.5
2018,3,20,10,0,2.0,152.0,2.5,10.6,153.0,145.74,116.86
2018,3,20,10,15,1.0,140.5,2.45,10.85,141.0,133.32,106.18
2018,3,20,10,30,0.0,129.0,2.4,11.1,129.0,121.17,95.84
2018,3,20,10,45,0.0,120.0,2.3,11.3,120.0,112.45,88.43
2018,3,20,11,0,0.0,111.0,2.2,11.5,111.0,103.85,81.15
2018,3,20,11,15,3.0,142.0,2.2,11.7,144.5,135.75,107.31
2018,3,20,11,30,6.0,173.0,2.2,11.9,178.0,167.5,132.98
2018,3,20,11,45,4.0,151.0,2.15,12.1,154.5,144.71,114.16
2018,3,20,12,0,2.0,129.0,2.1,12.3,131.0,122.21,95.67
2018,3,20,12,15,1.0,126.5,2.1,12.3,127.5,118.97,93.0
2018,3,20,12,30,0.0,124.0,2.1,12.3,124.0,115.8,90.37
2018,3,20,12,45,0.0,127.5,2.1,12.3,127.5,118.97,92.99
2018,3,20,13,0,0.0,131.0,2.1,12.3,131.0,122.12,95.59
2018,3,20,13,15,1.0,141.5,2.15,12.05,142.5,132.33,104.1
2018,3,20,13,30,2.0,152.0,2.2,11.8,154.0,142.36,112.47
2018,3,20,13,45,2.5,149.0,2.25,11.6,151.0,139.6,110.4
2018,3,20,14,0,3.0,146.0,2.3,11.4,148.0,136.8,108.33
2018,3,20,14,15,3.5,153.0,2.4,11.0,155.5,142.96,113.71
2018,3,20,14,30,4.0,160.0,2.5,10.6,163.0,148.91,118.95
2018,3,20,14,45,4.0,144.0,2.55,10.25,147.0,134.11,107.08
2018,3,20,15,0,4.0,128.0,2.6,9.9,131.0,119.38,95.21
2018,3,20,15,15,4.0,128.5,2.7,9.55,131.0,119.26,95.48
2018,3,20,15,30,4.0,129.0,2.8,9.2,131.0,119.0,95.63
2018,3,20,15,45,2.0,82.0,2.85,8.8,83.0,76.68,60.23
2018,3,20,16,0,0.0,35.0,2.9,8.4,35.0,32.52,22.6
2018,3,20,16,15,0.0,31.0,2.95,8.0,31.0,28.78,19.5
2018,3,20,16,30,0.0,27.0,3.0,7.6,27.0,25.06,17.34
2018,3,20,16,45,60.0,29.5,3.05,7.2,47.5,23.41,15.92
2018,3,20,17,0,120.0,32.0,3.1,6.8,68.0,22.01,14.67
2018,3,20,17,15,253.5,50.5,3.1,6.4,107.0,36.31,27.81
2018,3,20,17,30,387.0,69.0,3.1,6.0,146.0,52.01,41.91
2018,3,20,17,45,286.5,54.0,3.1,5.55,101.5,41.59,31.82
2018,3,20,18,0,186.0,39.0,3.1,5.1,57.0,30.72,20.25
2018,3,20,18,15,101.0,22.0,3.1,5.1,31.0,17.65,0.0
2018,3,20,18,30,16.0,5.0,3.1,5.1,5.0,4.77,0.0
2018,3,20,18,45,8.0,2.5,3.15,4.4,2.5,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.2,3.7,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.2,3.4,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.2,3.1,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.15,2.85,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.1,2.6,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,3.05,2.35,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,3.0,2.1,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.9,1.85,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.8,1.6,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.6,1.55,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.25,1.4,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.1,1.3,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.0,1.2,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.9,1.1,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.85,1.05,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.75,0.85,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.7,0.7,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.7,0.55,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.7,0.4,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.6,0.3,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.45,0.05,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.35,-0.15,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.3,-0.4,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.25,-0.45,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.15,-0.55,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.05,-0.6,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.0,-0.65,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,0.95,-0.7,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,0.85,-0.75,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,3,21,6,15,2.0,3.0,0.85,-0.6,3.0,0.0,0.0
2018,3,21,6,30,4.0,6.0,0.9,-0.4,6.0,7.49,0.0
2018,3,21,6,45,2.0,15.0,0.9,-0.2,15.0,14.89,4.32
2018,3,21,7,0,0.0,24.0,0.9,0.0,24.0,22.27,13.72
2018,3,21,7,15,0.0,36.5,0.9,0.2,36.5,33.9,24.56
2018,3,21,7,30,0.0,49.0,0.9,0.4,49.0,45.55,35.26
2018,3,21,7,45,0.0,55.0,0.9,0.6,55.0,51.13,40.38
2018,3,21,8,0,0.0,61.0,0.9,0.8,61.0,56.73,45.33
2018,3,21,8,15,22.0,109.5,0.95,1.0,118.5,129.4,109.91
2018,3,21,8,30,44.0,158.0,1.0,1.2,176.0,201.35,171.77
2018,3,21,8,45,80.0,190.5,1.05,1.4,229.0,265.29,225.71
2018,3,21,9,0,116.0,223.0,1.1,1.6,282.0,342.13,288.72
2018,3,21,9,15,149.5,244.0,1.15,1.8,327.0,391.77,328.28
2018,3,21,9,30,183.0,265.0,1.2,2.0,372.0,441.73,367.54
2018,3,21,9,45,188.0,282.5,1.25,2.2,399.0,463.66,383.42
2018,3,21,10,0,193.0,300.0,1.3,2.4,426.0,484.77,398.77
2018,3,21,10,15,167.5,317.0,1.35,2.6,430.5,478.36,391.8
2018,3,21,10,30,142.0,334.0,1.4,2.8,435.0,470.85,384.28
2018,3,21,10,45,95.5,330.0,1.5,3.0,399.0,412.19,336.72
2018,3,21,11,0,49.0,326.0,1.6,3.2,363.0,364.87,297.76
2018,3,21,11,15,97.0,356.0,1.65,3.4,431.5,432.16,352.02
2018,3,21,11,30,145.0,386.0,1.7,3.6,500.0,504.73,408.38
2018,3,21,11,45,174.5,389.5,1.8,3.8,528.5,524.74,423.69
2018,3,21,12,0,204.0,393.0,1.9,4.0,557.0,542.96,437.92
2018,3,21,12,15,184.5,392.5,1.95,4.2,541.5,517.96,417.75
2018,3,21,12,30,165.0,392.0,2.0,4.4,526.0,493.34,398.14
2018,3,21,12,45,227.5,384.5,2.05,4.55,568.0,520.72,420.46
2018,3,21,13,0,290.0,377.0,2.1,4.7,610.0,544.47,439.17
2018,3,21,13,15,270.5,372.5,2.15,4.8,587.0,511.91,413.28
2018,3,21,13,30,251.0,368.0,2.2,4.9,564.0,480.21,388.24
2018,3,21,13,45,185.5,358.0,2.25,5.05,500.5,421.52,341.43
2018,3,21,14,0,120.0,348.0,2.3,5.2,437.0,366.85,297.69
2018,3,21,14,15,73.5,304.5,2.35,5.25,358.5,303.23,246.9
2018,3,21,14,30,27.0,261.0,2.4,5.3,280.0,241.54,197.29
2018,3,21,14,45,15.0,210.0,2.45,5.35,220.5,195.84,160.18
2018,3,21,15,0,3.0,159.0,2.5,5.4,161.0,146.33,119.44
2018,3,21,15,15,22.5,169.0,2.5,5.35,182.0,155.0,126.5
2018,3,21,15,30,42.0,179.0,2.5,5.3,203.0,164.13,133.59
2018,3,21,15,45,24.0,157.0,2.5,5.25,170.5,139.78,113.98
2018,3,21,16,0,6.0,135.0,2.5,5.2,138.0,122.14,100.18
2018,3,21,16,15,22.0,132.0,2.45,4.95,141.0,113.72,92.98
2018,3,21,16,30,38.0,129.0,2.4,4.7,144.0,108.1,93.48
2018,3,21,16,45,79.5,103.5,2.35,4.5,129.0,83.95,71.79
2018,3,21,17,0,121.0,78.0,2.3,4.3,114.0,65.26,54.81
2018,3,21,17,15,155.0,72.5,2.3,3.95,109.5,56.85,47.05
2018,3,21,17,30,189.0,67.0,2.3,3.6,105.0,53.02,43.25
2018,3,21,17,45,124.0,50.0,2.35,3.3,72.0,40.24,30.96
2018,3,21,18,0,59.0,33.0,2.4,3.0,39.0,28.29,18.63
2018,3,21,18,15,32.5,18.5,2.4,3.0,21.5,16.09,0.0
2018,3,21,18,30,6.0,4.0,2.4,3.0,4.0,3.81,0.0
2018,3,21,18,45,3.0,2.0,2.45,2.6,2.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,2.5,2.2,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,2.5,2.05,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,2.5,1.9,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,2.5,1.7,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,2.5,1.5,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,2.45,1.35,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,2.4,1.2,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,2.35,1.05,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,2.3,0.9,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,2.2,0.8,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,2.1,0.7,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,2.05,0.55,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,2.0,0.4,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,1.95,0.3,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,1.9,0.2,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,1.8,0.15,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,1.7,0.1,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,1.7,-0.1,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,1.65,-0.15,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,1.6,-0.2,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,1.55,-0.25,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,1.5,-0.35,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,1.4,-0.7,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,1.35,-0.95,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,1.3,-1.3,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,1.3,-1.45,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,1.3,-1.6,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,1.3,-2.15,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,1.3,-2.3,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,1.3,-2.3,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,1.3,-2.3,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,1.3,-2.25,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,1.3,-2.2,0.0,0.0,0.0
2018,3,22,6,15,70.5,8.0,1.5,-1.55,10.0,0.0,0.0
2018,3,22,6,30,141.0,16.0,1.7,-0.9,20.0,78.44,0.0
2018,3,22,6,45,303.0,28.0,1.9,-0.25,60.0,208.86,144.28
2018,3,22,7,0,465.0,40.0,2.1,0.4,100.0,326.06,273.65
2018,3,22,7,15,555.5,47.0,2.2,0.95,152.0,405.69,348.14
2018,3,22,7,30,646.0,54.0,2.3,1.5,204.0,491.0,423.64
2018,3,22,7,45,683.5,61.0,2.4,2.0,255.5,546.8,471.59
2018,3,22,8,0,721.0,68.0,2.5,2.5,307.0,599.37,514.71
2018,3,22,8,15,489.0,110.0,2.55,2.95,284.0,502.53,431.92
2018,3,22,8,30,257.0,152.0,2.6,3.4,261.0,377.24,323.69
2018,3,22,8,45,189.5,185.0,2.6,3.85,270.5,355.32,302.92
2018,3,22,9,0,122.0,218.0,2.6,4.3,280.0,340.99,287.56
2018,3,22,9,15,158.0,241.5,2.6,4.7,329.5,396.01,332.15
2018,3,22,9,30,194.0,265.0,2.6,5.1,379.0,451.28,375.67
2018,3,22,9,45,196.0,284.5,2.6,5.5,406.5,473.13,391.06
2018,3,22,10,0,198.0,304.0,2.6,5.9,434.0,493.98,405.69
2018,3,22,10,15,347.0,281.0,2.6,6.25,523.0,604.86,494.27
2018,3,22,10,30,496.0,258.0,2.6,6.6,612.0,715.57,579.07
2018,3,22,10,45,667.5,204.0,2.6,6.95,699.5,804.63,646.59
2018,3,22,11,0,839.0,150.0,2.6,7.3,787.0,882.71,701.28
2018,3,22,11,15,911.0,124.0,2.6,7.6,831.5,899.63,711.1
2018,3,22,11,30,983.0,98.0,2.6,7.9,876.0,918.26,722.78
2018,3,22,11,45,985.0,99.5,2.6,8.2,888.0,902.98,710.52
2018,3,22,12,0,987.0,101.0,2.6,8.5,900.0,884.24,696.27
2018,3,22,12,15,987.0,101.5,2.65,8.7,903.0,859.59,678.58
2018,3,22,12,30,987.0,102.0,2.7,8.9,906.0,831.78,658.66
2018,3,22,12,45,985.0,102.0,2.7,9.15,900.0,799.02,634.68
2018,3,22,13,0,983.0,102.0,2.7,9.4,894.0,763.48,608.04
2018,3,22,13,15,978.0,102.0,2.75,9.45,879.0,723.41,577.11
2018,3,22,13,30,973.0,102.0,2.8,9.5,864.0,681.11,543.82
2018,3,22,13,45,964.5,101.0,2.8,9.6,839.5,633.92,505.71
2018,3,22,14,0,956.0,100.0,2.8,9.7,815.0,585.23,465.51
2018,3,22,14,15,947.5,99.0,2.85,9.65,785.0,535.25,423.6
2018,3,22,14,30,939.0,98.0,2.9,9.6,755.0,484.2,379.57
2018,3,22,14,45,927.0,96.5,2.9,9.55,717.5,430.58,332.19
2018,3,22,15,0,915.0,95.0,2.9,9.5,680.0,376.7,283.49
2018,3,22,15,15,900.0,92.5,2.9,9.3,636.5,321.18,232.94
2018,3,22,15,30,885.0,90.0,2.9,9.1,593.0,260.17,177.97
2018,3,22,15,45,856.0,88.5,2.85,8.95,542.0,204.29,129.35
2018,3,22,16,0,827.0,87.0,2.8,8.8,491.0,151.08,87.5
2018,3,22,16,15,798.5,82.0,2.6,8.4,438.0,97.98,54.8
2018,3,22,16,30,770.0,77.0,2.4,8.0,385.0,54.61,44.17
2018,3,22,16,45,738.0,71.0,2.2,7.6,332.5,52.01,42.03
2018,3,22,17,0,706.0,65.0,2.0,7.2,280.0,49.29,39.67
2018,3,22,17,15,617.0,60.5,1.8,6.4,222.0,43.42,34.35
2018,3,22,17,30,528.0,56.0,1.6,5.6,164.0,42.2,33.1
2018,3,22,17,45,411.0,46.0,1.4,4.75,115.0,36.0,27.03
2018,3,22,18,0,294.0,36.0,1.2,3.9,66.0,29.58,19.91
2018,3,22,18,15,182.5,22.5,1.2,3.9,37.5,17.99,0.0
2018,3,22,18,30,71.0,9.0,1.2,3.9,9.0,8.58,0.0
2018,3,22,18,45,35.5,4.5,1.2,3.3,4.5,0.0,0.0
2018,3,22,19,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,1.15,2.45,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,1.1,1.55,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,1.05,1.1,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.0,0.3,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,0.95,-0.1,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,0.9,-1.1,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,0.85,-1.3,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,0.8,-1.65,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,0.8,-1.8,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,0.8,-1.95,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,0.8,-2.25,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,0.8,-2.55,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,0.8,-2.7,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,0.8,-2.8,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,0.8,-2.9,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,0.8,-3.1,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,0.8,-3.2,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,0.8,-3.3,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,0.85,-3.35,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,0.9,-3.4,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,0.9,-3.45,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,0.9,-3.6,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,0.9,-3.7,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,0.9,-3.55,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,0.9,-3.4,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,0.9,-3.3,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,0.9,-3.2,0.0,0.0,0.0
2018,3,23,6,15,66.0,8.5,1.05,-2.3,10.5,0.0,0.0
2018,3,23,6,30,132.0,17.0,1.2,-1.4,21.0,75.91,0.0
2018,3,23,6,45,283.5,30.0,1.3,-0.55,61.5,204.58,149.39
2018,3,23,7,0,435.0,43.0,1.4,0.3,102.0,315.04,264.69
2018,3,23,7,15,525.5,52.0,1.55,1.2,154.5,396.53,339.15
2018,3,23,7,30,616.0,61.0,1.7,2.1,207.0,483.76,414.86
2018,3,23,7,45,674.5,67.0,1.8,3.0,263.0,551.36,471.05
2018,3,23,8,0,733.0,73.0,1.9,3.9,319.0,621.08,526.33
2018,3,23,8,15,772.0,77.0,1.9,4.5,374.0,671.84,563.13
2018,3,23,8,30,811.0,81.0,1.9,5.1,429.0,726.83,601.95
2018,3,23,8,45,839.0,84.5,1.95,5.7,482.0,771.96,632.58
2018,3,23,9,0,867.0,88.0,2.0,6.3,535.0,815.47,661.42
2018,3,23,9,15,888.0,90.0,1.95,6.75,583.5,849.52,682.24
2018,3,23,9,30,909.0,92.0,1.9,7.2,632.0,874.51,696.3
2018,3,23,9,45,926.0,93.0,1.8,7.65,675.0,898.89,709.28
2018,3,23,10,0,943.0,94.0,1.7,8.1,718.0,920.3,719.97
2018,3,23,10,15,953.5,95.5,1.7,8.5,754.0,933.47,726.35
2018,3,23,10,30,964.0,97.0,1.7,8.9,790.0,943.21,730.57
2018,3,23,10,45,972.5,97.5,1.7,9.3,818.5,946.6,730.61
2018,3,23,11,0,981.0,98.0,1.7,9.7,847.0,946.38,728.42
2018,3,23,11,15,983.5,98.5,1.75,10.0,865.0,937.44,721.41
2018,3,23,11,30,986.0,99.0,1.8,10.3,883.0,924.94,712.2
2018,3,23,11,45,987.5,99.5,1.9,10.6,894.0,908.12,700.74
2018,3,23,12,0,989.0,100.0,2.0,10.9,905.0,887.88,686.95
2018,3,23,12,15,964.0,111.5,2.05,11.1,898.5,854.64,663.82
2018,3,23,12,30,939.0,123.0,2.1,11.3,892.0,819.09,639.06
2018,3,23,12,45,926.5,127.5,2.15,11.45,882.0,784.08,614.66
2018,3,23,13,0,914.0,132.0,2.2,11.6,872.0,746.99,586.95
2018,3,23,13,15,934.0,122.0,2.2,11.7,867.5,716.04,563.27
2018,3,23,13,30,954.0,112.0,2.2,11.8,863.0,681.31,536.13
2018,3,23,13,45,888.5,133.5,2.25,11.85,818.0,620.83,488.82
2018,3,23,14,0,823.0,155.0,2.3,11.9,773.0,564.61,443.98
2018,3,23,14,15,790.0,158.5,2.35,11.85,733.5,508.29,398.6
2018,3,23,14,30,757.0,162.0,2.4,11.8,694.0,456.26,355.42
2018,3,23,14,45,819.0,134.0,2.4,11.75,683.0,419.69,321.98
2018,3,23,15,0,881.0,106.0,2.4,11.7,672.0,372.01,277.92
2018,3,23,15,15,656.0,140.5,2.4,11.55,546.5,286.17,210.23
2018,3,23,15,30,431.0,175.0,2.4,11.4,421.0,227.49,167.19
2018,3,23,15,45,509.5,149.5,2.4,11.25,417.0,194.24,135.03
2018,3,23,16,0,588.0,124.0,2.4,11.1,413.0,150.9,96.62
2018,3,23,16,15,660.0,104.0,2.2,10.6,396.0,104.11,62.96
2018,3,23,16,30,732.0,84.0,2.0,10.1,379.0,54.17,43.39
2018,3,23,16,45,690.5,78.0,1.75,9.65,325.0,52.17,41.83
2018,3,23,17,0,649.0,72.0,1.5,9.2,271.0,50.06,40.05
2018,3,23,17,15,603.0,63.5,1.4,8.15,220.5,45.74,36.24
2018,3,23,17,30,557.0,55.0,1.3,7.1,170.0,41.18,32.0
2018,3,23,17,45,483.0,44.5,1.15,6.0,123.5,34.52,25.6
2018,3,23,18,0,409.0,34.0,1.0,4.9,77.0,27.51,18.22
2018,3,23,18,15,247.0,22.0,1.0,4.9,43.5,18.51,0.0
2018,3,23,18,30,85.0,10.0,1.0,4.9,10.0,9.53,0.0
2018,3,23,18,45,42.5,5.0,1.0,4.2,5.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.0,2.45,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,0.95,2.3,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,0.9,1.75,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,0.9,1.25,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,0.9,0.7,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,0.85,0.1,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,0.8,-0.2,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,0.85,-0.4,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,0.9,-0.6,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,0.9,-0.85,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,0.9,-1.1,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,0.9,-1.3,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,0.95,-1.45,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.0,-1.6,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.0,-1.7,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.0,-1.8,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.0,-1.85,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.0,-1.95,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.0,-2.05,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,0.95,-2.05,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,0.9,-1.95,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,0.9,-1.9,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,0.9,-1.75,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,0.9,-1.6,0.0,0.0,0.0
2018,3,24,5,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2018,3,24,6,0,0.0,0.0,0.9,-1.4,0.0,0.0,0.0
2018,3,24,6,15,7.0,5.0,1.0,-0.95,5.5,0.0,0.0
2018,3,24,6,30,14.0,10.0,1.1,-0.5,11.0,15.92,0.0
2018,3,24,6,45,9.0,25.5,1.2,-0.05,26.5,32.84,20.47
2018,3,24,7,0,4.0,41.0,1.3,0.4,42.0,43.14,32.16
2018,3,24,7,15,16.0,54.0,1.25,1.0,58.0,67.04,54.2
2018,3,24,7,30,28.0,67.0,1.2,1.6,74.0,87.92,73.34
2018,3,24,7,45,54.0,88.0,1.2,2.2,105.0,128.96,110.09
2018,3,24,8,0,80.0,109.0,1.2,2.8,136.0,181.64,155.98
2018,3,24,8,15,115.0,137.5,1.2,3.55,183.5,241.55,206.8
2018,3,24,8,30,150.0,166.0,1.2,4.3,231.0,302.49,256.87
2018,3,24,8,45,176.0,196.5,1.2,5.05,281.5,359.53,301.96
2018,3,24,9,0,202.0,227.0,1.2,5.8,332.0,416.51,345.67
2018,3,24,9,15,202.5,245.0,1.05,6.3,358.0,437.41,359.2
2018,3,24,9,30,203.0,263.0,0.9,6.8,384.0,457.43,371.92
2018,3,24,9,45,153.0,277.0,0.8,7.3,372.0,428.97,346.17
2018,3,24,10,0,103.0,291.0,0.7,7.8,360.0,386.98,310.66
2018,3,24,10,15,141.5,317.5,0.6,8.1,417.0,457.62,364.03
2018,3,24,10,30,180.0,344.0,0.5,8.4,474.0,515.43,405.16
2018,3,24,10,45,137.5,330.0,0.45,8.7,431.5,459.13,360.41
2018,3,24,11,0,95.0,316.0,0.4,9.0,389.0,394.03,310.05
2018,3,24,11,15,52.0,262.5,0.4,8.9,302.5,300.12,237.78
2018,3,24,11,30,9.0,209.0,0.4,8.8,216.0,204.41,162.04
2018,3,24,11,45,5.0,160.5,0.4,8.75,164.5,154.56,122.51
2018,3,24,12,0,1.0,112.0,0.4,8.7,113.0,105.49,82.61
2018,3,24,12,15,1.0,118.5,0.4,8.3,119.5,111.51,87.86
2018,3,24,12,30,1.0,125.0,0.4,7.9,126.0,117.49,92.88
2018,3,24,12,45,0.5,119.5,0.35,7.45,120.0,111.9,88.37
2018,3,24,13,0,0.0,114.0,0.3,7.0,114.0,106.36,83.97
2018,3,24,13,15,0.0,91.0,0.3,6.65,91.0,84.98,66.37
2018,3,24,13,30,0.0,68.0,0.3,6.3,68.0,63.45,48.51
2018,3,24,13,45,0.0,71.5,0.3,5.9,71.5,66.71,51.46
2018,3,24,14,0,0.0,75.0,0.3,5.5,75.0,69.97,54.36
2018,3,24,14,15,0.0,68.0,0.35,5.25,68.0,63.41,48.91
2018,3,24,14,30,0.0,61.0,0.4,5.0,61.0,56.85,43.47
2018,3,24,14,45,0.0,70.5,0.4,4.7,70.5,65.7,51.21
2018,3,24,15,0,0.0,80.0,0.4,4.4,80.0,74.56,58.96
2018,3,24,15,15,0.0,60.0,0.5,4.2,60.0,55.86,43.04
2018,3,24,15,30,0.0,40.0,0.6,4.0,40.0,37.2,27.0
2018,3,24,15,45,0.0,47.0,0.65,3.85,47.0,43.71,32.83
2018,3,24,16,0,0.0,54.0,0.7,3.7,54.0,50.22,38.67
2018,3,24,16,15,0.0,52.0,0.8,3.55,52.0,48.34,37.16
2018,3,24,16,30,0.0,50.0,0.9,3.4,50.0,46.47,37.53
2018,3,24,16,45,1.0,34.5,0.95,3.25,35.0,32.03,24.26
2018,3,24,17,0,2.0,19.0,1.0,3.1,20.0,17.62,10.87
2018,3,24,17,15,1.0,13.0,1.05,2.8,13.5,12.04,5.65
2018,3,24,17,30,0.0,7.0,1.1,2.5,7.0,6.48,0.39
2018,3,24,17,45,0.0,6.0,1.2,2.2,6.0,5.55,0.0
2018,3,24,18,0,0.0,5.0,1.3,1.9,5.0,4.62,0.0
2018,3,24,18,15,0.0,3.0,1.3,1.9,3.0,2.77,0.0
2018,3,24,18,30,0.0,1.0,1.3,1.9,1.0,0.95,0.0
2018,3,24,18,45,0.0,0.5,1.3,1.5,0.5,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.25,0.8,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.25,0.6,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.3,0.25,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.35,0.15,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.45,0.05,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.55,-0.05,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.6,-0.1,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.55,-0.15,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.45,-0.25,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.35,-0.3,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.3,-0.35,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.3,-0.4,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.3,-0.45,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.25,-0.6,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.2,-0.7,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.25,-0.8,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.3,-0.95,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.3,-1.3,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.3,-1.4,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.25,-1.55,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.2,-1.7,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.15,-1.85,0.0,0.0,0.0
