Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,8,30,340.0,185.0,2.8,17.3,350.0,493.43,399.46
2018,4,4,8,45,248.0,219.0,2.9,17.2,346.0,462.71,371.85
2018,4,4,9,0,156.0,253.0,3.0,17.1,342.0,412.8,330.03
2018,4,4,9,15,216.0,270.0,3.15,16.85,404.0,482.87,385.31
2018,4,4,9,30,276.0,287.0,3.3,16.6,466.0,567.04,449.54
2018,4,4,9,45,270.5,306.5,3.45,16.4,490.5,582.66,460.04
2018,4,4,10,0,265.0,326.0,3.6,16.2,515.0,596.71,469.78
2018,4,4,10,15,182.0,320.5,3.6,16.15,453.0,500.44,394.77
2018,4,4,10,30,99.0,315.0,3.6,16.1,391.0,416.07,327.88
2018,4,4,10,45,122.5,336.0,3.65,16.05,433.5,455.22,358.3
2018,4,4,11,0,146.0,357.0,3.7,16.0,476.0,493.09,386.99
2018,4,4,11,15,228.0,376.0,3.7,15.9,566.0,578.83,452.81
2018,4,4,11,30,310.0,395.0,3.7,15.8,656.0,668.54,519.72
2018,4,4,11,45,276.5,404.5,3.65,15.7,639.5,638.09,495.55
2018,4,4,12,0,243.0,414.0,3.6,15.6,623.0,607.62,472.04
2018,4,4,12,15,204.5,415.5,3.65,15.5,591.5,562.14,437.65
2018,4,4,12,30,166.0,417.0,3.7,15.4,560.0,522.97,407.72
2018,4,4,12,45,222.5,412.5,3.7,15.3,603.0,550.66,429.86
2018,4,4,13,0,279.0,408.0,3.7,15.2,646.0,574.36,448.35
2018,4,4,13,15,371.5,371.0,3.65,15.2,682.0,587.88,459.67
2018,4,4,13,30,464.0,334.0,3.6,15.2,718.0,593.19,464.31
2018,4,4,13,45,360.5,354.5,3.6,15.15,648.0,526.39,412.11
2018,4,4,14,0,257.0,375.0,3.6,15.1,578.0,465.46,364.53
2018,4,4,14,15,230.5,364.0,3.6,15.15,541.0,430.2,337.0
2018,4,4,14,30,204.0,353.0,3.6,15.2,504.0,393.41,308.09
2018,4,4,14,45,257.0,324.5,3.6,15.2,505.5,372.05,290.51
2018,4,4,15,0,310.0,296.0,3.6,15.2,507.0,350.75,271.81
2018,4,4,15,15,336.0,270.0,3.55,15.05,485.5,317.96,243.74
2018,4,4,15,30,362.0,244.0,3.5,14.9,464.0,282.66,213.02
2018,4,4,15,45,490.0,191.0,3.45,14.7,463.5,237.68,170.21
2018,4,4,16,0,618.0,138.0,3.4,14.5,463.0,184.1,120.3
2018,4,4,16,15,661.5,116.5,3.3,14.05,433.0,134.35,81.31
2018,4,4,16,30,705.0,95.0,3.2,13.6,403.0,80.31,49.37
2018,4,4,16,45,692.5,88.0,3.05,13.2,358.0,57.76,46.1
2018,4,4,17,0,680.0,81.0,2.9,12.8,313.0,55.31,44.11
2018,4,4,17,15,640.0,72.5,2.7,12.05,261.0,51.34,40.72
2018,4,4,17,30,600.0,64.0,2.5,11.3,209.0,47.11,36.93
2018,4,4,17,45,507.5,55.0,2.35,10.6,156.5,42.12,32.22
2018,4,4,18,0,415.0,46.0,2.2,9.9,104.0,36.97,27.04
2018,4,4,18,15,271.0,32.5,2.2,9.9,64.0,27.02,15.9
2018,4,4,18,30,127.0,19.0,2.2,9.9,24.0,18.11,0.0
2018,4,4,18,45,63.5,9.5,2.2,9.0,12.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.25,7.2,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.25,6.6,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,2.15,5.45,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,2.0,4.95,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.85,4.45,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.55,3.6,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.25,2.75,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.15,2.4,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,0.95,1.6,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,0.9,1.2,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,0.9,0.85,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,0.9,0.7,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,0.85,0.55,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,0.8,0.4,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,0.8,0.2,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,0.8,-0.2,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,0.75,-0.55,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,0.7,-0.7,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,0.7,-0.5,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,0.7,-0.3,0.0,0.0,0.0
2018,4,5,5,45,17.0,3.0,0.7,-0.05,3.0,0.0,0.0
2018,4,5,6,0,34.0,6.0,0.7,0.2,6.0,5.72,0.0
2018,4,5,6,15,162.0,21.5,0.9,0.9,35.5,116.63,0.0
2018,4,5,6,30,290.0,37.0,1.1,1.6,65.0,218.17,170.47
2018,4,5,6,45,399.0,48.5,1.3,2.3,113.0,306.09,257.42
2018,4,5,7,0,508.0,60.0,1.5,3.0,161.0,402.13,342.84
2018,4,5,7,15,574.5,68.0,1.5,3.5,215.0,474.92,405.46
2018,4,5,7,30,641.0,76.0,1.5,4.0,269.0,551.12,467.87
2018,4,5,7,45,682.0,83.0,1.5,4.5,323.5,610.99,514.43
2018,4,5,8,0,723.0,90.0,1.5,5.0,378.0,671.59,558.52
2018,4,5,8,15,723.5,98.5,1.4,5.55,420.0,702.86,577.85
2018,4,5,8,30,724.0,107.0,1.3,6.1,462.0,731.71,594.95
2018,4,5,8,45,746.0,115.0,1.2,6.65,513.5,775.27,622.2
2018,4,5,9,0,768.0,123.0,1.1,7.2,565.0,817.11,647.13
2018,4,5,9,15,815.0,121.0,1.1,7.7,623.0,862.75,675.63
2018,4,5,9,30,862.0,119.0,1.1,8.2,681.0,911.68,705.78
2018,4,5,9,45,874.5,122.0,1.05,8.75,721.5,933.33,715.85
2018,4,5,10,0,887.0,125.0,1.0,9.3,762.0,951.9,724.15
2018,4,5,10,15,896.5,127.5,1.0,9.8,796.0,963.97,729.26
2018,4,5,10,30,906.0,130.0,1.0,10.3,830.0,965.49,727.6
2018,4,5,10,45,913.0,131.5,1.0,10.75,857.0,967.72,726.87
2018,4,5,11,0,920.0,133.0,1.0,11.2,884.0,966.53,724.03
2018,4,5,11,15,924.5,134.0,1.05,11.6,902.5,959.19,718.45
2018,4,5,11,30,929.0,135.0,1.1,12.0,921.0,948.47,710.83
2018,4,5,11,45,931.0,136.0,1.1,12.45,931.5,932.25,698.73
2018,4,5,12,0,933.0,137.0,1.1,12.9,942.0,912.82,684.69
2018,4,5,12,15,934.0,137.0,1.15,13.2,944.0,888.51,668.71
2018,4,5,12,30,935.0,137.0,1.2,13.5,946.0,861.24,650.75
2018,4,5,12,45,933.0,135.0,1.25,13.8,937.5,827.06,628.03
2018,4,5,13,0,931.0,133.0,1.3,14.1,929.0,790.41,603.48
2018,4,5,13,15,818.5,183.5,1.3,14.3,874.5,724.41,554.37
2018,4,5,13,30,706.0,234.0,1.3,14.5,820.0,660.8,506.58
2018,4,5,13,45,784.0,192.0,1.35,14.7,827.0,636.79,489.62
2018,4,5,14,0,862.0,150.0,1.4,14.9,834.0,607.81,467.48
2018,4,5,14,15,879.0,137.5,1.4,14.95,812.5,563.35,432.3
2018,4,5,14,30,896.0,125.0,1.4,15.0,791.0,515.94,393.76
2018,4,5,14,45,883.5,122.0,1.4,15.05,752.0,461.67,348.87
2018,4,5,15,0,871.0,119.0,1.4,15.1,713.0,407.46,302.81
2018,4,5,15,15,853.5,116.5,1.4,15.05,668.5,352.44,255.28
2018,4,5,15,30,836.0,114.0,1.4,15.0,624.0,298.47,208.04
2018,4,5,15,45,813.0,111.0,1.35,14.95,575.0,244.32,161.26
2018,4,5,16,0,790.0,108.0,1.3,14.9,526.0,192.32,118.55
2018,4,5,16,15,755.5,104.5,1.2,14.55,472.0,134.95,77.25
2018,4,5,16,30,721.0,101.0,1.1,14.2,418.0,87.19,53.58
2018,4,5,16,45,675.0,95.5,1.0,13.85,362.5,63.32,50.88
2018,4,5,17,0,629.0,90.0,0.9,13.5,307.0,62.27,50.19
2018,4,5,17,15,565.0,83.0,0.95,12.55,252.5,59.89,48.3
2018,4,5,17,30,501.0,76.0,1.0,11.6,198.0,57.49,46.21
2018,4,5,17,45,407.0,64.5,1.0,10.65,147.5,48.67,38.12
2018,4,5,18,0,313.0,53.0,1.0,9.7,97.0,40.98,30.68
2018,4,5,18,15,199.0,36.0,1.0,9.7,59.5,28.38,17.39
2018,4,5,18,30,85.0,19.0,1.0,9.7,22.0,18.11,0.0
2018,4,5,18,45,42.5,9.5,1.1,8.8,11.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.9,4.75,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,0.9,4.45,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,0.9,4.15,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,0.9,3.85,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,0.9,3.55,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,0.9,3.35,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,0.9,3.25,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,0.95,3.2,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.0,3.25,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,4,6,5,45,11.5,3.0,1.3,3.65,3.0,0.0,0.0
2018,4,6,6,0,23.0,6.0,1.4,3.9,6.0,15.39,0.0
2018,4,6,6,15,106.0,22.5,1.55,4.55,32.0,93.74,0.0
2018,4,6,6,30,189.0,39.0,1.7,5.2,58.0,174.44,136.49
2018,4,6,6,45,292.5,54.0,1.8,5.85,104.0,255.58,213.57
2018,4,6,7,0,396.0,69.0,1.9,6.5,150.0,346.32,293.72
2018,4,6,7,15,466.0,80.5,2.05,7.45,202.5,419.17,356.11
2018,4,6,7,30,536.0,92.0,2.2,8.4,255.0,500.12,422.38
2018,4,6,7,45,580.5,100.5,2.3,9.3,308.0,561.05,469.97
2018,4,6,8,0,625.0,109.0,2.4,10.2,361.0,622.99,516.62
2018,4,6,8,15,656.0,116.5,2.55,11.05,412.5,673.89,553.04
2018,4,6,8,30,687.0,124.0,2.7,11.9,464.0,724.25,587.88
2018,4,6,8,45,706.5,131.0,2.85,12.75,511.5,763.58,613.78
2018,4,6,9,0,726.0,138.0,3.0,13.6,559.0,801.16,638.08
2018,4,6,9,15,726.5,148.0,3.05,14.25,597.0,823.6,650.99
2018,4,6,9,30,727.0,158.0,3.1,14.9,635.0,843.16,661.91
2018,4,6,9,45,622.5,205.5,3.2,15.55,631.0,805.8,631.8
2018,4,6,10,0,518.0,253.0,3.3,16.2,627.0,759.4,593.54
2018,4,6,10,15,444.0,294.5,3.3,16.6,625.0,734.05,571.2
2018,4,6,10,30,370.0,336.0,3.3,17.0,623.0,695.67,539.62
2018,4,6,10,45,424.0,329.0,3.35,17.35,668.5,740.52,572.02
2018,4,6,11,0,478.0,322.0,3.4,17.7,714.0,773.69,595.37
2018,4,6,11,15,522.5,310.0,3.4,18.0,747.0,790.69,606.97
2018,4,6,11,30,567.0,298.0,3.4,18.3,780.0,804.77,616.53
2018,4,6,11,45,656.5,257.5,3.45,18.55,821.5,827.68,633.98
2018,4,6,12,0,746.0,217.0,3.5,18.8,863.0,844.22,646.71
2018,4,6,12,15,677.5,253.0,3.45,18.85,840.5,799.88,612.62
2018,4,6,12,30,609.0,289.0,3.4,18.9,818.0,755.39,578.73
2018,4,6,12,45,652.5,265.5,3.4,19.0,828.5,742.44,570.01
2018,4,6,13,0,696.0,242.0,3.4,19.1,839.0,725.18,557.72
2018,4,6,13,15,576.5,290.5,3.4,19.05,779.5,657.35,505.92
2018,4,6,13,30,457.0,339.0,3.4,19.0,720.0,595.05,458.03
2018,4,6,13,45,405.0,348.5,3.35,18.9,679.5,549.52,423.34
2018,4,6,14,0,353.0,358.0,3.3,18.8,639.0,505.73,389.67
2018,4,6,14,15,318.0,351.5,3.3,18.75,597.5,461.13,355.47
2018,4,6,14,30,283.0,345.0,3.3,18.7,556.0,419.33,323.13
2018,4,6,14,45,340.0,308.5,3.25,18.65,550.0,394.88,303.11
2018,4,6,15,0,397.0,272.0,3.2,18.6,544.0,365.06,277.69
2018,4,6,15,15,251.5,267.5,3.15,18.4,436.0,291.9,222.29
2018,4,6,15,30,106.0,263.0,3.1,18.2,328.0,247.57,191.07
2018,4,6,15,45,292.0,218.5,3.0,18.0,378.0,228.13,168.38
2018,4,6,16,0,478.0,174.0,2.9,17.8,428.0,195.35,133.76
2018,4,6,16,15,502.0,155.5,2.7,17.45,399.0,154.14,101.99
2018,4,6,16,30,526.0,137.0,2.5,17.1,370.0,110.59,75.56
2018,4,6,16,45,493.5,124.0,2.3,16.75,320.5,84.68,68.94
2018,4,6,17,0,461.0,111.0,2.1,16.4,271.0,77.74,63.16
2018,4,6,17,15,373.5,99.0,1.85,15.85,214.5,70.98,57.42
2018,4,6,17,30,286.0,87.0,1.6,15.3,158.0,63.9,51.17
2018,4,6,17,45,206.0,69.5,1.4,14.7,114.0,54.85,42.93
2018,4,6,18,0,126.0,52.0,1.2,14.1,70.0,41.69,30.77
2018,4,6,18,15,69.5,32.5,1.2,14.1,42.0,27.78,16.83
2018,4,6,18,30,13.0,13.0,1.2,14.1,14.0,12.39,0.0
2018,4,6,18,45,6.5,6.5,1.2,13.7,7.0,6.2,0.0
2018,4,6,19,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,4,7,5,45,0.5,1.5,0.55,10.0,1.5,0.0,0.0
2018,4,7,6,0,1.0,3.0,0.5,10.0,3.0,3.28,0.0
2018,4,7,6,15,0.5,6.0,0.6,10.1,6.0,5.79,0.0
2018,4,7,6,30,0.0,9.0,0.7,10.2,9.0,8.33,1.16
2018,4,7,6,45,0.0,13.5,0.8,10.25,13.5,12.5,5.06
2018,4,7,7,0,0.0,18.0,0.9,10.3,18.0,16.68,8.84
2018,4,7,7,15,0.0,18.0,1.05,10.3,18.0,16.68,8.92
2018,4,7,7,30,0.0,18.0,1.2,10.3,18.0,16.68,8.94
2018,4,7,7,45,0.0,29.0,1.35,10.25,29.0,26.91,17.82
2018,4,7,8,0,0.0,40.0,1.5,10.2,40.0,37.15,26.63
2018,4,7,8,15,0.0,39.0,1.65,10.1,39.0,36.23,25.73
2018,4,7,8,30,0.0,38.0,1.8,10.0,38.0,35.31,24.85
2018,4,7,8,45,0.0,38.5,1.9,9.95,38.5,35.79,25.16
2018,4,7,9,0,0.0,39.0,2.0,9.9,39.0,36.27,25.48
2018,4,7,9,15,0.0,42.0,2.05,9.8,42.0,39.08,27.8
2018,4,7,9,30,0.0,45.0,2.1,9.7,45.0,41.89,30.11
2018,4,7,9,45,0.0,50.0,2.2,9.65,50.0,46.57,34.0
2018,4,7,10,0,0.0,55.0,2.3,9.6,55.0,51.26,37.88
2018,4,7,10,15,0.0,63.5,2.3,9.5,63.5,59.22,44.51
2018,4,7,10,30,0.0,72.0,2.3,9.4,72.0,67.18,51.13
2018,4,7,10,45,0.0,82.5,2.35,9.35,82.5,77.03,59.29
2018,4,7,11,0,0.0,93.0,2.4,9.3,93.0,86.92,67.46
2018,4,7,11,15,0.0,86.0,2.4,9.2,86.0,80.35,61.93
2018,4,7,11,30,0.0,79.0,2.4,9.1,79.0,73.81,56.46
2018,4,7,11,45,0.0,79.0,2.45,9.0,79.0,73.82,56.47
2018,4,7,12,0,0.0,79.0,2.5,8.9,79.0,73.83,56.48
2018,4,7,12,15,0.0,83.0,2.55,8.8,83.0,77.58,59.62
2018,4,7,12,30,0.0,87.0,2.6,8.7,87.0,81.31,62.75
2018,4,7,12,45,0.0,94.5,2.6,8.6,94.5,88.29,68.6
2018,4,7,13,0,0.0,102.0,2.6,8.5,102.0,95.25,74.43
2018,4,7,13,15,0.0,110.0,2.6,8.35,110.0,102.63,80.65
2018,4,7,13,30,0.0,118.0,2.6,8.2,118.0,109.96,86.85
2018,4,7,13,45,0.0,104.5,2.65,8.05,104.5,97.45,76.56
2018,4,7,14,0,0.0,91.0,2.7,7.9,91.0,84.97,66.27
2018,4,7,14,15,0.0,83.5,2.65,7.75,83.5,77.94,60.51
2018,4,7,14,30,0.0,76.0,2.6,7.6,76.0,70.9,54.72
2018,4,7,14,45,0.0,71.0,2.6,7.45,71.0,66.2,50.89
2018,4,7,15,0,0.0,66.0,2.6,7.3,66.0,61.51,47.05
2018,4,7,15,15,0.0,72.5,2.6,7.1,72.5,67.56,52.38
2018,4,7,15,30,0.0,79.0,2.6,6.9,79.0,73.61,57.74
2018,4,7,15,45,0.0,71.0,2.6,6.7,71.0,66.11,51.53
2018,4,7,16,0,0.0,63.0,2.6,6.5,63.0,58.63,45.3
2018,4,7,16,15,0.0,50.0,2.65,6.25,50.0,46.49,34.97
2018,4,7,16,30,0.0,37.0,2.7,6.0,37.0,34.37,24.55
2018,4,7,16,45,0.0,36.0,2.75,5.75,36.0,33.43,25.19
2018,4,7,17,0,0.0,35.0,2.8,5.5,35.0,32.49,24.42
2018,4,7,17,15,0.0,25.5,2.75,5.2,25.5,23.65,16.3
2018,4,7,17,30,0.0,16.0,2.7,4.9,16.0,14.82,8.11
2018,4,7,17,45,0.0,13.5,2.7,4.65,13.5,12.5,5.88
2018,4,7,18,0,0.0,11.0,2.7,4.4,11.0,10.18,3.59
2018,4,7,18,15,0.0,7.5,2.7,4.4,7.5,6.94,0.23
2018,4,7,18,30,0.0,4.0,2.7,4.4,4.0,3.7,0.0
2018,4,7,18,45,0.0,2.0,2.7,3.95,2.0,1.91,0.0
2018,4,7,19,0,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.7,3.35,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.7,3.2,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.7,2.8,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.7,2.65,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.65,2.3,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.6,2.1,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.5,1.9,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,2.45,1.8,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,2.4,1.7,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,2.35,1.6,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,2.3,1.5,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,2.2,1.45,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.1,1.4,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.05,1.35,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.0,1.3,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.95,1.25,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.9,1.2,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.9,1.15,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.9,1.1,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.85,1.05,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.75,0.9,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.7,0.8,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.7,0.7,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.7,0.6,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.7,0.45,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.7,0.3,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.65,0.15,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.55,-0.25,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.25,-1.35,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.15,-1.9,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.1,-2.2,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.15,-2.1,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2018,4,8,5,45,26.0,5.0,1.3,-1.85,5.5,0.0,0.0
2018,4,8,6,0,52.0,10.0,1.4,-1.7,11.0,31.76,0.0
2018,4,8,6,15,178.0,26.5,1.6,-1.15,43.5,136.84,37.17
2018,4,8,6,30,304.0,43.0,1.8,-0.6,76.0,240.05,197.05
2018,4,8,6,45,401.0,55.5,1.95,0.0,125.0,319.14,273.38
2018,4,8,7,0,498.0,68.0,2.1,0.6,174.0,410.6,355.46
2018,4,8,7,15,563.0,77.5,2.2,1.25,229.0,484.72,419.72
2018,4,8,7,30,628.0,87.0,2.3,1.9,284.0,562.06,483.87
2018,4,8,7,45,670.5,94.5,2.45,2.55,340.0,623.65,532.95
2018,4,8,8,0,713.0,102.0,2.6,3.2,396.0,685.97,580.04
2018,4,8,8,15,746.0,108.0,2.45,3.7,451.0,739.36,617.14
2018,4,8,8,30,779.0,114.0,2.3,4.2,506.0,792.12,652.46
2018,4,8,8,45,803.0,118.5,2.2,4.7,557.5,834.52,679.35
2018,4,8,9,0,827.0,123.0,2.1,5.2,609.0,870.38,700.87
2018,4,8,9,15,847.5,125.5,1.95,5.7,656.5,903.91,719.73
2018,4,8,9,30,868.0,128.0,1.8,6.2,704.0,934.91,736.27
2018,4,8,9,45,882.0,128.5,1.7,6.65,743.5,955.07,745.69
2018,4,8,10,0,896.0,129.0,1.6,7.1,783.0,972.16,753.01
2018,4,8,10,15,904.5,132.0,1.5,7.5,817.0,983.74,756.67
2018,4,8,10,30,913.0,135.0,1.4,7.9,851.0,991.9,758.09
2018,4,8,10,45,919.5,137.0,1.3,8.35,877.5,986.5,750.41
2018,4,8,11,0,926.0,139.0,1.2,8.8,904.0,985.12,745.72
2018,4,8,11,15,930.0,140.0,1.2,9.1,922.5,977.04,738.89
2018,4,8,11,30,934.0,141.0,1.2,9.4,941.0,965.58,730.07
2018,4,8,11,45,933.0,142.5,1.2,9.75,949.0,946.96,716.53
2018,4,8,12,0,932.0,144.0,1.2,10.1,957.0,925.22,701.12
2018,4,8,12,15,886.5,166.5,1.25,10.35,941.0,888.48,676.69
2018,4,8,12,30,841.0,189.0,1.3,10.6,925.0,845.76,648.16
2018,4,8,12,45,871.0,173.0,1.3,10.8,930.5,824.08,633.42
2018,4,8,13,0,901.0,157.0,1.3,11.0,936.0,798.26,615.1
2018,4,8,13,15,862.0,172.0,1.3,11.1,907.0,749.2,578.91
2018,4,8,13,30,823.0,187.0,1.3,11.2,878.0,700.53,542.66
2018,4,8,13,45,688.0,236.5,1.3,11.3,803.5,622.91,483.79
2018,4,8,14,0,553.0,286.0,1.3,11.4,729.0,555.78,432.13
2018,4,8,14,15,546.0,273.5,1.25,11.35,697.5,511.58,398.03
2018,4,8,14,30,539.0,261.0,1.2,11.3,666.0,467.41,362.97
2018,4,8,14,45,531.0,248.0,1.2,11.3,631.0,422.58,326.76
2018,4,8,15,0,523.0,235.0,1.2,11.3,596.0,378.12,289.99
2018,4,8,15,15,460.5,238.0,1.15,11.15,541.5,329.7,250.65
2018,4,8,15,30,398.0,241.0,1.1,11.0,487.0,293.55,221.4
2018,4,8,15,45,420.5,215.5,1.05,10.9,457.5,247.02,181.49
2018,4,8,16,0,443.0,190.0,1.0,10.8,428.0,204.52,145.32
2018,4,8,16,15,342.0,186.5,0.9,10.45,359.5,171.52,124.63
2018,4,8,16,30,241.0,183.0,0.8,10.1,291.0,141.7,108.87
2018,4,8,16,45,160.5,158.5,0.7,9.8,226.5,121.36,103.01
2018,4,8,17,0,80.0,134.0,0.6,9.5,162.0,109.98,93.39
2018,4,8,17,15,40.0,92.5,0.6,9.05,106.5,79.66,66.66
2018,4,8,17,30,0.0,51.0,0.6,8.6,51.0,47.41,37.66
2018,4,8,17,45,2.0,38.5,0.6,8.15,39.0,35.76,26.95
2018,4,8,18,0,4.0,26.0,0.6,7.7,27.0,24.13,16.07
2018,4,8,18,15,2.0,17.0,0.6,7.7,17.5,15.76,7.72
2018,4,8,18,30,0.0,8.0,0.6,7.7,8.0,7.41,0.0
2018,4,8,18,45,0.0,4.0,0.6,7.3,4.0,3.81,0.0
2018,4,8,19,0,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,0.55,6.75,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,0.5,6.45,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,0.5,6.3,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,0.5,6.05,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,0.5,5.8,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,0.5,5.2,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,0.5,4.95,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,0.5,4.7,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,0.5,4.45,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,0.5,4.2,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,0.5,4.1,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,0.55,3.85,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,0.6,3.7,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,0.6,3.6,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,0.6,3.3,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,0.65,3.2,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,0.7,2.9,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,0.7,2.75,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,0.75,2.45,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,0.8,2.1,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,0.8,1.95,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,0.8,1.8,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,0.8,1.8,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,0.8,1.8,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,0.75,1.8,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,0.7,1.8,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,0.7,1.9,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,0.7,2.15,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,0.6,2.55,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,0.5,2.8,0.0,0.0,0.0
2018,4,9,5,45,0.0,0.5,0.4,3.05,0.5,0.0,0.0
2018,4,9,6,0,0.0,1.0,0.3,3.3,1.0,0.95,0.0
2018,4,9,6,15,0.0,3.5,0.35,3.7,3.5,3.24,0.0
2018,4,9,6,30,0.0,6.0,0.4,4.1,6.0,5.55,0.0
2018,4,9,6,45,0.0,9.0,0.4,4.55,9.0,8.33,1.67
2018,4,9,7,0,0.0,12.0,0.4,5.0,12.0,11.11,4.23
2018,4,9,7,15,32.5,54.0,0.55,5.65,64.5,74.69,61.22
2018,4,9,7,30,65.0,96.0,0.7,6.3,117.0,146.16,123.5
2018,4,9,7,45,188.5,125.5,0.85,6.95,201.0,294.2,249.64
2018,4,9,8,0,312.0,155.0,1.0,7.6,285.0,427.78,357.87
2018,4,9,8,15,253.5,180.5,1.1,8.15,295.0,418.57,346.69
2018,4,9,8,30,195.0,206.0,1.2,8.7,305.0,391.36,322.51
2018,4,9,8,45,152.5,234.5,1.35,9.25,316.5,390.08,319.06
2018,4,9,9,0,110.0,263.0,1.5,9.8,328.0,372.67,302.8
2018,4,9,9,15,167.5,284.0,1.5,10.2,391.5,458.34,369.56
2018,4,9,9,30,225.0,305.0,1.5,10.6,455.0,531.77,424.55
2018,4,9,9,45,455.0,251.5,1.5,11.0,577.5,705.04,556.1
2018,4,9,10,0,685.0,198.0,1.5,11.4,700.0,861.81,667.62
2018,4,9,10,15,771.0,172.0,1.5,11.75,760.5,911.6,697.79
2018,4,9,10,30,857.0,146.0,1.5,12.1,821.0,954.78,724.31
2018,4,9,10,45,586.0,239.0,1.45,12.4,707.0,802.36,615.71
2018,4,9,11,0,315.0,332.0,1.4,12.7,593.0,631.01,487.48
2018,4,9,11,15,429.0,313.0,1.35,12.95,677.0,714.04,549.45
2018,4,9,11,30,543.0,294.0,1.3,13.2,761.0,783.83,598.04
2018,4,9,11,45,687.5,234.5,1.25,13.45,832.5,836.82,635.41
2018,4,9,12,0,832.0,175.0,1.2,13.7,904.0,878.24,662.02
2018,4,9,12,15,662.5,250.5,1.15,13.9,831.5,789.89,598.02
2018,4,9,12,30,493.0,326.0,1.1,14.1,759.0,702.66,533.29
2018,4,9,12,45,397.0,363.0,1.1,14.3,710.0,642.25,488.89
2018,4,9,13,0,301.0,400.0,1.1,14.5,661.0,586.0,446.67
2018,4,9,13,15,342.0,376.0,1.05,14.55,668.0,576.07,440.23
2018,4,9,13,30,383.0,352.0,1.0,14.6,675.0,562.9,430.7
2018,4,9,13,45,283.5,368.0,1.0,14.7,603.5,495.25,379.79
2018,4,9,14,0,184.0,384.0,1.0,14.8,532.0,438.79,337.18
2018,4,9,14,15,166.0,358.0,0.95,14.75,488.0,395.11,304.72
2018,4,9,14,30,148.0,332.0,0.9,14.7,444.0,353.44,273.3
2018,4,9,14,45,141.0,300.5,0.9,14.6,403.0,314.14,243.5
2018,4,9,15,0,134.0,269.0,0.9,14.5,362.0,275.99,214.08
2018,4,9,15,15,109.5,259.0,0.9,14.35,332.0,249.91,194.06
2018,4,9,15,30,85.0,249.0,0.9,14.2,302.0,232.97,181.37
2018,4,9,15,45,72.0,223.0,0.85,14.05,265.5,202.89,158.03
2018,4,9,16,0,59.0,197.0,0.8,13.9,229.0,174.56,136.24
2018,4,9,16,15,84.5,172.5,0.75,13.7,213.5,152.82,118.34
2018,4,9,16,30,110.0,148.0,0.7,13.5,198.0,121.73,94.04
2018,4,9,16,45,337.5,127.5,0.65,13.25,253.0,86.12,70.97
2018,4,9,17,0,565.0,107.0,0.6,13.0,308.0,75.57,62.01
2018,4,9,17,15,355.0,93.5,0.55,12.5,212.5,66.48,54.16
2018,4,9,17,30,145.0,80.0,0.5,12.0,117.0,62.23,50.42
2018,4,9,17,45,72.5,57.5,0.45,11.5,76.0,48.76,38.18
2018,4,9,18,0,0.0,35.0,0.4,11.0,35.0,32.52,23.28
2018,4,9,18,15,1.5,23.0,0.4,11.0,23.0,21.35,12.39
2018,4,9,18,30,3.0,11.0,0.4,11.0,11.0,10.2,0.0
2018,4,9,18,45,1.5,5.5,0.45,10.4,5.5,5.24,0.0
2018,4,9,19,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,0.45,9.6,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.35,8.8,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.3,8.6,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.3,8.4,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.3,8.2,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.25,8.1,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.2,7.85,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.2,7.7,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.2,7.65,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.2,7.6,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.2,7.55,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.2,7.5,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.25,7.4,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.3,7.3,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.3,7.2,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.3,7.1,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.4,6.9,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.6,6.55,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,0.75,6.3,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.45,4.7,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.35,4.3,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,4,10,5,45,2.0,2.5,1.55,4.15,2.5,0.0,0.0
2018,4,10,6,0,4.0,5.0,1.6,4.2,5.0,6.5,0.0
2018,4,10,6,15,2.0,15.5,1.7,4.6,15.5,15.34,3.08
2018,4,10,6,30,0.0,26.0,1.8,5.0,26.0,24.14,14.83
2018,4,10,6,45,36.5,53.0,1.9,5.4,61.0,79.56,64.1
2018,4,10,7,0,73.0,80.0,2.0,5.8,96.0,144.89,122.06
2018,4,10,7,15,101.0,100.5,2.05,6.45,129.5,188.3,160.19
2018,4,10,7,30,129.0,121.0,2.1,7.1,163.0,233.33,198.78
2018,4,10,7,45,168.0,144.5,2.2,7.7,209.0,291.77,247.81
2018,4,10,8,0,207.0,168.0,2.3,8.3,255.0,351.99,296.96
2018,4,10,8,15,257.5,186.5,2.25,8.85,309.0,429.66,358.71
2018,4,10,8,30,308.0,205.0,2.2,9.4,363.0,496.61,410.19
2018,4,10,8,45,368.0,213.0,2.2,9.95,419.5,560.5,458.56
2018,4,10,9,0,428.0,221.0,2.2,10.5,476.0,639.7,516.84
2018,4,10,9,15,512.0,212.0,2.15,10.9,539.5,708.5,566.89
2018,4,10,9,30,596.0,203.0,2.1,11.3,603.0,782.75,619.4
2018,4,10,9,45,726.5,169.0,2.0,11.75,685.0,868.32,677.07
2018,4,10,10,0,857.0,135.0,1.9,12.2,767.0,947.96,727.56
2018,4,10,10,15,801.5,166.0,1.85,12.55,777.0,930.07,711.61
2018,4,10,10,30,746.0,197.0,1.8,12.9,787.0,913.73,698.08
2018,4,10,10,45,817.5,172.0,1.75,13.3,837.5,941.5,714.51
2018,4,10,11,0,889.0,147.0,1.7,13.7,888.0,971.33,731.63
2018,4,10,11,15,907.0,142.0,1.65,13.95,911.5,962.87,723.61
2018,4,10,11,30,925.0,137.0,1.6,14.2,935.0,958.13,718.68
2018,4,10,11,45,926.5,138.0,1.6,14.5,945.0,941.32,706.41
2018,4,10,12,0,928.0,139.0,1.6,14.8,955.0,921.35,692.28
2018,4,10,12,15,927.5,139.5,1.55,15.0,956.0,896.21,674.42
2018,4,10,12,30,927.0,140.0,1.5,15.2,957.0,868.22,654.77
2018,4,10,12,45,924.0,140.5,1.5,15.45,949.5,835.61,632.52
2018,4,10,13,0,921.0,141.0,1.5,15.7,942.0,800.58,608.59
2018,4,10,13,15,916.5,140.5,1.45,15.8,926.5,761.37,580.18
2018,4,10,13,30,912.0,140.0,1.4,15.9,911.0,720.2,549.57
2018,4,10,13,45,905.0,139.5,1.35,16.0,887.5,675.71,516.01
2018,4,10,14,0,898.0,139.0,1.3,16.1,864.0,627.9,479.39
2018,4,10,14,15,887.5,137.5,1.2,16.1,832.0,577.45,439.79
2018,4,10,14,30,877.0,136.0,1.1,16.1,800.0,526.44,398.8
2018,4,10,14,45,862.5,133.5,1.05,16.1,760.5,472.57,354.97
2018,4,10,15,0,848.0,131.0,1.0,16.1,721.0,419.01,310.25
2018,4,10,15,15,831.5,128.0,0.9,16.05,677.0,364.96,264.07
2018,4,10,15,30,815.0,125.0,0.8,16.0,633.0,311.94,218.14
2018,4,10,15,45,792.5,121.5,0.7,15.9,584.5,252.73,167.94
2018,4,10,16,0,770.0,118.0,0.6,15.8,536.0,200.87,125.22
2018,4,10,16,15,740.0,113.0,0.55,15.55,483.0,149.44,87.49
2018,4,10,16,30,710.0,108.0,0.5,15.3,430.0,101.37,60.66
2018,4,10,16,45,669.0,102.0,0.45,15.1,375.5,67.4,54.1
2018,4,10,17,0,628.0,96.0,0.4,14.9,321.0,66.2,53.33
2018,4,10,17,15,570.0,88.0,0.5,14.1,266.5,63.19,50.92
2018,4,10,17,30,512.0,80.0,0.6,13.3,212.0,60.06,48.23
2018,4,10,17,45,427.5,69.0,0.7,12.55,161.5,51.78,40.71
2018,4,10,18,0,343.0,58.0,0.8,11.8,111.0,44.62,33.87
2018,4,10,18,15,228.5,41.0,0.8,11.8,70.5,32.17,21.55
2018,4,10,18,30,114.0,24.0,0.8,11.8,30.0,19.17,0.0
2018,4,10,18,45,57.0,12.0,0.9,10.4,15.0,11.44,0.0
2018,4,10,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,0.75,6.45,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,0.7,5.75,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,0.7,5.45,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,0.75,5.2,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,0.8,4.95,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,0.8,4.65,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,0.85,4.35,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,0.9,4.05,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,0.9,3.75,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,0.85,3.55,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,0.85,3.6,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,4,11,5,45,0.5,3.5,0.95,3.85,3.5,0.0,0.0
2018,4,11,6,0,1.0,7.0,1.0,4.0,7.0,7.11,0.0
2018,4,11,6,15,0.5,22.5,1.0,4.4,22.5,22.67,9.01
2018,4,11,6,30,0.0,38.0,1.0,4.8,38.0,38.73,27.37
2018,4,11,6,45,9.5,59.5,0.95,5.25,61.5,67.39,53.22
2018,4,11,7,0,19.0,81.0,0.9,5.7,85.0,102.97,84.8
2018,4,11,7,15,13.0,93.0,0.9,6.35,96.0,102.44,84.29
2018,4,11,7,30,7.0,105.0,0.9,7.0,107.0,109.18,89.72
2018,4,11,7,45,4.0,107.5,0.85,7.6,108.5,107.45,87.74
2018,4,11,8,0,1.0,110.0,0.8,8.2,110.0,106.34,86.22
2018,4,11,8,15,180.5,150.0,0.75,8.75,243.0,324.17,270.93
2018,4,11,8,30,360.0,190.0,0.7,9.3,376.0,522.19,424.97
2018,4,11,8,45,329.0,214.0,0.65,9.8,396.5,529.5,424.72
2018,4,11,9,0,298.0,238.0,0.6,10.3,417.0,533.79,424.31
2018,4,11,9,15,385.5,244.0,0.65,10.65,493.0,619.82,487.92
2018,4,11,9,30,473.0,250.0,0.7,11.0,569.0,720.7,558.72
2018,4,11,9,45,529.5,246.0,0.75,11.35,622.5,769.37,591.21
2018,4,11,10,0,586.0,242.0,0.8,11.7,676.0,816.96,623.15
2018,4,11,10,15,691.0,214.5,0.9,12.0,748.0,887.21,671.69
2018,4,11,10,30,796.0,187.0,1.0,12.3,820.0,951.03,713.03
2018,4,11,10,45,806.5,188.0,1.1,12.6,846.5,954.81,714.69
2018,4,11,11,0,817.0,189.0,1.2,12.9,873.0,950.59,712.04
2018,4,11,11,15,826.5,188.0,1.25,13.15,892.0,945.53,708.31
2018,4,11,11,30,836.0,187.0,1.3,13.4,911.0,937.22,702.54
2018,4,11,11,45,844.0,184.5,1.35,13.7,922.0,922.93,692.8
2018,4,11,12,0,852.0,182.0,1.4,14.0,933.0,905.5,681.09
2018,4,11,12,15,627.0,272.5,1.4,14.25,825.5,784.13,594.93
2018,4,11,12,30,402.0,363.0,1.4,14.5,718.0,666.58,507.94
2018,4,11,12,45,326.5,383.0,1.4,14.75,670.0,607.28,464.49
2018,4,11,13,0,251.0,403.0,1.4,15.0,622.0,553.55,423.99
2018,4,11,13,15,310.0,380.0,1.35,15.2,646.0,558.9,428.66
2018,4,11,13,30,369.0,357.0,1.3,15.4,670.0,559.72,429.14
2018,4,11,13,45,532.0,287.0,1.25,15.6,725.0,576.56,442.29
2018,4,11,14,0,695.0,217.0,1.2,15.8,780.0,579.97,444.16
2018,4,11,14,15,761.0,182.0,1.15,15.85,778.0,548.67,419.15
2018,4,11,14,30,827.0,147.0,1.1,15.9,776.0,514.21,390.72
2018,4,11,14,45,843.5,134.5,1.1,16.0,749.5,467.3,351.97
2018,4,11,15,0,860.0,122.0,1.1,16.1,723.0,417.78,309.91
2018,4,11,15,15,844.0,119.0,1.1,16.05,678.5,363.3,263.5
2018,4,11,15,30,828.0,116.0,1.1,16.0,634.0,309.76,217.1
2018,4,11,15,45,808.0,112.0,1.05,16.0,585.5,255.72,170.44
2018,4,11,16,0,788.0,108.0,1.0,16.0,537.0,203.51,126.94
2018,4,11,16,15,745.5,106.0,0.95,15.8,480.5,146.51,84.77
2018,4,11,16,30,703.0,104.0,0.9,15.6,424.0,99.8,58.79
2018,4,11,16,45,675.0,96.0,0.9,15.35,372.5,62.57,49.83
2018,4,11,17,0,647.0,88.0,0.9,15.1,321.0,59.56,47.43
2018,4,11,17,15,602.5,79.5,0.9,14.2,269.0,55.84,44.39
2018,4,11,17,30,558.0,71.0,0.9,13.3,217.0,51.88,40.97
2018,4,11,17,45,477.5,61.5,0.9,12.4,166.0,46.73,36.27
2018,4,11,18,0,397.0,52.0,0.9,11.5,115.0,41.37,31.08
2018,4,11,18,15,273.5,38.5,0.9,11.5,74.0,30.09,19.97
2018,4,11,18,30,150.0,25.0,0.9,11.5,33.0,19.97,0.0
2018,4,11,18,45,75.0,12.5,1.0,10.35,16.5,11.91,0.0
2018,4,11,19,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,1.05,6.7,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,0.95,6.05,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,0.9,5.15,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,0.9,5.05,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,0.9,5.05,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,0.95,5.6,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,12,5,45,0.5,3.0,1.05,6.2,3.0,0.0,0.0
2018,4,12,6,0,1.0,6.0,1.1,6.5,6.0,6.16,0.0
2018,4,12,6,15,2.0,17.0,1.25,6.85,17.0,16.75,6.0
2018,4,12,6,30,3.0,28.0,1.4,7.2,28.0,27.6,17.84
2018,4,12,6,45,21.5,54.0,1.5,7.6,58.5,71.4,56.51
2018,4,12,7,0,40.0,80.0,1.6,8.0,89.0,114.02,94.15
2018,4,12,7,15,72.5,99.0,1.7,8.6,121.0,156.74,131.62
2018,4,12,7,30,105.0,118.0,1.8,9.2,153.0,212.47,179.17
2018,4,12,7,45,191.0,141.5,1.9,9.75,218.5,305.14,257.34
2018,4,12,8,0,277.0,165.0,2.0,10.3,284.0,415.51,346.74
2018,4,12,8,15,466.5,150.5,2.15,11.3,380.5,568.94,468.42
2018,4,12,8,30,656.0,136.0,2.3,12.3,477.0,725.52,585.45
2018,4,12,8,45,702.0,135.5,2.45,13.25,532.0,778.13,619.71
2018,4,12,9,0,748.0,135.0,2.6,14.2,587.0,830.08,653.7
2018,4,12,9,15,766.5,138.5,2.75,15.0,631.0,861.16,672.67
2018,4,12,9,30,785.0,142.0,2.9,15.8,675.0,889.94,690.06
2018,4,12,9,45,798.5,145.5,3.0,16.6,714.0,907.02,698.85
2018,4,12,10,0,812.0,149.0,3.1,17.4,753.0,926.13,709.16
2018,4,12,10,15,822.0,151.5,3.2,17.85,785.5,937.94,715.41
2018,4,12,10,30,832.0,154.0,3.3,18.3,818.0,946.62,719.67
2018,4,12,10,45,838.5,156.0,3.4,18.8,843.0,948.33,719.16
2018,4,12,11,0,845.0,158.0,3.5,19.3,868.0,946.79,716.63
2018,4,12,11,15,849.0,160.0,3.5,19.6,885.5,939.75,710.37
2018,4,12,11,30,853.0,162.0,3.5,19.9,903.0,929.5,702.12
2018,4,12,11,45,854.0,162.5,3.55,20.2,911.5,912.01,689.38
2018,4,12,12,0,855.0,163.0,3.6,20.5,920.0,891.58,674.76
2018,4,12,12,15,865.5,157.0,3.6,20.65,924.0,869.88,659.46
2018,4,12,12,30,876.0,151.0,3.6,20.8,928.0,841.66,639.68
2018,4,12,12,45,887.5,143.0,3.65,21.0,925.0,813.9,620.38
2018,4,12,13,0,899.0,135.0,3.7,21.2,922.0,783.08,598.89
2018,4,12,13,15,895.5,134.0,3.7,21.25,907.0,744.99,571.3
2018,4,12,13,30,892.0,133.0,3.7,21.3,892.0,704.93,541.21
2018,4,12,13,45,886.0,132.0,3.65,21.35,869.0,661.54,507.93
2018,4,12,14,0,880.0,131.0,3.6,21.4,846.0,616.72,472.89
2018,4,12,14,15,870.0,129.5,3.55,21.4,815.0,565.2,432.27
2018,4,12,14,30,860.0,128.0,3.5,21.4,784.0,515.34,391.83
2018,4,12,14,45,845.5,126.5,3.5,21.35,745.5,463.2,348.83
2018,4,12,15,0,831.0,125.0,3.5,21.3,707.0,411.39,305.01
2018,4,12,15,15,814.0,122.5,3.4,21.15,664.0,358.51,259.54
2018,4,12,15,30,797.0,120.0,3.3,21.0,621.0,306.7,214.42
2018,4,12,15,45,773.5,117.0,3.2,20.85,573.0,254.4,169.44
2018,4,12,16,0,750.0,114.0,3.1,20.7,525.0,198.37,123.2
2018,4,12,16,15,720.5,109.5,2.95,20.3,473.5,148.44,86.08
2018,4,12,16,30,691.0,105.0,2.8,19.9,422.0,101.78,59.15
2018,4,12,16,45,650.0,99.5,2.65,19.55,368.5,64.98,51.09
2018,4,12,17,0,609.0,94.0,2.5,19.2,315.0,64.09,50.57
2018,4,12,17,15,553.5,86.0,2.35,18.55,262.0,61.0,48.09
2018,4,12,17,30,498.0,78.0,2.2,17.9,209.0,57.76,45.33
2018,4,12,17,45,417.5,67.0,2.05,17.2,159.5,50.03,38.42
2018,4,12,18,0,337.0,56.0,1.9,16.5,110.0,42.83,31.7
2018,4,12,18,15,229.5,40.5,1.9,16.5,71.0,31.61,20.88
2018,4,12,18,30,122.0,25.0,1.9,16.5,32.0,19.89,0.75
2018,4,12,18,45,61.0,12.5,1.9,15.7,16.0,11.91,0.0
2018,4,12,19,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,13,5,45,34.0,7.5,1.5,9.4,8.5,0.0,0.0
2018,4,13,6,0,68.0,15.0,1.6,9.7,17.0,44.53,0.0
2018,4,13,6,15,184.5,31.5,1.75,10.4,52.5,157.25,107.61
2018,4,13,6,30,301.0,48.0,1.9,11.1,88.0,248.24,200.98
2018,4,13,6,45,394.5,59.0,2.05,11.85,136.5,326.6,270.72
2018,4,13,7,0,488.0,70.0,2.2,12.6,185.0,416.3,346.92
2018,4,13,7,15,550.5,78.0,2.35,13.4,238.5,487.24,405.09
2018,4,13,7,30,613.0,86.0,2.5,14.2,292.0,561.28,463.36
2018,4,13,7,45,656.5,92.0,2.6,15.0,346.5,621.56,508.2
2018,4,13,8,0,700.0,98.0,2.7,15.8,401.0,682.71,551.41
2018,4,13,8,15,729.5,102.5,2.75,16.45,453.0,731.25,584.06
2018,4,13,8,30,759.0,107.0,2.8,17.1,505.0,779.04,615.46
2018,4,13,8,45,780.5,111.0,2.85,17.8,554.0,814.13,637.0
2018,4,13,9,0,802.0,115.0,2.9,18.5,603.0,851.86,660.16
2018,4,13,9,15,817.0,119.5,2.95,19.05,647.5,882.22,678.24
2018,4,13,9,30,832.0,124.0,3.0,19.6,692.0,910.01,694.46
2018,4,13,9,45,843.0,127.0,3.0,20.1,730.5,929.7,704.83
2018,4,13,10,0,854.0,130.0,3.0,20.6,769.0,946.38,713.26
2018,4,13,10,15,849.0,138.0,3.05,21.0,796.0,950.54,713.97
2018,4,13,10,30,844.0,146.0,3.1,21.4,823.0,951.29,712.65
2018,4,13,10,45,860.5,142.5,3.15,21.8,851.0,956.43,714.46
2018,4,13,11,0,877.0,139.0,3.2,22.2,879.0,951.32,709.48
2018,4,13,11,15,751.5,209.0,3.2,22.45,852.0,907.26,678.54
2018,4,13,11,30,626.0,279.0,3.2,22.7,825.0,848.71,635.43
2018,4,13,11,45,636.0,276.5,3.2,22.95,836.5,838.3,627.8
2018,4,13,12,0,646.0,274.0,3.2,23.2,848.0,825.27,618.03
2018,4,13,12,15,590.0,304.0,3.2,23.35,828.5,785.68,588.5
2018,4,13,12,30,534.0,334.0,3.2,23.5,809.0,746.68,559.44
2018,4,13,12,45,501.5,346.0,3.2,23.7,789.5,710.04,532.52
2018,4,13,13,0,469.0,358.0,3.2,23.9,770.0,673.72,505.65
2018,4,13,13,15,572.0,300.5,3.2,23.95,794.5,671.52,505.89
2018,4,13,13,30,675.0,243.0,3.2,24.0,819.0,660.22,498.85
2018,4,13,13,45,720.0,212.5,3.2,24.05,812.5,628.77,475.82
2018,4,13,14,0,765.0,182.0,3.2,24.1,806.0,592.6,448.68
2018,4,13,14,15,695.5,205.5,3.15,24.05,757.0,537.53,405.99
2018,4,13,14,30,626.0,229.0,3.1,24.0,708.0,487.47,366.68
2018,4,13,14,45,648.5,207.0,3.1,23.95,682.5,444.15,331.88
2018,4,13,15,0,671.0,185.0,3.1,23.9,657.0,398.14,293.8
2018,4,13,15,15,674.0,172.0,3.0,23.75,621.5,350.54,253.65
2018,4,13,15,30,677.0,159.0,2.9,23.6,586.0,302.27,212.28
2018,4,13,15,45,654.5,152.5,2.8,23.45,540.0,253.16,171.1
2018,4,13,16,0,632.0,146.0,2.7,23.3,494.0,206.36,133.07
2018,4,13,16,15,626.5,134.0,2.55,22.9,451.0,159.41,97.52
2018,4,13,16,30,621.0,122.0,2.4,22.5,408.0,113.23,69.07
2018,4,13,16,45,585.5,113.5,2.25,22.15,357.0,75.63,59.63
2018,4,13,17,0,550.0,105.0,2.1,21.8,306.0,72.83,57.52
2018,4,13,17,15,500.0,94.5,1.95,21.15,255.0,67.2,52.92
2018,4,13,17,30,450.0,84.0,1.8,20.5,204.0,61.23,47.85
2018,4,13,17,45,379.0,71.5,1.65,19.85,156.5,53.35,40.89
2018,4,13,18,0,308.0,59.0,1.5,19.2,109.0,45.1,33.33
2018,4,13,18,15,209.5,42.0,1.5,19.2,70.5,32.75,21.68
2018,4,13,18,30,111.0,25.0,1.5,19.2,32.0,19.83,2.54
2018,4,13,18,45,55.5,12.5,1.4,18.35,16.0,11.91,0.0
2018,4,13,19,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.3,16.95,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,4,14,5,15,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,4,14,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,4,14,5,45,2.5,5.5,1.45,13.3,5.5,0.0,0.0
2018,4,14,6,0,5.0,11.0,1.5,13.6,11.0,12.72,0.0
2018,4,14,6,15,106.5,32.5,1.7,14.1,46.5,111.8,77.31
2018,4,14,6,30,208.0,54.0,1.9,14.6,82.0,197.5,158.02
2018,4,14,6,45,231.5,69.0,2.05,15.1,113.5,234.75,192.43
2018,4,14,7,0,255.0,84.0,2.2,15.6,145.0,274.45,227.25
2018,4,14,7,15,291.5,102.5,2.35,16.2,189.0,329.33,272.92
2018,4,14,7,30,328.0,121.0,2.5,16.8,233.0,386.16,318.59
2018,4,14,7,45,407.5,130.5,2.6,17.4,293.0,479.05,391.52
2018,4,14,8,0,487.0,140.0,2.7,18.0,353.0,563.34,455.54
2018,4,14,8,15,504.5,153.0,2.75,18.55,397.5,605.2,484.78
2018,4,14,8,30,522.0,166.0,2.8,19.1,442.0,646.26,512.98
2018,4,14,8,45,489.0,193.5,2.85,19.7,471.0,659.6,518.95
2018,4,14,9,0,456.0,221.0,2.9,20.3,500.0,668.96,522.11
2018,4,14,9,15,464.5,236.0,2.95,20.8,538.0,698.11,540.88
2018,4,14,9,30,473.0,251.0,3.0,21.3,576.0,725.47,558.02
2018,4,14,9,45,483.0,262.5,3.05,21.8,610.0,748.5,572.09
2018,4,14,10,0,493.0,274.0,3.1,22.3,644.0,769.55,584.71
2018,4,14,10,15,496.0,286.5,3.15,22.65,672.5,783.03,592.21
2018,4,14,10,30,499.0,299.0,3.2,23.0,701.0,794.22,598.2
2018,4,14,10,45,664.5,228.5,3.25,23.35,781.0,871.28,654.33
2018,4,14,11,0,830.0,158.0,3.3,23.7,861.0,936.88,696.98
2018,4,14,11,15,665.0,237.0,3.35,23.9,807.5,858.74,642.23
2018,4,14,11,30,500.0,316.0,3.4,24.1,754.0,773.22,578.67
2018,4,14,11,45,519.0,296.0,3.45,24.25,754.5,755.67,567.32
