Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,12,0,538.0,276.0,3.5,24.4,755.0,735.98,553.96
2018,4,14,12,15,438.0,324.5,3.5,24.5,715.0,680.62,511.86
2018,4,14,12,30,338.0,373.0,3.5,24.6,675.0,624.88,469.5
2018,4,14,12,45,415.5,347.5,3.45,24.65,715.5,646.43,486.24
2018,4,14,13,0,493.0,322.0,3.4,24.7,756.0,660.31,496.76
2018,4,14,13,15,456.5,328.0,3.35,24.7,725.0,616.37,464.15
2018,4,14,13,30,420.0,334.0,3.3,24.7,694.0,573.94,432.69
2018,4,14,13,45,387.0,347.5,3.25,24.7,672.5,544.48,410.19
2018,4,14,14,0,354.0,361.0,3.2,24.7,651.0,514.91,387.49
2018,4,14,14,15,389.0,331.5,3.15,24.65,639.0,487.8,367.26
2018,4,14,14,30,424.0,302.0,3.1,24.6,627.0,452.88,340.57
2018,4,14,14,45,524.5,250.0,3.05,24.5,633.0,428.49,320.41
2018,4,14,15,0,625.0,198.0,3.0,24.4,639.0,393.01,290.07
2018,4,14,15,15,690.0,163.5,2.85,24.25,623.5,350.32,252.73
2018,4,14,15,30,755.0,129.0,2.7,24.1,608.0,301.08,208.82
2018,4,14,15,45,761.0,116.5,2.55,23.9,568.0,254.88,168.31
2018,4,14,16,0,767.0,104.0,2.4,23.7,528.0,202.46,124.17
2018,4,14,16,15,679.5,113.0,2.25,23.4,462.0,150.25,87.64
2018,4,14,16,30,592.0,122.0,2.1,23.1,396.0,113.24,69.15
2018,4,14,16,45,507.5,116.0,1.9,22.75,331.0,78.05,61.52
2018,4,14,17,0,423.0,110.0,1.7,22.4,266.0,75.86,59.96
2018,4,14,17,15,440.0,93.0,1.55,21.75,232.5,65.81,51.58
2018,4,14,17,30,457.0,76.0,1.4,21.1,199.0,55.46,42.74
2018,4,14,17,45,392.0,64.0,1.25,20.5,152.5,47.5,35.74
2018,4,14,18,0,327.0,52.0,1.1,19.9,106.0,39.49,28.45
2018,4,14,18,15,224.5,38.0,1.1,19.9,69.0,29.44,18.97
2018,4,14,18,30,122.0,24.0,1.1,19.9,32.0,18.95,3.62
2018,4,14,18,45,61.0,12.0,1.1,19.05,16.0,11.44,0.0
2018,4,14,19,0,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.05,18.05,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.0,17.75,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.15,17.1,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,1.7,16.45,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.65,15.8,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.35,15.85,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,4,15,5,15,0.0,0.0,1.45,16.4,0.0,0.0,0.0
2018,4,15,5,30,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,4,15,5,45,5.0,6.0,1.5,16.75,6.0,0.0,0.0
2018,4,15,6,0,10.0,12.0,1.5,16.9,12.0,15.95,0.0
2018,4,15,6,15,6.5,21.5,1.6,17.2,21.5,24.81,13.12
2018,4,15,6,30,3.0,31.0,1.7,17.5,31.0,30.43,19.5
2018,4,15,6,45,3.0,46.5,1.75,17.85,47.0,45.72,32.74
2018,4,15,7,0,3.0,62.0,1.8,18.2,63.0,61.32,46.06
2018,4,15,7,15,62.0,98.5,1.9,18.5,120.0,148.3,119.85
2018,4,15,7,30,121.0,135.0,2.0,18.8,177.0,245.98,200.26
2018,4,15,7,45,102.0,145.5,2.1,19.15,185.0,244.42,197.7
2018,4,15,8,0,83.0,156.0,2.2,19.5,193.0,229.92,184.95
2018,4,15,8,15,48.5,150.5,2.3,19.9,172.5,194.89,155.19
2018,4,15,8,30,14.0,145.0,2.4,20.3,152.0,151.21,118.35
2018,4,15,8,45,49.0,198.5,2.5,20.7,228.0,247.38,195.32
2018,4,15,9,0,84.0,252.0,2.6,21.1,304.0,337.09,264.62
2018,4,15,9,15,131.5,287.5,2.65,21.45,375.5,431.33,335.78
2018,4,15,9,30,179.0,323.0,2.7,21.8,447.0,512.5,395.36
2018,4,15,9,45,131.5,335.0,2.7,22.2,428.5,479.57,367.71
2018,4,15,10,0,84.0,347.0,2.7,22.6,410.0,432.67,330.49
2018,4,15,10,15,115.0,367.5,2.75,22.75,458.0,492.3,374.53
2018,4,15,10,30,146.0,388.0,2.8,22.9,506.0,538.47,407.78
2018,4,15,10,45,143.0,399.5,2.85,23.1,518.0,542.53,409.5
2018,4,15,11,0,140.0,411.0,2.9,23.3,530.0,545.81,410.95
2018,4,15,11,15,119.5,413.5,3.0,23.35,516.5,523.35,393.92
2018,4,15,11,30,99.0,416.0,3.1,23.4,503.0,493.37,371.61
2018,4,15,11,45,82.5,412.5,3.15,23.5,485.5,470.0,354.01
2018,4,15,12,0,66.0,409.0,3.2,23.6,468.0,447.15,336.74
2018,4,15,12,15,79.0,411.5,3.3,23.6,482.0,455.07,343.03
2018,4,15,12,30,92.0,414.0,3.4,23.6,496.0,461.96,348.44
2018,4,15,12,45,57.0,363.0,3.45,23.65,413.5,381.73,288.77
2018,4,15,13,0,22.0,312.0,3.5,23.7,331.0,305.03,231.06
2018,4,15,13,15,24.5,315.5,3.5,23.7,336.5,306.67,232.63
2018,4,15,13,30,27.0,319.0,3.5,23.7,342.0,308.07,233.83
2018,4,15,13,45,18.5,254.5,3.5,23.65,270.0,245.32,186.45
2018,4,15,14,0,10.0,190.0,3.5,23.6,198.0,181.06,137.31
2018,4,15,14,15,9.0,195.0,3.5,23.5,202.0,184.1,139.96
2018,4,15,14,30,8.0,200.0,3.5,23.4,206.0,187.08,142.49
2018,4,15,14,45,4.0,153.0,3.5,23.3,156.0,142.77,108.16
2018,4,15,15,0,0.0,106.0,3.5,23.2,106.0,98.61,73.59
2018,4,15,15,15,0.0,96.5,3.5,23.0,96.5,89.94,66.95
2018,4,15,15,30,0.0,87.0,3.5,22.8,87.0,81.1,60.1
2018,4,15,15,45,0.0,66.5,3.45,22.6,66.5,61.92,44.84
2018,4,15,16,0,0.0,46.0,3.4,22.4,46.0,42.78,29.45
2018,4,15,16,15,0.0,33.5,3.4,22.1,33.5,31.13,20.03
2018,4,15,16,30,0.0,21.0,3.4,21.8,21.0,19.49,10.52
2018,4,15,16,45,0.0,18.5,3.45,21.5,18.5,17.16,9.3
2018,4,15,17,0,0.0,16.0,3.5,21.2,16.0,14.84,7.33
2018,4,15,17,15,0.0,13.0,3.55,20.9,13.0,12.05,4.92
2018,4,15,17,30,0.0,10.0,3.6,20.6,10.0,9.26,2.48
2018,4,15,17,45,0.0,8.5,3.65,20.35,8.5,7.87,1.23
2018,4,15,18,0,0.0,7.0,3.7,20.1,7.0,6.48,0.0
2018,4,15,18,15,0.0,5.5,3.7,20.1,5.5,5.09,0.0
2018,4,15,18,30,0.0,4.0,3.7,20.1,4.0,3.7,0.0
2018,4,15,18,45,0.0,2.0,3.85,19.9,2.0,1.91,0.0
2018,4,15,19,0,0.0,0.0,4.0,19.7,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.95,19.65,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.9,19.6,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.8,19.6,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.7,19.6,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.6,19.4,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,3.5,19.2,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,3.4,19.05,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,3.3,18.9,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.9,18.35,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.1,17.25,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,2.3,9.35,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.0,2.05,7.85,0.0,0.0,0.0
2018,4,16,5,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,4,16,5,45,0.0,3.0,2.1,7.7,3.0,2.86,0.0
2018,4,16,6,0,0.0,6.0,2.1,7.6,6.0,5.55,0.0
2018,4,16,6,15,0.0,14.0,2.25,7.85,14.0,12.97,4.68
2018,4,16,6,30,0.0,22.0,2.4,8.1,22.0,20.4,11.81
2018,4,16,6,45,0.0,35.0,2.55,8.4,35.0,32.49,22.6
2018,4,16,7,0,0.0,48.0,2.7,8.7,48.0,44.61,33.31
2018,4,16,7,15,32.5,89.0,2.8,9.1,100.5,116.0,95.95
2018,4,16,7,30,65.0,130.0,2.9,9.5,153.0,188.14,157.87
2018,4,16,7,45,183.5,147.5,3.0,9.9,226.0,308.08,260.44
2018,4,16,8,0,302.0,165.0,3.1,10.3,299.0,437.36,366.75
2018,4,16,8,15,252.5,196.5,3.15,10.65,318.0,440.9,365.93
2018,4,16,8,30,203.0,228.0,3.2,11.0,337.0,426.53,351.51
2018,4,16,8,45,266.5,241.5,3.2,11.35,398.0,511.61,418.3
2018,4,16,9,0,330.0,255.0,3.2,11.7,459.0,584.99,474.1
2018,4,16,9,15,396.5,253.0,3.2,11.95,515.5,657.81,528.56
2018,4,16,9,30,463.0,251.0,3.2,12.2,572.0,718.64,573.21
2018,4,16,9,45,360.5,276.5,3.2,12.5,535.0,639.7,509.95
2018,4,16,10,0,258.0,302.0,3.2,12.8,498.0,570.83,454.21
2018,4,16,10,15,306.5,316.0,3.2,13.05,558.0,627.92,497.18
2018,4,16,10,30,355.0,330.0,3.2,13.3,618.0,683.59,537.6
2018,4,16,10,45,285.0,333.0,3.2,13.55,568.5,615.76,484.33
2018,4,16,11,0,215.0,336.0,3.2,13.8,519.0,547.62,431.08
2018,4,16,11,15,435.0,295.5,3.2,13.95,675.5,708.54,555.66
2018,4,16,11,30,655.0,255.0,3.2,14.1,832.0,855.48,663.81
2018,4,16,11,45,459.0,344.0,3.2,14.25,750.5,751.55,582.19
2018,4,16,12,0,263.0,433.0,3.2,14.4,669.0,648.48,501.73
2018,4,16,12,15,278.0,426.5,3.25,14.45,676.0,641.75,497.73
2018,4,16,12,30,293.0,420.0,3.3,14.5,683.0,633.55,492.0
2018,4,16,12,45,234.5,389.0,3.3,14.55,598.5,544.91,425.45
2018,4,16,13,0,176.0,358.0,3.3,14.6,514.0,460.68,361.44
2018,4,16,13,15,115.0,337.0,3.3,14.6,438.0,388.91,305.76
2018,4,16,13,30,54.0,316.0,3.3,14.6,362.0,323.33,254.14
2018,4,16,13,45,70.0,304.0,3.35,14.55,362.5,318.13,250.78
2018,4,16,14,0,86.0,292.0,3.4,14.5,363.0,308.64,243.73
2018,4,16,14,15,78.0,268.5,3.4,14.35,331.0,281.24,222.29
2018,4,16,14,30,70.0,245.0,3.4,14.2,299.0,251.85,199.18
2018,4,16,14,45,51.5,248.0,3.45,14.05,286.5,240.97,190.67
2018,4,16,15,0,33.0,251.0,3.5,13.9,274.0,231.53,183.48
2018,4,16,15,15,18.5,184.5,3.45,13.65,197.5,173.71,137.53
2018,4,16,15,30,4.0,118.0,3.4,13.4,121.0,110.2,86.33
2018,4,16,15,45,6.5,133.0,3.4,13.15,137.0,123.32,97.48
2018,4,16,16,0,9.0,148.0,3.4,12.9,153.0,135.4,107.73
2018,4,16,16,15,5.5,125.0,3.3,12.5,128.0,114.31,90.82
2018,4,16,16,30,2.0,102.0,3.2,12.1,103.0,93.68,74.12
2018,4,16,16,45,1.5,80.5,3.15,11.75,81.0,74.73,61.39
2018,4,16,17,0,1.0,59.0,3.1,11.4,59.0,54.86,43.88
2018,4,16,17,15,0.5,41.5,3.0,10.85,41.5,38.54,29.35
2018,4,16,17,30,0.0,24.0,2.9,10.3,24.0,22.25,14.63
2018,4,16,17,45,0.0,17.5,2.8,9.8,17.5,16.21,9.1
2018,4,16,18,0,0.0,11.0,2.7,9.3,11.0,10.18,3.52
2018,4,16,18,15,3.5,8.0,2.7,9.3,8.0,7.51,0.92
2018,4,16,18,30,7.0,5.0,2.7,9.3,5.0,4.75,0.0
2018,4,16,18,45,7.0,3.0,2.6,8.3,3.0,2.86,0.0
2018,4,16,19,0,7.0,1.0,2.5,7.3,1.0,0.0,0.0
2018,4,16,19,15,3.5,0.5,2.5,6.95,0.5,0.0,0.0
2018,4,16,19,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,2.5,5.45,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,2.55,4.75,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,2.6,4.4,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,2.55,4.1,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,2.5,3.8,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,2.4,3.2,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,2.3,2.95,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,2.2,2.7,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,2.1,2.45,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,2.0,2.2,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.9,2.05,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.8,1.9,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.65,1.7,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.45,1.35,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.3,1.05,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.15,0.6,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.1,0.3,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.05,0.2,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.0,-0.1,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,0.95,-0.2,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,0.95,-0.35,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.0,-0.45,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,4,17,5,15,0.0,0.0,1.15,-0.2,0.0,0.0,0.0
2018,4,17,5,30,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,4,17,5,45,0.0,2.0,1.5,0.4,2.0,1.91,0.0
2018,4,17,6,0,0.0,4.0,1.7,0.7,4.0,3.7,0.0
2018,4,17,6,15,0.0,9.0,1.85,1.25,9.0,8.33,1.25
2018,4,17,6,30,0.0,14.0,2.0,1.8,14.0,12.97,5.73
2018,4,17,6,45,0.0,22.5,2.2,2.35,22.5,20.86,12.91
2018,4,17,7,0,0.0,31.0,2.4,2.9,31.0,28.76,20.05
2018,4,17,7,15,1.0,51.0,2.45,3.4,51.5,48.07,37.24
2018,4,17,7,30,2.0,71.0,2.5,3.9,72.0,67.69,54.45
2018,4,17,7,45,21.5,106.0,2.55,4.4,115.5,124.77,104.62
2018,4,17,8,0,41.0,141.0,2.6,4.9,159.0,179.03,151.18
2018,4,17,8,15,247.0,157.5,2.65,5.4,288.5,389.58,332.24
2018,4,17,8,30,453.0,174.0,2.7,5.9,418.0,601.6,503.14
2018,4,17,8,45,456.5,193.0,2.7,6.4,458.0,634.67,524.65
2018,4,17,9,0,460.0,212.0,2.7,6.9,498.0,665.88,545.63
2018,4,17,9,15,576.0,197.0,2.7,7.45,581.0,758.67,615.42
2018,4,17,9,30,692.0,182.0,2.7,8.0,664.0,859.46,686.7
2018,4,17,9,45,803.5,151.5,2.75,8.5,741.0,928.06,732.55
2018,4,17,10,0,915.0,121.0,2.8,9.0,818.0,993.76,775.72
2018,4,17,10,15,925.5,121.5,2.85,9.5,851.5,1004.52,780.27
2018,4,17,10,30,936.0,122.0,2.9,10.0,885.0,1011.97,783.22
2018,4,17,10,45,942.0,122.5,2.95,10.55,909.5,1011.8,780.94
2018,4,17,11,0,948.0,123.0,3.0,11.1,934.0,1008.19,776.54
2018,4,17,11,15,953.5,122.0,3.05,11.55,951.5,999.16,768.87
2018,4,17,11,30,959.0,121.0,3.1,12.0,969.0,986.72,759.04
2018,4,17,11,45,963.0,120.0,3.2,12.5,979.0,969.59,746.38
2018,4,17,12,0,967.0,119.0,3.3,13.0,989.0,949.17,731.53
2018,4,17,12,15,966.5,120.0,3.35,13.4,990.0,923.67,713.13
2018,4,17,12,30,966.0,121.0,3.4,13.8,991.0,895.23,692.72
2018,4,17,12,45,962.5,121.5,3.5,14.2,982.5,861.19,668.64
2018,4,17,13,0,959.0,122.0,3.6,14.6,974.0,824.69,642.71
2018,4,17,13,15,953.0,121.0,3.65,14.9,956.0,782.8,612.74
2018,4,17,13,30,947.0,120.0,3.7,15.2,938.0,739.0,579.27
2018,4,17,13,45,940.5,119.5,3.7,15.5,914.0,693.62,543.64
2018,4,17,14,0,934.0,119.0,3.7,15.8,890.0,646.74,506.16
2018,4,17,14,15,925.5,117.5,3.7,15.95,858.5,596.67,465.71
2018,4,17,14,30,917.0,116.0,3.7,16.1,827.0,545.72,423.57
2018,4,17,14,45,903.5,114.5,3.7,16.25,787.5,491.93,378.2
2018,4,17,15,0,890.0,113.0,3.7,16.4,748.0,438.19,331.76
2018,4,17,15,15,873.0,111.0,3.6,16.45,703.0,377.61,279.16
2018,4,17,15,30,856.0,109.0,3.5,16.5,658.0,323.15,230.65
2018,4,17,15,45,834.0,106.5,3.4,16.5,608.5,268.4,182.24
2018,4,17,16,0,812.0,104.0,3.3,16.5,559.0,215.67,136.95
2018,4,17,16,15,783.0,100.5,3.1,16.35,505.5,163.56,96.22
2018,4,17,16,30,754.0,97.0,2.9,16.2,452.0,108.57,60.33
2018,4,17,16,45,716.0,92.0,2.7,16.0,397.0,61.37,48.62
2018,4,17,17,0,678.0,87.0,2.5,15.8,342.0,57.85,45.75
2018,4,17,17,15,624.5,80.0,2.3,15.2,286.5,55.29,43.69
2018,4,17,17,30,571.0,73.0,2.1,14.6,231.0,52.58,41.38
2018,4,17,17,45,493.0,64.5,1.9,14.0,179.5,48.37,37.57
2018,4,17,18,0,415.0,56.0,1.7,13.4,128.0,44.02,33.36
2018,4,17,18,15,299.0,43.0,1.7,13.4,85.5,33.37,23.17
2018,4,17,18,30,183.0,30.0,1.7,13.4,43.0,23.81,10.06
2018,4,17,18,45,95.0,16.0,1.5,12.25,22.5,15.25,0.0
2018,4,17,19,0,7.0,2.0,1.3,11.1,2.0,0.0,0.0
2018,4,17,19,15,3.5,1.0,1.2,10.8,1.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,0.75,8.8,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,0.65,8.1,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,0.55,8.1,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,0.45,8.1,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.4,8.05,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.4,7.8,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.4,7.4,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.4,7.2,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.4,6.8,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.4,6.6,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.4,6.4,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.4,6.2,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.0,0.4,6.55,0.0,0.0,0.0
2018,4,18,5,30,0.0,0.0,0.4,6.9,0.0,0.0,0.0
2018,4,18,5,45,40.0,11.0,0.4,7.25,13.0,27.13,0.0
2018,4,18,6,0,80.0,22.0,0.4,7.6,26.0,74.46,0.0
2018,4,18,6,15,182.5,39.0,0.4,8.25,63.0,169.85,131.71
2018,4,18,6,30,285.0,56.0,0.4,8.9,100.0,253.38,207.42
2018,4,18,6,45,370.0,69.0,0.45,9.55,149.5,330.48,273.66
2018,4,18,7,0,455.0,82.0,0.5,10.2,199.0,414.64,342.9
2018,4,18,7,15,496.0,91.5,0.5,11.0,246.0,470.4,386.27
2018,4,18,7,30,537.0,101.0,0.5,11.8,293.0,533.29,433.0
2018,4,18,7,45,471.5,128.0,0.55,12.55,316.0,528.81,426.44
2018,4,18,8,0,406.0,155.0,0.6,13.3,339.0,522.54,418.66
2018,4,18,8,15,505.5,153.0,0.7,14.05,409.5,611.38,484.7
2018,4,18,8,30,605.0,151.0,0.8,14.8,480.0,710.38,554.35
2018,4,18,8,45,675.5,144.5,0.9,15.5,542.5,776.95,597.73
2018,4,18,9,0,746.0,138.0,1.0,16.2,605.0,843.69,640.58
2018,4,18,9,15,771.5,137.0,1.15,16.9,649.5,875.79,660.16
2018,4,18,9,30,797.0,136.0,1.3,17.6,694.0,901.53,675.81
2018,4,18,9,45,820.0,132.5,1.4,18.35,734.0,924.66,688.86
2018,4,18,10,0,843.0,129.0,1.5,19.1,774.0,945.09,700.13
2018,4,18,10,15,849.5,132.5,1.6,19.75,805.0,954.81,704.72
2018,4,18,10,30,856.0,136.0,1.7,20.4,836.0,961.32,707.42
2018,4,18,10,45,860.5,138.5,1.85,21.0,860.0,961.63,706.95
2018,4,18,11,0,865.0,141.0,2.0,21.6,884.0,951.5,699.75
2018,4,18,11,15,867.5,142.5,2.1,22.05,900.0,942.85,693.5
2018,4,18,11,30,870.0,144.0,2.2,22.5,916.0,931.1,685.25
2018,4,18,11,45,870.0,145.5,2.3,22.95,924.0,914.09,673.6
2018,4,18,12,0,870.0,147.0,2.4,23.4,932.0,894.19,660.1
2018,4,18,12,15,872.5,146.0,2.45,23.7,933.5,871.31,644.59
2018,4,18,12,30,875.0,145.0,2.5,24.0,935.0,845.69,627.29
2018,4,18,12,45,877.0,142.0,2.6,24.35,928.5,815.25,606.93
2018,4,18,13,0,879.0,139.0,2.7,24.7,922.0,782.35,584.78
2018,4,18,13,15,806.0,175.5,2.75,24.8,884.5,730.23,547.43
2018,4,18,13,30,733.0,212.0,2.8,24.9,847.0,678.05,508.89
2018,4,18,13,45,797.5,172.5,2.9,25.05,847.0,651.18,490.07
2018,4,18,14,0,862.0,133.0,3.0,25.2,847.0,618.64,466.04
2018,4,18,14,15,853.0,132.0,3.0,25.2,817.0,569.0,427.92
2018,4,18,14,30,844.0,131.0,3.0,25.2,787.0,520.88,389.94
2018,4,18,14,45,832.5,129.0,3.0,25.15,750.5,470.41,349.3
2018,4,18,15,0,821.0,127.0,3.0,25.1,714.0,420.02,307.63
2018,4,18,15,15,805.5,124.0,3.0,24.9,671.5,367.75,263.84
2018,4,18,15,30,790.0,121.0,3.0,24.7,629.0,316.42,220.07
2018,4,18,15,45,769.5,118.0,2.95,24.45,582.5,265.12,176.46
2018,4,18,16,0,749.0,115.0,2.9,24.2,536.0,209.9,130.93
2018,4,18,16,15,722.5,110.5,2.85,23.75,485.5,160.24,93.16
2018,4,18,16,30,696.0,106.0,2.8,23.3,435.0,113.54,63.92
2018,4,18,16,45,660.0,100.0,2.75,22.8,382.5,68.72,53.54
2018,4,18,17,0,624.0,94.0,2.7,22.3,330.0,63.0,48.94
2018,4,18,17,15,570.5,87.0,2.7,21.7,277.0,60.73,47.21
2018,4,18,17,30,517.0,80.0,2.7,21.1,224.0,58.35,45.27
2018,4,18,17,45,440.0,70.0,2.7,20.45,174.0,51.87,39.59
2018,4,18,18,0,363.0,60.0,2.7,19.8,124.0,45.56,33.79
2018,4,18,18,15,258.5,45.0,2.7,19.8,83.0,34.88,23.82
2018,4,18,18,30,154.0,30.0,2.7,19.8,42.0,23.73,10.41
2018,4,18,18,45,80.0,16.0,2.8,19.1,22.0,15.25,0.0
2018,4,18,19,0,6.0,2.0,2.9,18.4,2.0,0.0,0.0
2018,4,18,19,15,3.0,1.0,2.9,18.25,1.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,2.85,17.55,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,2.75,17.25,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,2.65,16.8,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,2.55,16.6,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.8,15.45,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,4,19,5,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,4,19,5,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,4,19,5,45,13.0,5.5,2.15,14.65,6.0,10.69,0.0
2018,4,19,6,0,26.0,11.0,2.3,14.8,12.0,29.91,0.87
2018,4,19,6,15,24.5,17.0,2.45,14.9,19.5,32.8,20.97
2018,4,19,6,30,23.0,23.0,2.6,15.0,27.0,39.09,27.52
2018,4,19,6,45,11.5,34.5,2.7,15.1,36.5,39.71,28.36
2018,4,19,7,0,0.0,46.0,2.8,15.2,46.0,42.74,30.85
2018,4,19,7,15,1.5,59.5,2.85,15.4,60.0,56.36,42.49
2018,4,19,7,30,3.0,73.0,2.9,15.6,74.0,70.38,54.27
2018,4,19,7,45,180.5,112.5,2.95,15.75,194.5,275.14,228.82
2018,4,19,8,0,358.0,152.0,3.0,15.9,315.0,482.0,395.31
2018,4,19,8,15,292.5,182.5,3.05,16.2,326.0,458.15,372.66
2018,4,19,8,30,227.0,213.0,3.1,16.5,337.0,443.41,357.85
2018,4,19,8,45,403.0,198.0,3.2,16.75,442.5,595.94,477.59
2018,4,19,9,0,579.0,183.0,3.3,17.0,548.0,746.76,590.53
2018,4,19,9,15,712.5,155.5,3.4,17.2,635.5,845.26,659.53
2018,4,19,9,30,846.0,128.0,3.5,17.4,723.0,939.7,723.72
2018,4,19,9,45,857.0,131.0,3.6,17.55,761.5,959.31,735.22
2018,4,19,10,0,868.0,134.0,3.7,17.7,800.0,975.87,745.32
2018,4,19,10,15,878.5,134.5,3.75,17.7,832.5,986.07,751.29
2018,4,19,10,30,889.0,135.0,3.8,17.7,865.0,985.29,749.91
2018,4,19,10,45,897.0,136.0,3.85,17.7,891.0,987.44,750.8
2018,4,19,11,0,905.0,137.0,3.9,17.7,917.0,986.28,749.53
2018,4,19,11,15,910.0,137.5,3.9,17.6,934.5,978.52,743.88
2018,4,19,11,30,915.0,138.0,3.9,17.5,952.0,967.47,736.15
2018,4,19,11,45,919.0,137.0,3.95,17.35,961.5,950.85,725.15
2018,4,19,12,0,923.0,136.0,4.0,17.2,971.0,931.11,712.08
2018,4,19,12,15,924.0,135.5,3.95,17.05,972.0,906.26,694.95
2018,4,19,12,30,925.0,135.0,3.9,16.9,973.0,878.59,675.9
2018,4,19,12,45,925.0,134.0,3.9,16.75,966.5,846.97,654.3
2018,4,19,13,0,925.0,133.0,3.9,16.6,960.0,812.83,630.84
2018,4,19,13,15,923.0,132.0,3.85,16.45,945.5,774.87,604.13
2018,4,19,13,30,921.0,131.0,3.8,16.3,931.0,734.81,573.96
2018,4,19,13,45,916.0,129.5,3.8,16.1,907.5,690.48,540.3
2018,4,19,14,0,911.0,128.0,3.8,15.9,884.0,644.62,504.67
2018,4,19,14,15,904.0,126.5,3.75,15.7,854.0,596.35,466.14
2018,4,19,14,30,897.0,125.0,3.7,15.5,824.0,547.1,425.82
2018,4,19,14,45,887.0,122.5,3.65,15.3,786.5,490.58,378.91
2018,4,19,15,0,877.0,120.0,3.6,15.1,749.0,437.65,333.45
2018,4,19,15,15,862.5,118.0,3.55,14.8,706.0,383.69,286.26
2018,4,19,15,30,848.0,116.0,3.5,14.5,663.0,330.49,238.88
2018,4,19,15,45,828.5,112.5,3.45,14.25,614.5,275.91,190.44
2018,4,19,16,0,809.0,109.0,3.4,14.0,566.0,223.1,144.65
2018,4,19,16,15,781.5,105.5,3.3,13.55,513.5,171.33,103.49
2018,4,19,16,30,754.0,102.0,3.2,13.1,461.0,116.18,66.25
2018,4,19,16,45,716.5,98.0,3.15,12.7,407.0,69.67,56.62
2018,4,19,17,0,679.0,94.0,3.1,12.3,353.0,63.02,50.99
2018,4,19,17,15,625.0,87.5,3.0,11.7,297.5,61.13,49.54
2018,4,19,17,30,571.0,81.0,2.9,11.1,242.0,59.18,47.92
2018,4,19,17,45,491.5,71.5,2.75,10.5,189.0,54.39,43.54
2018,4,19,18,0,412.0,62.0,2.6,9.9,136.0,47.14,36.68
2018,4,19,18,15,301.0,47.5,2.6,9.9,92.0,36.88,26.73
2018,4,19,18,30,190.0,33.0,2.6,9.9,48.0,26.19,13.51
2018,4,19,18,45,99.5,17.5,2.45,8.85,25.0,16.68,0.0
2018,4,19,19,0,9.0,2.0,2.3,7.8,2.0,0.0,0.0
2018,4,19,19,15,4.5,1.0,2.25,7.5,1.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.1,6.35,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.95,5.8,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.85,5.3,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.55,4.55,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,0.85,3.1,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,0.75,2.7,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,0.65,2.3,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,0.6,2.1,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,0.6,1.95,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,0.6,1.8,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,0.6,1.75,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,0.6,1.7,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,0.6,1.6,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,0.65,1.45,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,0.7,1.4,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,0.7,1.4,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,0.7,1.4,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,0.75,1.4,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,0.8,1.35,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,4,20,5,15,0.0,0.0,0.95,1.8,0.0,0.0,0.0
2018,4,20,5,30,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,4,20,5,45,47.0,11.5,1.2,2.75,14.5,30.81,0.0
2018,4,20,6,0,94.0,23.0,1.3,3.2,29.0,83.55,27.45
2018,4,20,6,15,252.0,38.5,1.45,4.0,75.0,204.72,165.57
2018,4,20,6,30,410.0,54.0,1.6,4.8,121.0,321.81,270.76
2018,4,20,6,45,514.5,62.0,1.75,5.55,177.5,413.73,351.25
2018,4,20,7,0,619.0,70.0,1.9,6.3,234.0,512.74,434.47
2018,4,20,7,15,678.5,76.0,2.05,6.9,292.5,585.16,493.23
2018,4,20,7,30,738.0,82.0,2.2,7.5,351.0,660.24,550.92
2018,4,20,7,45,777.5,86.0,2.3,8.1,408.5,715.28,590.37
2018,4,20,8,0,817.0,90.0,2.4,8.7,466.0,775.65,632.77
2018,4,20,8,15,843.5,93.5,2.35,9.1,521.0,824.48,664.83
2018,4,20,8,30,870.0,97.0,2.3,9.5,576.0,872.0,695.21
2018,4,20,8,45,890.5,99.5,2.3,9.95,627.5,911.47,719.54
2018,4,20,9,0,911.0,102.0,2.3,10.4,679.0,948.75,742.05
2018,4,20,9,15,924.0,105.0,2.2,10.85,725.0,969.64,751.86
2018,4,20,9,30,937.0,108.0,2.1,11.3,771.0,995.31,764.97
2018,4,20,9,45,946.5,111.0,2.05,11.75,811.0,1014.64,774.22
2018,4,20,10,0,956.0,114.0,2.0,12.2,851.0,1030.69,781.33
2018,4,20,10,15,962.0,115.0,1.9,12.6,882.0,1037.88,782.07
2018,4,20,10,30,968.0,116.0,1.8,13.0,913.0,1041.61,780.7
2018,4,20,10,45,972.0,116.5,1.75,13.45,937.0,1039.43,776.23
2018,4,20,11,0,976.0,117.0,1.7,13.9,961.0,1033.74,769.69
2018,4,20,11,15,980.0,117.5,1.6,14.25,978.5,1024.54,760.59
2018,4,20,11,30,984.0,118.0,1.5,14.6,996.0,1011.85,749.4
2018,4,20,11,45,986.0,118.5,1.45,14.95,1005.5,993.94,735.81
2018,4,20,12,0,988.0,119.0,1.4,15.3,1015.0,972.71,720.28
2018,4,20,12,15,987.0,119.5,1.35,15.6,1015.5,945.76,701.28
2018,4,20,12,30,986.0,120.0,1.3,15.9,1016.0,915.86,680.49
2018,4,20,12,45,980.5,120.5,1.3,16.15,1005.5,879.63,656.42
2018,4,20,13,0,975.0,121.0,1.3,16.4,995.0,841.04,630.72
2018,4,20,13,15,970.0,120.5,1.25,16.55,977.5,799.74,602.64
2018,4,20,13,30,965.0,120.0,1.2,16.7,960.0,756.41,571.54
2018,4,20,13,45,959.5,119.0,1.2,16.85,936.0,710.51,538.11
2018,4,20,14,0,954.0,118.0,1.2,17.0,912.0,663.02,502.71
2018,4,20,14,15,947.5,115.5,1.15,17.05,880.5,612.34,463.84
2018,4,20,14,30,941.0,113.0,1.1,17.1,849.0,560.58,423.12
2018,4,20,14,45,931.5,110.0,1.1,17.15,810.0,506.23,379.65
2018,4,20,15,0,922.0,107.0,1.1,17.2,771.0,451.53,334.55
2018,4,20,15,15,907.0,104.5,1.05,17.15,725.5,395.25,286.99
2018,4,20,15,30,892.0,102.0,1.0,17.1,680.0,339.62,239.03
2018,4,20,15,45,875.0,99.0,1.0,17.05,631.0,277.59,186.04
2018,4,20,16,0,858.0,96.0,1.0,17.0,582.0,223.15,139.79
2018,4,20,16,15,834.5,92.0,0.9,16.8,529.0,168.77,97.0
2018,4,20,16,30,811.0,88.0,0.8,16.6,476.0,116.98,63.15
2018,4,20,16,45,778.5,83.5,0.75,16.4,420.5,67.44,44.2
2018,4,20,17,0,746.0,79.0,0.7,16.2,365.0,51.58,40.13
2018,4,20,17,15,700.0,73.0,0.7,15.45,309.0,49.5,38.54
2018,4,20,17,30,654.0,67.0,0.7,14.7,253.0,47.29,36.71
2018,4,20,17,45,583.0,59.5,0.7,13.9,199.0,43.65,33.46
2018,4,20,18,0,512.0,52.0,0.7,13.1,145.0,39.87,29.86
2018,4,20,18,15,393.0,42.0,0.7,13.1,99.5,33.55,23.59
2018,4,20,18,30,274.0,32.0,0.7,13.1,54.0,27.01,14.55
2018,4,20,18,45,145.0,17.5,0.8,12.0,28.5,16.68,0.0
2018,4,20,19,0,16.0,3.0,0.9,10.9,3.0,0.0,0.0
2018,4,20,19,15,8.0,1.5,0.9,10.65,1.5,0.0,0.0
2018,4,20,19,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.0,3.85,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.0,3.45,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.0,3.15,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.0,2.65,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,0.95,2.45,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,4,21,5,15,3.5,0.5,1.05,2.7,0.5,0.0,0.0
2018,4,21,5,30,7.0,1.0,1.2,3.2,1.0,0.0,0.0
2018,4,21,5,45,90.0,13.5,1.3,3.65,19.0,51.13,0.0
2018,4,21,6,0,173.0,26.0,1.4,4.1,37.0,134.76,62.78
2018,4,21,6,15,310.0,38.5,1.4,4.85,81.0,235.08,190.81
2018,4,21,6,30,447.0,51.0,1.4,5.6,125.0,341.38,286.21
2018,4,21,6,45,529.5,59.0,1.45,6.3,178.0,421.12,355.8
2018,4,21,7,0,612.0,67.0,1.5,7.0,231.0,506.43,426.83
2018,4,21,7,15,661.5,73.0,1.5,8.0,286.0,571.59,477.82
2018,4,21,7,30,711.0,79.0,1.5,9.0,341.0,638.78,526.96
2018,4,21,7,45,746.0,84.0,1.55,9.95,396.0,695.19,565.89
2018,4,21,8,0,781.0,89.0,1.6,10.9,451.0,747.93,600.86
2018,4,21,8,15,806.5,93.0,1.6,11.65,504.5,795.45,631.0
2018,4,21,8,30,832.0,97.0,1.6,12.4,558.0,841.73,659.48
2018,4,21,8,45,851.0,100.0,1.55,13.15,607.5,879.57,680.83
2018,4,21,9,0,870.0,103.0,1.5,13.9,657.0,915.3,700.32
2018,4,21,9,15,883.5,106.0,1.45,14.35,701.5,935.88,710.04
2018,4,21,9,30,897.0,109.0,1.4,14.8,746.0,961.42,723.18
2018,4,21,9,45,905.5,112.0,1.3,15.25,784.0,979.39,730.3
2018,4,21,10,0,914.0,115.0,1.2,15.7,822.0,994.19,735.34
2018,4,21,10,15,921.5,116.5,1.1,16.05,854.0,1003.17,736.89
2018,4,21,10,30,929.0,118.0,1.0,16.4,886.0,1008.83,736.39
2018,4,21,10,45,933.0,119.5,0.95,16.7,910.0,1007.79,732.91
2018,4,21,11,0,937.0,121.0,0.9,17.0,934.0,1003.36,727.53
2018,4,21,11,15,938.5,122.5,0.85,17.3,949.5,993.22,718.75
2018,4,21,11,30,940.0,124.0,0.8,17.6,965.0,979.77,708.13
2018,4,21,11,45,940.5,125.5,0.7,17.85,974.0,962.19,694.17
2018,4,21,12,0,941.0,127.0,0.6,18.1,983.0,941.48,678.43
2018,4,21,12,15,942.0,125.5,0.55,18.3,983.0,915.37,660.62
2018,4,21,12,30,943.0,124.0,0.5,18.5,983.0,886.41,641.16
2018,4,21,12,45,943.5,122.0,0.45,18.7,975.5,853.87,619.47
2018,4,21,13,0,944.0,120.0,0.4,18.9,968.0,818.75,596.17
2018,4,21,13,15,939.0,120.5,0.35,18.95,952.0,779.49,570.46
2018,4,21,13,30,934.0,121.0,0.3,19.0,936.0,738.26,541.92
2018,4,21,13,45,925.5,120.5,0.25,19.1,910.5,692.2,509.1
2018,4,21,14,0,917.0,120.0,0.2,19.2,885.0,644.87,474.75
2018,4,21,14,15,907.0,120.0,0.2,19.2,854.0,596.09,439.26
2018,4,21,14,30,897.0,120.0,0.2,19.2,823.0,546.58,402.15
2018,4,21,14,45,884.0,119.0,0.25,19.15,785.0,494.43,362.48
2018,4,21,15,0,871.0,118.0,0.3,19.1,747.0,437.32,317.89
2018,4,21,15,15,855.0,116.0,0.3,19.0,703.0,383.21,273.79
2018,4,21,15,30,839.0,114.0,0.3,18.9,659.0,330.03,229.34
2018,4,21,15,45,782.0,119.5,0.35,18.75,598.5,274.59,184.37
2018,4,21,16,0,725.0,125.0,0.4,18.6,538.0,218.68,140.07
2018,4,21,16,15,730.0,113.5,0.45,18.4,496.5,168.86,100.44
2018,4,21,16,30,735.0,102.0,0.5,18.2,455.0,118.67,66.13
2018,4,21,16,45,692.5,98.0,0.5,18.0,400.0,73.03,47.95
2018,4,21,17,0,650.0,94.0,0.5,17.8,345.0,62.56,49.43
2018,4,21,17,15,582.5,87.5,0.55,17.1,287.0,60.63,48.03
2018,4,21,17,30,515.0,81.0,0.6,16.4,229.0,58.64,46.44
2018,4,21,17,45,374.5,68.0,0.65,15.65,163.5,49.96,38.78
2018,4,21,18,0,234.0,55.0,0.7,14.9,98.0,41.17,30.79
2018,4,21,18,15,211.0,42.5,0.7,14.9,72.0,32.59,22.63
2018,4,21,18,30,188.0,30.0,0.7,14.9,46.0,23.57,12.32
2018,4,21,18,45,104.0,17.0,0.8,13.6,25.0,16.2,0.0
2018,4,21,19,0,20.0,4.0,0.9,12.3,4.0,0.0,0.0
2018,4,21,19,15,10.0,2.0,0.9,11.9,2.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,0.85,5.95,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,0.8,5.75,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,0.75,5.6,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,4,22,5,15,3.0,1.0,0.65,6.0,1.0,0.0,0.0
2018,4,22,5,30,6.0,2.0,0.7,6.5,2.0,0.0,0.0
2018,4,22,5,45,39.0,12.0,0.7,6.95,14.5,28.13,0.0
2018,4,22,6,0,72.0,22.0,0.7,7.4,27.0,71.97,36.72
2018,4,22,6,15,114.5,35.5,0.7,8.05,51.5,116.4,92.2
2018,4,22,6,30,157.0,49.0,0.7,8.7,76.0,160.07,132.43
2018,4,22,6,45,270.5,65.0,0.65,9.3,131.0,267.42,224.51
2018,4,22,7,0,384.0,81.0,0.6,9.9,186.0,371.36,310.23
2018,4,22,7,15,461.0,90.5,0.7,10.85,243.0,449.82,372.44
2018,4,22,7,30,538.0,100.0,0.8,11.8,300.0,539.12,440.46
2018,4,22,7,45,566.0,112.0,0.85,12.8,351.0,592.6,477.97
2018,4,22,8,0,594.0,124.0,0.9,13.8,402.0,646.1,514.44
2018,4,22,8,15,455.0,173.5,1.0,14.55,400.5,598.46,474.15
2018,4,22,8,30,316.0,223.0,1.1,15.3,399.0,532.55,420.88
2018,4,22,8,45,356.5,235.5,1.2,16.1,450.5,586.53,460.08
2018,4,22,9,0,397.0,248.0,1.3,16.9,502.0,640.96,497.63
2018,4,22,9,15,406.5,264.0,1.3,17.25,539.5,684.25,525.49
2018,4,22,9,30,416.0,280.0,1.3,17.6,577.0,712.44,542.79
2018,4,22,9,45,367.0,314.0,1.35,17.95,586.0,691.38,524.98
2018,4,22,10,0,318.0,348.0,1.4,18.3,595.0,680.22,514.36
2018,4,22,10,15,294.5,367.0,1.4,18.35,603.0,674.54,508.68
2018,4,22,10,30,271.0,386.0,1.4,18.4,611.0,667.18,501.86
2018,4,22,10,45,330.5,382.5,1.4,18.5,664.5,713.09,534.41
2018,4,22,11,0,390.0,379.0,1.4,18.6,718.0,757.12,564.64
2018,4,22,11,15,344.5,405.0,1.4,18.55,708.5,731.57,544.81
2018,4,22,11,30,299.0,431.0,1.4,18.5,699.0,705.05,525.05
2018,4,22,11,45,260.0,441.5,1.35,18.5,676.5,668.78,498.49
2018,4,22,12,0,221.0,452.0,1.3,18.5,654.0,628.22,469.03
2018,4,22,12,15,184.5,455.5,1.3,18.5,624.0,589.78,441.38
2018,4,22,12,30,148.0,459.0,1.3,18.5,594.0,552.54,414.36
2018,4,22,12,45,134.5,452.0,1.3,18.5,574.0,525.4,395.04
2018,4,22,13,0,121.0,445.0,1.3,18.5,554.0,498.97,376.06
2018,4,22,13,15,212.5,425.0,1.35,18.45,612.5,536.82,405.69
2018,4,22,13,30,304.0,405.0,1.4,18.4,671.0,565.06,427.31
2018,4,22,13,45,309.0,394.5,1.4,18.35,659.0,540.98,409.65
2018,4,22,14,0,314.0,384.0,1.4,18.3,647.0,516.14,391.58
2018,4,22,14,15,272.5,379.5,1.4,18.2,602.0,470.22,357.59
2018,4,22,14,30,231.0,375.0,1.4,18.1,557.0,433.5,330.21
2018,4,22,14,45,216.0,358.5,1.4,17.95,522.5,397.68,303.44
2018,4,22,15,0,201.0,342.0,1.4,17.8,488.0,363.32,277.43
2018,4,22,15,15,191.5,321.0,1.3,17.55,453.5,329.04,251.02
2018,4,22,15,30,182.0,300.0,1.2,17.3,419.0,295.89,225.25
2018,4,22,15,45,159.5,275.5,1.15,17.1,374.0,258.38,196.5
2018,4,22,16,0,137.0,251.0,1.1,16.9,329.0,223.58,170.07
2018,4,22,16,15,78.5,212.0,1.0,16.45,256.0,184.65,142.35
2018,4,22,16,30,20.0,173.0,0.9,16.0,183.0,152.25,119.76
2018,4,22,16,45,12.5,149.5,0.8,15.6,155.5,130.53,103.26
2018,4,22,17,0,5.0,126.0,0.7,15.2,128.0,110.74,91.86
2018,4,22,17,15,3.5,107.0,0.7,14.8,108.5,94.72,78.33
2018,4,22,17,30,2.0,88.0,0.7,14.4,89.0,78.54,64.34
2018,4,22,17,45,1.0,68.5,0.7,13.95,69.0,61.81,49.54
2018,4,22,18,0,0.0,49.0,0.7,13.5,49.0,44.88,34.26
2018,4,22,18,15,0.0,35.0,0.7,13.5,35.0,32.29,22.55
2018,4,22,18,30,0.0,21.0,0.7,13.5,21.0,19.5,9.62
2018,4,22,18,45,1.5,12.0,0.8,13.15,12.0,11.44,0.0
2018,4,22,19,0,3.0,3.0,0.9,12.8,3.0,0.0,0.0
2018,4,22,19,15,1.5,1.5,0.9,12.75,1.5,0.0,0.0
2018,4,22,19,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,23,5,15,2.5,1.0,1.4,8.35,1.0,0.0,0.0
2018,4,23,5,30,5.0,2.0,1.5,8.6,2.0,0.0,0.0
2018,4,23,5,45,5.0,8.0,1.6,8.9,8.0,9.78,0.0
2018,4,23,6,0,5.0,14.0,1.7,9.2,14.0,15.55,4.39
2018,4,23,6,15,2.5,22.5,1.75,9.6,22.5,22.19,12.99
2018,4,23,6,30,0.0,31.0,1.8,10.0,31.0,28.77,19.09
2018,4,23,6,45,0.0,31.5,1.9,10.35,31.5,29.23,19.73
2018,4,23,7,0,0.0,32.0,2.0,10.7,32.0,29.69,20.2
2018,4,23,7,15,0.0,34.0,2.15,11.15,34.0,31.56,21.77
2018,4,23,7,30,0.0,36.0,2.3,11.6,36.0,33.42,23.29
2018,4,23,7,45,0.5,67.5,2.4,12.05,67.5,63.18,48.64
2018,4,23,8,0,1.0,99.0,2.5,12.5,99.0,94.14,74.53
2018,4,23,8,15,2.0,125.0,2.55,12.85,126.0,120.87,96.48
2018,4,23,8,30,3.0,151.0,2.6,13.2,153.0,147.65,118.14
2018,4,23,8,45,1.5,111.0,2.7,13.6,112.0,105.61,82.87
2018,4,23,9,0,0.0,71.0,2.8,14.0,71.0,66.15,49.8
2018,4,23,9,15,0.0,77.5,2.85,14.5,77.5,72.25,54.64
2018,4,23,9,30,0.0,84.0,2.9,15.0,84.0,78.35,59.41
2018,4,23,9,45,7.5,140.5,2.95,15.5,146.5,139.51,109.31
2018,4,23,10,0,15.0,197.0,3.0,16.0,209.0,201.59,158.77
2018,4,23,10,15,29.0,271.0,2.95,16.15,295.0,297.59,234.01
2018,4,23,10,30,43.0,345.0,2.9,16.3,381.0,385.59,300.95
2018,4,23,10,45,27.0,282.5,2.9,16.5,305.5,303.65,236.98
2018,4,23,11,0,11.0,220.0,2.9,16.7,230.0,218.33,170.0
2018,4,23,11,15,5.5,156.5,2.8,16.6,161.5,152.15,117.65
2018,4,23,11,30,0.0,93.0,2.7,16.5,93.0,87.03,65.3
2018,4,23,11,45,0.0,91.0,2.6,16.4,91.0,85.15,63.84
2018,4,23,12,0,0.0,89.0,2.5,16.3,89.0,83.26,62.32
2018,4,23,12,15,5.0,138.0,2.4,16.2,142.5,133.32,102.77
2018,4,23,12,30,10.0,187.0,2.3,16.1,196.0,182.84,142.18
2018,4,23,12,45,19.0,263.0,2.25,16.05,280.0,260.51,203.02
2018,4,23,13,0,28.0,339.0,2.2,16.0,364.0,334.18,259.42
2018,4,23,13,15,18.5,275.0,2.2,15.9,291.5,267.42,207.97
2018,4,23,13,30,9.0,211.0,2.2,15.8,219.0,201.38,156.72
2018,4,23,13,45,5.0,160.0,2.25,15.7,164.5,151.62,117.58
2018,4,23,14,0,1.0,109.0,2.3,15.6,110.0,102.16,78.03
2018,4,23,14,15,0.5,95.0,2.35,15.55,95.5,88.92,67.47
2018,4,23,14,30,0.0,81.0,2.4,15.5,81.0,75.61,56.74
2018,4,23,14,45,1.0,108.0,2.5,15.4,108.5,100.95,77.6
2018,4,23,15,0,2.0,135.0,2.6,15.3,136.0,125.56,97.79
2018,4,23,15,15,27.5,188.5,2.65,15.25,206.5,176.03,138.34
2018,4,23,15,30,53.0,242.0,2.7,15.2,277.0,222.72,175.1
2018,4,23,15,45,37.5,203.0,2.75,15.1,227.0,183.54,144.22
2018,4,23,16,0,22.0,164.0,2.8,15.0,177.0,146.3,114.95
2018,4,23,16,15,11.0,107.5,2.75,14.85,114.0,100.46,78.12
2018,4,23,16,30,0.0,51.0,2.7,14.7,51.0,47.42,34.54
2018,4,23,16,45,0.0,35.0,2.65,14.55,35.0,32.5,22.08
2018,4,23,17,0,0.0,19.0,2.6,14.4,19.0,17.62,10.14
2018,4,23,17,15,0.0,23.5,2.6,14.2,23.5,21.8,13.94
2018,4,23,17,30,0.0,28.0,2.6,14.0,28.0,25.97,17.72
2018,4,23,17,45,0.0,37.0,2.55,13.8,37.0,34.35,25.17
2018,4,23,18,0,0.0,46.0,2.5,13.6,46.0,42.45,32.11
2018,4,23,18,15,0.0,31.5,2.5,13.6,31.5,29.26,19.9
2018,4,23,18,30,0.0,17.0,2.5,13.6,17.0,15.77,6.87
2018,4,23,18,45,0.0,9.0,2.55,13.4,9.0,8.58,0.0
2018,4,23,19,0,0.0,1.0,2.6,13.2,1.0,0.0,0.0
2018,4,23,19,15,0.0,0.5,2.6,13.15,0.5,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,4,24,5,15,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,4,24,5,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,4,24,5,45,0.0,4.5,2.95,12.6,4.5,4.29,0.0
2018,4,24,6,0,0.0,9.0,3.0,12.7,9.0,8.33,0.01
2018,4,24,6,15,0.0,13.5,3.05,12.8,13.5,12.5,4.75
2018,4,24,6,30,0.0,18.0,3.1,12.9,18.0,16.68,8.56
2018,4,24,6,45,0.0,23.0,3.1,13.05,23.0,21.32,12.69
2018,4,24,7,0,0.0,28.0,3.1,13.2,28.0,25.97,16.75
2018,4,24,7,15,0.0,27.0,3.15,13.35,27.0,25.05,15.94
2018,4,24,7,30,0.0,26.0,3.2,13.5,26.0,24.12,15.1
2018,4,24,7,45,0.0,43.5,3.25,13.6,43.5,40.42,28.94
2018,4,24,8,0,0.0,61.0,3.3,13.7,61.0,56.74,42.65
2018,4,24,8,15,0.0,67.5,3.3,13.85,67.5,62.82,47.57
2018,4,24,8,30,0.0,74.0,3.3,14.0,74.0,68.91,52.46
2018,4,24,8,45,0.0,63.5,3.3,14.1,63.5,59.13,44.09
2018,4,24,9,0,0.0,53.0,3.3,14.2,53.0,49.35,35.78
2018,4,24,9,15,0.0,75.0,3.3,14.35,75.0,69.91,52.74
2018,4,24,9,30,0.0,97.0,3.3,14.5,97.0,90.58,69.6
2018,4,24,9,45,0.0,103.0,3.25,14.6,103.0,96.34,74.12
2018,4,24,10,0,0.0,109.0,3.2,14.7,109.0,102.09,78.63
2018,4,24,10,15,3.5,149.5,3.2,14.85,152.5,144.21,112.75
2018,4,24,10,30,7.0,190.0,3.2,15.0,196.0,186.45,146.44
2018,4,24,10,45,6.0,177.5,3.2,15.15,182.5,173.15,135.46
2018,4,24,11,0,5.0,165.0,3.2,15.3,169.0,160.0,124.72
2018,4,24,11,15,4.0,140.5,3.2,15.5,144.0,135.6,104.97
2018,4,24,11,30,3.0,116.0,3.2,15.7,119.0,111.42,85.38
2018,4,24,11,45,1.5,100.5,3.2,15.85,102.0,95.41,72.34
2018,4,24,12,0,0.0,85.0,3.2,16.0,85.0,79.52,59.36
2018,4,24,12,15,0.0,82.0,3.2,16.15,82.0,76.7,57.05
