Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,12,0,887.0,138.0,2.5,26.7,969.0,922.73,669.74
2018,5,4,12,15,886.5,138.0,2.55,26.8,968.5,897.99,653.81
2018,5,4,12,30,886.0,138.0,2.6,26.9,968.0,870.71,636.23
2018,5,4,12,45,883.5,138.0,2.6,27.0,960.0,839.4,615.58
2018,5,4,13,0,881.0,138.0,2.6,27.1,952.0,805.91,593.42
2018,5,4,13,15,877.0,137.0,2.65,27.15,936.0,768.43,568.87
2018,5,4,13,30,873.0,136.0,2.7,27.2,920.0,729.18,541.89
2018,5,4,13,45,866.0,134.5,2.7,27.2,896.0,685.94,510.82
2018,5,4,14,0,859.0,133.0,2.7,27.2,872.0,641.5,478.24
2018,5,4,14,15,850.5,131.5,2.7,27.15,842.0,595.21,443.63
2018,5,4,14,30,842.0,130.0,2.7,27.1,812.0,544.71,405.18
2018,5,4,14,45,830.0,128.0,2.65,27.0,775.0,494.56,365.85
2018,5,4,15,0,818.0,126.0,2.6,26.9,738.0,444.56,325.6
2018,5,4,15,15,803.5,123.0,2.55,26.75,696.0,393.19,283.45
2018,5,4,15,30,789.0,120.0,2.5,26.6,654.0,342.66,241.08
2018,5,4,15,45,770.0,117.0,2.4,26.4,608.0,292.01,198.3
2018,5,4,16,0,751.0,114.0,2.3,26.2,562.0,243.1,157.2
2018,5,4,16,15,727.0,110.0,2.2,25.85,513.0,188.77,113.78
2018,5,4,16,30,703.0,106.0,2.1,25.5,464.0,142.41,80.18
2018,5,4,16,45,670.5,101.0,1.95,25.15,412.5,97.66,54.97
2018,5,4,17,0,638.0,96.0,1.8,24.8,361.0,61.94,47.37
2018,5,4,17,15,594.0,89.0,1.65,24.15,309.0,59.7,45.77
2018,5,4,17,30,550.0,82.0,1.5,23.5,257.0,57.28,43.9
2018,5,4,17,45,450.0,76.5,1.4,22.85,202.0,55.51,42.47
2018,5,4,18,0,350.0,71.0,1.3,22.2,147.0,52.8,40.03
2018,5,4,18,15,237.0,55.5,1.3,22.2,101.0,42.07,30.37
2018,5,4,18,30,124.0,40.0,1.3,22.2,55.0,32.56,21.42
2018,5,4,18,45,85.0,25.0,1.25,21.25,33.0,20.68,6.29
2018,5,4,19,0,46.0,10.0,1.2,20.3,11.0,9.53,0.0
2018,5,4,19,15,23.0,5.0,1.15,20.15,5.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.05,19.7,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.0,19.45,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,0.95,19.2,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,0.9,18.95,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,0.9,18.75,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,0.85,18.6,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,0.75,18.05,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,0.65,17.9,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,0.6,17.75,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,0.55,17.65,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,0.5,17.55,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,0.45,16.85,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,0.35,16.75,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,0.3,16.7,0.0,0.0,0.0
2018,5,5,5,15,3.5,4.0,0.3,17.0,4.0,0.0,0.0
2018,5,5,5,30,7.0,8.0,0.3,17.3,8.0,10.53,0.0
2018,5,5,5,45,48.5,25.0,0.25,17.6,30.0,58.61,24.51
2018,5,5,6,0,90.0,42.0,0.2,17.9,52.0,114.15,86.03
2018,5,5,6,15,110.0,60.0,0.25,18.3,79.0,139.82,110.04
2018,5,5,6,30,130.0,78.0,0.3,18.7,106.0,175.82,140.97
2018,5,5,6,45,191.5,97.0,0.4,19.05,151.0,252.28,203.77
2018,5,5,7,0,253.0,116.0,0.5,19.4,196.0,323.1,260.25
2018,5,5,7,15,266.0,134.0,0.7,20.0,231.5,361.55,289.68
2018,5,5,7,30,279.0,152.0,0.9,20.6,267.0,400.18,318.66
2018,5,5,7,45,279.5,177.5,1.05,21.15,306.0,438.11,345.77
2018,5,5,8,0,280.0,203.0,1.2,21.7,345.0,474.76,371.33
2018,5,5,8,15,247.0,220.5,1.3,22.15,355.0,471.84,366.69
2018,5,5,8,30,214.0,238.0,1.4,22.6,365.0,452.07,350.14
2018,5,5,8,45,159.0,269.5,1.45,23.0,368.0,440.07,338.15
2018,5,5,9,0,104.0,301.0,1.5,23.4,371.0,410.73,313.51
2018,5,5,9,15,119.5,320.5,1.5,23.6,406.0,459.0,348.05
2018,5,5,9,30,135.0,340.0,1.5,23.8,441.0,493.07,371.49
2018,5,5,9,45,76.5,305.0,1.5,23.95,363.0,382.96,289.36
2018,5,5,10,0,18.0,270.0,1.5,24.1,285.0,276.94,208.92
2018,5,5,10,15,16.5,267.0,1.45,24.15,281.0,271.58,204.88
2018,5,5,10,30,15.0,264.0,1.4,24.2,277.0,266.34,200.55
2018,5,5,10,45,15.5,274.5,1.35,24.25,288.0,276.26,207.6
2018,5,5,11,0,16.0,285.0,1.3,24.3,299.0,286.04,214.47
2018,5,5,11,15,15.0,275.0,1.25,24.25,288.5,274.48,205.64
2018,5,5,11,30,14.0,265.0,1.2,24.2,278.0,263.06,197.04
2018,5,5,11,45,14.0,265.5,1.15,24.2,278.5,262.62,196.6
2018,5,5,12,0,14.0,266.0,1.1,24.2,279.0,262.13,196.09
2018,5,5,12,15,20.5,304.0,1.05,24.15,323.0,302.31,225.75
2018,5,5,12,30,27.0,342.0,1.0,24.1,367.0,343.49,255.5
2018,5,5,12,45,36.5,353.5,0.95,24.05,387.5,358.35,266.14
2018,5,5,13,0,46.0,365.0,0.9,24.0,408.0,372.18,276.12
2018,5,5,13,15,45.5,369.0,0.9,23.95,411.0,370.86,275.15
2018,5,5,13,30,45.0,373.0,0.9,23.9,414.0,369.32,274.15
2018,5,5,13,45,100.0,389.0,0.85,23.8,476.5,414.08,307.19
2018,5,5,14,0,155.0,405.0,0.8,23.7,539.0,448.81,331.98
2018,5,5,14,15,161.5,399.0,0.8,23.65,534.0,435.77,322.42
2018,5,5,14,30,168.0,393.0,0.8,23.6,529.0,421.86,312.47
2018,5,5,14,45,164.5,374.0,0.8,23.55,502.5,392.31,291.18
2018,5,5,15,0,161.0,355.0,0.8,23.5,476.0,363.23,270.03
2018,5,5,15,15,126.0,326.0,0.8,23.45,417.5,315.56,235.38
2018,5,5,15,30,91.0,297.0,0.8,23.4,359.0,279.22,209.13
2018,5,5,15,45,78.5,273.0,0.75,23.35,324.0,249.39,187.09
2018,5,5,16,0,66.0,249.0,0.7,23.3,289.0,221.15,166.22
2018,5,5,16,15,52.5,223.0,0.65,23.1,253.0,192.96,145.57
2018,5,5,16,30,39.0,197.0,0.6,22.9,217.0,166.58,126.36
2018,5,5,16,45,23.0,160.5,0.55,22.7,172.0,141.43,108.12
2018,5,5,17,0,7.0,124.0,0.5,22.5,127.0,110.11,88.4
2018,5,5,17,15,4.0,104.0,0.5,22.15,105.5,93.25,74.65
2018,5,5,17,30,1.0,84.0,0.5,21.8,84.0,76.17,60.37
2018,5,5,17,45,0.5,64.5,0.45,21.4,64.5,59.27,45.95
2018,5,5,18,0,0.0,45.0,0.4,21.0,45.0,41.82,30.78
2018,5,5,18,15,0.0,33.5,0.4,21.0,33.5,31.11,21.21
2018,5,5,18,30,0.0,22.0,0.4,21.0,22.0,20.41,11.5
2018,5,5,18,45,1.5,14.0,0.45,20.45,14.0,12.98,2.45
2018,5,5,19,0,3.0,6.0,0.5,19.9,6.0,5.72,0.0
2018,5,5,19,15,1.5,3.0,0.55,19.75,3.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,0.65,19.2,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,0.7,18.85,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,0.8,17.75,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,0.85,17.45,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,0.85,16.45,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,0.75,15.8,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,0.65,15.45,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,0.6,15.35,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,5,6,5,15,5.5,5.0,0.6,15.55,5.0,0.0,0.0
2018,5,6,5,30,11.0,10.0,0.6,15.9,10.0,14.12,0.0
2018,5,6,5,45,26.5,24.5,0.55,16.25,27.0,47.26,21.59
2018,5,6,6,0,42.0,39.0,0.5,16.6,44.0,74.64,55.15
2018,5,6,6,15,66.0,59.0,0.55,17.1,71.5,113.27,88.98
2018,5,6,6,30,90.0,79.0,0.6,17.6,99.0,152.91,122.89
2018,5,6,6,45,85.5,89.5,0.6,18.15,112.5,162.42,131.03
2018,5,6,7,0,81.0,100.0,0.6,18.7,126.0,172.2,138.85
2018,5,6,7,15,50.5,107.0,0.65,19.25,124.0,148.14,118.25
2018,5,6,7,30,20.0,114.0,0.7,19.8,122.0,132.45,104.18
2018,5,6,7,45,76.0,159.5,0.75,20.4,197.0,228.48,181.83
2018,5,6,8,0,132.0,205.0,0.8,21.0,272.0,340.99,268.28
2018,5,6,8,15,127.0,231.0,0.8,21.35,301.0,367.67,285.93
2018,5,6,8,30,122.0,257.0,0.8,21.7,330.0,393.24,303.05
2018,5,6,8,45,105.5,240.0,0.8,22.05,306.5,357.66,275.13
2018,5,6,9,0,89.0,223.0,0.8,22.4,283.0,322.49,247.88
2018,5,6,9,15,324.0,231.5,0.85,22.6,471.0,565.37,430.19
2018,5,6,9,30,559.0,240.0,0.9,22.8,659.0,814.78,600.27
2018,5,6,9,45,657.0,210.5,0.95,23.0,726.0,884.29,643.06
2018,5,6,10,0,755.0,181.0,1.0,23.2,793.0,947.82,681.79
2018,5,6,10,15,762.0,184.5,1.05,23.4,822.0,956.65,685.8
2018,5,6,10,30,769.0,188.0,1.1,23.6,851.0,956.91,685.28
2018,5,6,10,45,750.5,201.5,1.2,23.75,862.5,951.42,682.32
2018,5,6,11,0,732.0,215.0,1.3,23.9,874.0,937.27,673.97
2018,5,6,11,15,578.0,280.0,1.4,24.1,806.0,843.15,611.58
2018,5,6,11,30,424.0,345.0,1.5,24.3,738.0,748.9,546.45
2018,5,6,11,45,344.0,350.5,1.6,24.45,671.0,661.54,487.08
2018,5,6,12,0,264.0,356.0,1.7,24.6,604.0,583.23,432.09
2018,5,6,12,15,221.5,366.5,1.7,24.7,574.5,544.69,404.21
2018,5,6,12,30,179.0,377.0,1.7,24.8,545.0,505.8,375.62
2018,5,6,12,45,144.5,362.5,1.75,24.95,497.5,455.09,339.0
2018,5,6,13,0,110.0,348.0,1.8,25.1,450.0,406.63,303.63
2018,5,6,13,15,152.5,354.0,1.8,25.15,493.0,435.47,325.45
2018,5,6,13,30,195.0,360.0,1.8,25.2,536.0,460.58,343.81
2018,5,6,13,45,315.5,338.5,1.8,25.2,614.5,505.38,377.35
2018,5,6,14,0,436.0,317.0,1.8,25.2,693.0,539.45,401.99
2018,5,6,14,15,564.5,258.5,1.8,25.2,728.0,537.84,400.91
2018,5,6,14,30,693.0,200.0,1.8,25.2,763.0,525.61,391.14
2018,5,6,14,45,445.5,271.0,1.8,25.2,627.0,431.71,320.93
2018,5,6,15,0,198.0,342.0,1.8,25.2,491.0,369.42,275.16
2018,5,6,15,15,213.5,309.5,1.75,25.1,462.0,336.08,249.96
2018,5,6,15,30,229.0,277.0,1.7,25.0,433.0,293.8,217.31
2018,5,6,15,45,123.5,227.5,1.65,24.85,311.0,220.85,164.21
2018,5,6,16,0,18.0,178.0,1.6,24.7,189.0,163.72,123.88
2018,5,6,16,15,23.0,147.5,1.55,24.4,160.0,132.24,99.54
2018,5,6,16,30,28.0,117.0,1.5,24.1,131.0,106.07,79.08
2018,5,6,16,45,156.0,118.5,1.4,23.75,185.0,97.5,69.14
2018,5,6,17,0,284.0,120.0,1.3,23.4,239.0,88.67,70.33
2018,5,6,17,15,317.5,113.5,1.25,22.75,229.5,77.82,61.5
2018,5,6,17,30,351.0,107.0,1.2,22.1,220.0,75.67,59.95
2018,5,6,17,45,228.0,93.5,1.15,21.5,161.5,71.95,56.89
2018,5,6,18,0,105.0,80.0,1.1,20.9,103.0,65.36,51.1
2018,5,6,18,15,128.5,61.0,1.1,20.9,82.0,48.46,36.06
2018,5,6,18,30,152.0,42.0,1.1,20.9,61.0,34.13,23.02
2018,5,6,18,45,86.0,25.0,1.25,19.6,35.0,20.73,8.04
2018,5,6,19,0,20.0,8.0,1.4,18.3,9.0,7.63,0.0
2018,5,6,19,15,10.0,4.0,1.5,18.05,4.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.75,17.15,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.6,16.65,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,5,7,5,15,19.0,6.0,0.9,11.8,6.5,0.0,0.0
2018,5,7,5,30,38.0,12.0,1.1,12.2,13.0,27.39,0.0
2018,5,7,5,45,105.0,28.5,1.25,12.65,39.5,98.78,56.35
2018,5,7,6,0,172.0,45.0,1.4,13.1,66.0,160.52,126.45
2018,5,7,6,15,249.0,61.0,1.5,13.65,107.5,239.24,195.43
2018,5,7,6,30,326.0,77.0,1.6,14.2,149.0,314.87,260.18
2018,5,7,6,45,410.0,87.0,1.7,14.75,202.5,393.65,325.68
2018,5,7,7,0,494.0,97.0,1.8,15.3,256.0,478.84,393.88
2018,5,7,7,15,545.0,106.5,1.9,15.85,311.0,549.85,448.21
2018,5,7,7,30,596.0,116.0,2.0,16.4,366.0,619.44,499.79
2018,5,7,7,45,626.0,124.0,2.1,17.0,417.0,672.23,536.71
2018,5,7,8,0,656.0,132.0,2.2,17.6,468.0,724.92,572.38
2018,5,7,8,15,607.0,155.5,2.25,18.05,491.0,726.57,570.57
2018,5,7,8,30,558.0,179.0,2.3,18.5,514.0,717.65,561.04
2018,5,7,8,45,510.0,213.0,2.3,18.9,537.5,723.0,560.93
2018,5,7,9,0,462.0,247.0,2.3,19.3,561.0,723.51,557.29
2018,5,7,9,15,610.5,207.0,2.3,19.65,649.0,828.93,632.77
2018,5,7,9,30,759.0,167.0,2.3,20.0,737.0,932.06,700.03
2018,5,7,9,45,785.0,164.5,2.35,20.35,779.0,952.84,711.04
2018,5,7,10,0,811.0,162.0,2.4,20.7,821.0,977.16,725.27
2018,5,7,10,15,780.0,184.0,2.35,20.95,837.0,968.69,717.14
2018,5,7,10,30,749.0,206.0,2.3,21.2,853.0,963.22,711.49
2018,5,7,10,45,758.0,208.0,2.3,21.45,877.5,966.37,712.14
2018,5,7,11,0,767.0,210.0,2.3,21.7,902.0,966.53,710.87
2018,5,7,11,15,584.0,307.5,2.25,21.9,839.5,875.68,646.14
2018,5,7,11,30,401.0,405.0,2.2,22.1,777.0,780.24,575.98
2018,5,7,11,45,470.0,381.0,2.2,22.25,821.0,811.79,599.16
2018,5,7,12,0,539.0,357.0,2.2,22.4,865.0,833.83,614.71
2018,5,7,12,15,524.0,362.0,2.15,22.5,856.0,805.68,594.28
2018,5,7,12,30,509.0,367.0,2.1,22.6,847.0,776.57,573.61
2018,5,7,12,45,652.0,282.0,2.05,22.65,891.5,791.59,587.13
2018,5,7,13,0,795.0,197.0,2.0,22.7,936.0,798.06,593.94
2018,5,7,13,15,825.0,176.0,1.95,22.7,931.5,769.52,574.06
2018,5,7,13,30,855.0,155.0,1.9,22.7,927.0,737.14,551.46
2018,5,7,13,45,842.0,157.0,1.9,22.7,901.5,692.77,519.6
2018,5,7,14,0,829.0,159.0,1.9,22.7,876.0,647.77,486.7
2018,5,7,14,15,715.5,206.5,1.85,22.6,810.0,580.84,436.43
2018,5,7,14,30,602.0,254.0,1.8,22.5,744.0,524.52,393.47
2018,5,7,14,45,683.5,206.5,1.75,22.4,739.5,491.09,367.45
2018,5,7,15,0,765.0,159.0,1.7,22.3,735.0,449.83,333.82
2018,5,7,15,15,762.0,150.0,1.65,22.2,697.0,400.0,292.81
2018,5,7,15,30,759.0,141.0,1.6,22.1,659.0,350.02,250.73
2018,5,7,15,45,739.0,137.0,1.6,22.0,612.5,299.38,208.0
2018,5,7,16,0,719.0,133.0,1.6,21.9,566.0,250.63,166.86
2018,5,7,16,15,694.0,128.0,1.5,21.7,517.0,202.36,127.59
2018,5,7,16,30,669.0,123.0,1.4,21.5,468.0,156.87,93.72
2018,5,7,16,45,635.5,117.0,1.35,21.3,416.5,113.07,67.48
2018,5,7,17,0,602.0,111.0,1.3,21.1,365.0,73.27,57.79
2018,5,7,17,15,557.0,103.0,1.15,20.55,313.0,70.43,55.71
2018,5,7,17,30,512.0,95.0,1.0,20.0,261.0,67.71,53.6
2018,5,7,17,45,451.0,85.0,0.85,19.5,212.0,61.62,48.41
2018,5,7,18,0,390.0,75.0,0.7,19.0,163.0,55.72,43.17
2018,5,7,18,15,301.0,61.0,0.7,19.0,118.5,46.3,34.56
2018,5,7,18,30,212.0,47.0,0.7,19.0,74.0,36.46,25.28
2018,5,7,18,45,112.5,29.0,0.7,17.8,42.5,23.84,10.92
2018,5,7,19,0,13.0,11.0,0.7,16.6,11.0,10.48,0.0
2018,5,7,19,15,6.5,5.5,0.7,16.4,5.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,0.65,14.05,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,0.6,13.75,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,5,8,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,5,8,5,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,5,8,5,15,19.5,5.5,0.95,12.0,6.0,0.0,0.0
2018,5,8,5,30,39.0,11.0,1.1,12.5,12.0,26.93,0.0
2018,5,8,5,45,30.0,24.5,1.25,13.0,26.5,48.57,26.69
2018,5,8,6,0,21.0,38.0,1.4,13.5,41.0,53.31,38.57
2018,5,8,6,15,35.5,59.5,1.45,14.0,66.5,87.48,68.57
2018,5,8,6,30,50.0,81.0,1.5,14.5,92.0,121.59,98.18
2018,5,8,6,45,166.0,98.0,1.55,15.0,149.0,237.17,196.44
2018,5,8,7,0,282.0,115.0,1.6,15.5,206.0,342.48,283.28
2018,5,8,7,15,346.5,125.5,1.7,16.1,257.5,424.01,347.5
2018,5,8,7,30,411.0,136.0,1.8,16.7,309.0,496.88,403.34
2018,5,8,7,45,541.0,127.5,1.9,17.25,386.5,608.96,488.39
2018,5,8,8,0,671.0,119.0,2.0,17.8,464.0,723.32,569.91
2018,5,8,8,15,720.0,117.0,2.1,18.3,521.0,780.52,607.52
2018,5,8,8,30,769.0,115.0,2.2,18.8,578.0,833.7,642.06
2018,5,8,8,45,794.5,116.0,2.25,19.25,627.0,873.51,666.54
2018,5,8,9,0,820.0,117.0,2.3,19.7,676.0,911.61,689.67
2018,5,8,9,15,831.5,120.5,2.3,20.05,717.5,937.37,704.06
2018,5,8,9,30,843.0,124.0,2.3,20.4,759.0,960.48,716.74
2018,5,8,9,45,850.5,128.0,2.3,20.75,795.0,977.47,725.39
2018,5,8,10,0,858.0,132.0,2.3,21.1,831.0,982.91,726.57
2018,5,8,10,15,865.5,134.0,2.25,21.4,861.0,991.73,729.81
2018,5,8,10,30,873.0,136.0,2.2,21.7,891.0,997.45,731.09
2018,5,8,10,45,877.0,138.5,2.15,21.95,914.0,997.12,728.74
2018,5,8,11,0,881.0,141.0,2.1,22.2,937.0,993.61,724.52
2018,5,8,11,15,872.5,147.0,2.1,22.45,947.0,978.48,713.56
2018,5,8,11,30,864.0,153.0,2.1,22.7,957.0,960.45,700.94
2018,5,8,11,45,865.5,154.0,2.05,22.9,965.0,944.16,689.18
2018,5,8,12,0,867.0,155.0,2.0,23.1,973.0,925.06,675.69
2018,5,8,12,15,875.0,151.5,1.95,23.25,977.0,904.85,661.71
2018,5,8,12,30,883.0,148.0,1.9,23.4,981.0,881.81,645.96
2018,5,8,12,45,853.5,161.5,1.85,23.5,961.5,844.16,620.75
2018,5,8,13,0,824.0,175.0,1.8,23.6,942.0,801.89,592.49
2018,5,8,13,15,706.5,222.5,1.8,23.65,872.5,724.49,538.06
2018,5,8,13,30,589.0,270.0,1.8,23.7,803.0,652.1,485.91
2018,5,8,13,45,661.0,235.0,1.75,23.75,819.0,640.88,478.6
2018,5,8,14,0,733.0,200.0,1.7,23.8,835.0,622.97,465.46
2018,5,8,14,15,718.0,197.0,1.65,23.75,801.5,575.48,430.13
2018,5,8,14,30,703.0,194.0,1.6,23.7,768.0,528.31,394.48
2018,5,8,14,45,663.0,199.5,1.6,23.65,721.5,476.81,355.09
2018,5,8,15,0,623.0,205.0,1.6,23.6,675.0,428.45,317.32
2018,5,8,15,15,663.5,180.5,1.55,23.5,656.5,389.21,284.68
2018,5,8,15,30,704.0,156.0,1.5,23.4,638.0,345.74,247.45
2018,5,8,15,45,729.5,138.5,1.45,23.25,607.5,299.59,207.42
2018,5,8,16,0,755.0,121.0,1.4,23.1,577.0,250.82,164.89
2018,5,8,16,15,732.0,116.0,1.35,22.85,527.5,201.03,124.37
2018,5,8,16,30,709.0,111.0,1.3,22.6,478.0,153.77,89.0
2018,5,8,16,45,678.5,105.5,1.2,22.3,426.5,108.37,61.5
2018,5,8,17,0,648.0,100.0,1.1,22.0,375.0,66.59,51.86
2018,5,8,17,15,606.5,93.0,1.0,21.35,323.0,62.29,48.52
2018,5,8,17,30,565.0,86.0,0.9,20.7,271.0,60.01,46.78
2018,5,8,17,45,507.5,76.5,0.8,20.05,220.5,55.35,42.86
2018,5,8,18,0,450.0,67.0,0.7,19.4,170.0,50.39,38.5
2018,5,8,18,15,364.5,56.0,0.7,19.4,125.5,42.38,31.16
2018,5,8,18,30,279.0,45.0,0.7,19.4,81.0,34.85,23.93
2018,5,8,18,45,173.0,29.5,0.8,18.05,48.5,23.24,11.06
2018,5,8,19,0,67.0,14.0,0.9,16.7,16.0,13.34,0.0
2018,5,8,19,15,33.5,7.0,0.9,16.45,8.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,0.9,15.95,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,0.4,13.45,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,0.4,13.35,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,0.45,13.15,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,0.55,12.85,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,5,9,4,45,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,5,9,5,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,5,9,5,15,25.0,5.5,0.65,12.55,6.5,0.0,0.0
2018,5,9,5,30,50.0,11.0,0.6,13.0,13.0,31.67,0.0
2018,5,9,5,45,131.5,26.5,0.6,13.5,41.0,118.14,75.66
2018,5,9,6,0,213.0,42.0,0.6,14.0,69.0,187.33,147.86
2018,5,9,6,15,337.5,54.5,0.6,14.65,120.5,280.7,227.64
2018,5,9,6,30,462.0,67.0,0.6,15.3,172.0,388.64,315.84
2018,5,9,6,45,521.5,75.0,0.55,16.0,222.5,457.02,369.25
2018,5,9,7,0,581.0,83.0,0.5,16.7,273.0,528.9,422.79
2018,5,9,7,15,623.0,89.0,0.5,17.35,325.0,588.72,465.35
2018,5,9,7,30,665.0,95.0,0.5,18.0,377.0,649.92,506.08
2018,5,9,7,45,696.0,100.5,0.45,18.7,429.5,702.68,538.53
2018,5,9,8,0,727.0,106.0,0.4,19.4,482.0,755.37,569.77
2018,5,9,8,15,749.5,110.5,0.45,19.9,531.5,799.08,596.14
2018,5,9,8,30,772.0,115.0,0.5,20.4,581.0,837.41,618.64
2018,5,9,8,45,789.5,118.5,0.5,20.9,627.5,872.85,638.08
2018,5,9,9,0,807.0,122.0,0.5,21.4,674.0,906.27,655.97
2018,5,9,9,15,823.0,123.5,0.45,21.75,716.5,933.78,669.26
2018,5,9,9,30,839.0,125.0,0.4,22.1,759.0,958.81,680.93
2018,5,9,9,45,852.5,125.5,0.4,22.5,796.0,969.18,684.53
2018,5,9,10,0,866.0,126.0,0.4,22.9,833.0,985.32,691.98
2018,5,9,10,15,873.5,127.5,0.35,23.2,863.0,993.72,693.83
2018,5,9,10,30,881.0,129.0,0.3,23.5,893.0,999.02,694.06
2018,5,9,10,45,885.0,130.5,0.3,23.75,915.0,997.76,691.78
2018,5,9,11,0,889.0,132.0,0.3,24.0,937.0,993.33,687.84
2018,5,9,11,15,892.0,133.0,0.3,24.25,952.5,984.3,681.33
2018,5,9,11,30,895.0,134.0,0.3,24.5,968.0,972.17,673.16
2018,5,9,11,45,895.5,135.5,0.3,24.7,976.0,955.2,662.36
2018,5,9,12,0,896.0,137.0,0.3,24.9,984.0,935.36,649.96
2018,5,9,12,15,898.5,135.0,0.3,25.0,984.5,911.28,635.33
2018,5,9,12,30,901.0,133.0,0.3,25.1,985.0,884.55,619.12
2018,5,9,12,45,902.0,130.5,0.35,25.25,977.5,853.6,601.1
2018,5,9,13,0,903.0,128.0,0.4,25.4,970.0,820.28,581.49
2018,5,9,13,15,897.5,129.0,0.45,25.45,954.0,782.94,559.34
2018,5,9,13,30,892.0,130.0,0.5,25.5,938.0,743.87,535.37
2018,5,9,13,45,883.5,129.5,0.5,25.5,913.5,699.97,505.78
2018,5,9,14,0,875.0,129.0,0.5,25.5,889.0,654.97,474.76
2018,5,9,14,15,866.0,128.5,0.55,25.45,859.0,608.76,442.72
2018,5,9,14,30,857.0,128.0,0.6,25.4,829.0,561.88,409.09
2018,5,9,14,45,845.5,126.5,0.65,25.35,792.5,508.32,369.71
2018,5,9,15,0,834.0,125.0,0.7,25.3,756.0,458.39,331.47
2018,5,9,15,15,820.0,122.5,0.75,25.2,714.5,406.99,290.93
2018,5,9,15,30,806.0,120.0,0.8,25.1,673.0,356.36,249.78
2018,5,9,15,45,787.5,117.0,0.8,24.95,626.5,305.07,207.35
2018,5,9,16,0,769.0,114.0,0.8,24.8,580.0,255.46,166.14
2018,5,9,16,15,746.5,110.0,0.8,24.7,531.0,200.61,122.14
2018,5,9,16,30,724.0,106.0,0.8,24.6,482.0,153.43,87.03
2018,5,9,16,45,693.5,101.0,0.75,24.45,430.5,107.61,59.24
2018,5,9,17,0,663.0,96.0,0.7,24.3,379.0,65.4,50.31
2018,5,9,17,15,622.0,89.0,0.65,23.7,326.5,59.05,45.25
2018,5,9,17,30,581.0,82.0,0.6,23.1,274.0,56.59,43.38
2018,5,9,17,45,523.5,74.5,0.6,22.5,224.0,53.5,40.83
2018,5,9,18,0,466.0,67.0,0.6,21.9,174.0,50.25,37.98
2018,5,9,18,15,383.0,56.0,0.6,21.9,129.0,43.54,31.82
2018,5,9,18,30,300.0,45.0,0.6,21.9,84.0,34.8,23.68
2018,5,9,18,45,192.5,30.0,0.7,20.4,51.0,23.62,11.65
2018,5,9,19,0,85.0,15.0,0.8,18.9,18.0,14.3,0.0
2018,5,9,19,15,42.5,7.5,0.8,18.55,9.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,0.8,17.15,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,0.8,16.65,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,5,10,4,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,5,10,5,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,5,10,5,15,3.0,5.5,1.1,14.05,5.5,0.0,0.0
2018,5,10,5,30,6.0,11.0,1.3,14.5,11.0,13.04,0.0
2018,5,10,5,45,21.5,28.0,1.45,14.95,30.5,43.76,25.52
2018,5,10,6,0,37.0,45.0,1.6,15.4,50.0,72.05,53.96
2018,5,10,6,15,127.0,64.0,1.6,15.9,91.5,163.82,132.31
2018,5,10,6,30,217.0,83.0,1.6,16.4,133.0,245.83,201.96
2018,5,10,6,45,366.5,88.5,1.65,16.9,198.5,368.77,303.42
2018,5,10,7,0,516.0,94.0,1.7,17.4,264.0,497.11,405.04
2018,5,10,7,15,559.0,101.0,1.85,18.2,314.5,556.71,449.42
2018,5,10,7,30,602.0,108.0,2.0,19.0,365.0,617.77,493.79
2018,5,10,7,45,634.5,114.0,2.15,19.8,415.5,670.35,529.72
2018,5,10,8,0,667.0,120.0,2.3,20.6,466.0,723.03,564.89
2018,5,10,8,15,691.5,125.0,2.4,21.3,515.0,767.37,593.28
2018,5,10,8,30,716.0,130.0,2.5,22.0,564.0,810.72,620.52
2018,5,10,8,45,734.5,134.0,2.6,22.7,609.5,846.13,641.86
2018,5,10,9,0,753.0,138.0,2.7,23.4,655.0,879.75,661.81
2018,5,10,9,15,758.5,146.5,2.75,23.9,694.0,899.19,672.15
2018,5,10,9,30,764.0,155.0,2.8,24.4,733.0,920.82,684.11
2018,5,10,9,45,764.0,164.5,2.85,24.95,766.0,935.35,691.19
2018,5,10,10,0,764.0,174.0,2.9,25.5,799.0,946.86,696.39
2018,5,10,10,15,773.0,176.0,2.95,25.8,828.0,956.39,701.1
2018,5,10,10,30,782.0,178.0,3.0,26.1,857.0,963.02,704.02
2018,5,10,10,45,788.0,180.0,3.0,26.45,879.5,963.76,702.7
2018,5,10,11,0,794.0,182.0,3.0,26.8,902.0,961.51,699.61
2018,5,10,11,15,791.0,186.5,3.0,26.95,914.5,950.19,691.31
2018,5,10,11,30,788.0,191.0,3.0,27.1,927.0,936.06,681.36
2018,5,10,11,45,781.0,196.0,3.05,27.25,930.5,916.07,668.03
2018,5,10,12,0,774.0,201.0,3.1,27.4,934.0,893.7,653.2
2018,5,10,12,15,737.5,221.5,3.05,27.35,920.0,861.29,631.59
2018,5,10,12,30,701.0,242.0,3.0,27.3,906.0,824.29,606.05
2018,5,10,12,45,741.5,219.0,3.0,27.3,916.0,809.65,597.04
2018,5,10,13,0,782.0,196.0,3.0,27.3,926.0,790.28,584.45
2018,5,10,13,15,631.5,257.5,2.9,27.15,841.0,701.77,520.26
2018,5,10,13,30,481.0,319.0,2.8,27.0,756.0,622.28,461.89
2018,5,10,13,45,546.0,289.0,2.75,26.9,773.0,615.03,457.7
2018,5,10,14,0,611.0,259.0,2.7,26.8,790.0,600.05,447.09
2018,5,10,14,15,448.0,269.5,2.55,26.55,652.0,485.7,363.26
2018,5,10,14,30,285.0,280.0,2.4,26.3,514.0,388.29,291.0
2018,5,10,14,45,142.5,182.0,2.25,26.1,299.0,222.87,167.56
2018,5,10,15,0,0.0,84.0,2.1,25.9,84.0,78.39,56.5
2018,5,10,15,15,38.0,132.5,1.95,25.55,158.5,133.97,100.0
2018,5,10,15,30,76.0,181.0,1.8,25.2,233.0,179.34,134.35
2018,5,10,15,45,71.0,158.5,1.65,24.9,204.5,154.31,114.81
2018,5,10,16,0,66.0,136.0,1.5,24.6,176.0,130.06,95.95
2018,5,10,16,15,33.0,86.0,1.4,24.25,106.0,83.58,60.55
2018,5,10,16,30,0.0,36.0,1.3,23.9,36.0,33.46,21.74
2018,5,10,16,45,0.5,61.5,1.25,23.55,61.5,57.24,41.32
2018,5,10,17,0,1.0,87.0,1.2,23.2,87.0,80.35,63.35
2018,5,10,17,15,1.0,69.5,1.15,22.8,69.5,64.67,50.23
2018,5,10,17,30,1.0,52.0,1.1,22.4,52.0,48.33,36.37
2018,5,10,17,45,0.5,41.5,1.05,22.0,41.5,38.54,27.97
2018,5,10,18,0,0.0,31.0,1.0,21.6,31.0,28.76,19.44
2018,5,10,18,15,0.0,24.0,1.0,21.6,24.0,22.25,13.6
2018,5,10,18,30,0.0,17.0,1.0,21.6,17.0,15.75,7.69
2018,5,10,18,45,2.5,11.5,1.0,20.9,11.5,10.65,2.33
2018,5,10,19,0,5.0,6.0,1.0,20.2,6.0,5.72,0.0
2018,5,10,19,15,2.5,3.0,0.95,20.0,3.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,0.85,19.15,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,0.8,17.95,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,0.8,16.85,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,5,11,4,45,0.0,0.0,0.65,14.3,0.0,0.0,0.0
2018,5,11,5,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,5,11,5,15,29.0,7.0,0.7,14.8,8.0,0.0,0.0
2018,5,11,5,30,58.0,14.0,0.8,15.4,16.0,38.13,0.0
2018,5,11,5,45,77.5,30.5,0.9,15.95,38.0,90.7,60.09
2018,5,11,6,0,97.0,47.0,1.0,16.5,60.0,123.5,95.86
2018,5,11,6,15,233.0,59.5,0.95,17.0,109.0,228.89,185.04
2018,5,11,6,30,369.0,72.0,0.9,17.5,158.0,336.25,273.58
2018,5,11,6,45,469.5,78.0,0.9,18.0,215.5,427.99,346.62
2018,5,11,7,0,570.0,84.0,0.9,18.5,273.0,524.22,420.03
2018,5,11,7,15,608.5,90.5,0.8,19.3,323.5,581.69,459.78
2018,5,11,7,30,647.0,97.0,0.7,20.1,374.0,640.33,497.68
2018,5,11,7,45,674.5,103.0,0.65,20.85,424.5,690.3,528.36
2018,5,11,8,0,702.0,109.0,0.6,21.6,475.0,740.02,557.79
2018,5,11,8,15,725.0,113.0,0.75,22.65,523.5,782.83,584.08
2018,5,11,8,30,748.0,117.0,0.9,23.7,572.0,820.26,606.4
2018,5,11,8,45,766.0,120.5,1.0,24.75,617.5,855.61,626.32
2018,5,11,9,0,784.0,124.0,1.1,25.8,663.0,889.03,644.74
2018,5,11,9,15,801.0,124.5,1.15,26.2,704.5,915.98,659.73
2018,5,11,9,30,818.0,125.0,1.2,26.6,746.0,940.57,673.26
2018,5,11,9,45,832.5,124.0,1.25,27.05,782.0,958.5,682.49
2018,5,11,10,0,847.0,123.0,1.3,27.5,818.0,965.52,685.06
2018,5,11,10,15,854.5,124.5,1.35,27.7,847.0,973.93,689.41
2018,5,11,10,30,862.0,126.0,1.4,27.9,876.0,979.32,691.98
2018,5,11,10,45,867.5,127.0,1.4,28.15,898.5,979.15,690.37
2018,5,11,11,0,873.0,128.0,1.4,28.4,921.0,975.89,687.04
2018,5,11,11,15,875.5,129.0,1.45,28.55,936.0,966.66,681.17
2018,5,11,11,30,878.0,130.0,1.5,28.7,951.0,954.42,673.58
2018,5,11,11,45,878.5,131.0,1.5,28.85,958.0,937.38,662.42
2018,5,11,12,0,879.0,132.0,1.5,29.0,965.0,917.56,649.63
2018,5,11,12,15,875.0,134.0,1.55,29.05,963.5,892.05,634.19
2018,5,11,12,30,871.0,136.0,1.6,29.1,962.0,864.2,617.22
2018,5,11,12,45,864.0,139.0,1.6,29.1,952.5,832.61,597.34
2018,5,11,13,0,857.0,142.0,1.6,29.1,943.0,799.14,576.17
2018,5,11,13,15,850.5,143.0,1.6,29.1,927.0,762.62,552.86
2018,5,11,13,30,844.0,144.0,1.6,29.1,911.0,724.57,527.5
2018,5,11,13,45,835.0,144.5,1.6,29.05,887.5,683.07,498.74
2018,5,11,14,0,826.0,145.0,1.6,29.0,864.0,639.08,467.69
2018,5,11,14,15,815.0,144.5,1.6,28.95,834.0,593.1,434.49
2018,5,11,14,30,804.0,144.0,1.6,28.9,804.0,546.8,400.21
2018,5,11,14,45,790.0,143.0,1.55,28.85,768.0,498.54,363.39
2018,5,11,15,0,776.0,142.0,1.5,28.8,732.0,450.68,325.95
2018,5,11,15,15,702.0,161.5,1.45,28.6,673.0,392.45,281.02
2018,5,11,15,30,628.0,181.0,1.4,28.4,614.0,345.23,243.98
2018,5,11,15,45,541.5,196.0,1.35,28.2,551.0,299.24,208.59
2018,5,11,16,0,455.0,211.0,1.3,28.0,488.0,259.58,179.0
2018,5,11,16,15,367.5,211.5,1.25,27.75,423.5,225.01,154.93
2018,5,11,16,30,280.0,212.0,1.2,27.5,359.0,191.57,133.55
2018,5,11,16,45,271.5,189.5,1.15,27.2,319.5,156.7,109.94
2018,5,11,17,0,263.0,167.0,1.1,26.9,280.0,123.17,91.04
2018,5,11,17,15,145.5,131.0,1.0,26.3,192.0,103.33,81.82
2018,5,11,17,30,28.0,95.0,0.9,25.7,104.0,82.24,64.51
2018,5,11,17,45,14.0,66.5,0.85,25.1,71.0,59.55,45.49
2018,5,11,18,0,0.0,38.0,0.8,24.5,38.0,35.28,24.75
2018,5,11,18,15,0.0,29.0,0.8,24.5,29.0,26.91,17.37
2018,5,11,18,30,0.0,20.0,0.8,24.5,20.0,18.54,9.91
2018,5,11,18,45,2.5,13.5,0.85,23.5,13.5,12.51,3.8
2018,5,11,19,0,5.0,7.0,0.9,22.5,7.0,6.67,0.0
2018,5,11,19,15,2.5,3.5,0.9,22.3,3.5,3.34,0.0
2018,5,11,19,30,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,0.9,21.95,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,0.85,20.85,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,0.8,20.55,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,0.75,20.25,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,0.7,19.95,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,0.7,19.65,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,0.65,19.4,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,0.6,18.25,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,0.6,17.85,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,0.6,17.65,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,5,12,4,45,0.0,0.0,0.6,17.55,0.0,0.0,0.0
2018,5,12,5,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,5,12,5,15,33.5,7.5,0.65,18.05,9.0,0.0,0.0
2018,5,12,5,30,67.0,15.0,0.7,18.6,18.0,43.04,0.0
2018,5,12,5,45,141.0,31.0,0.8,19.15,47.0,132.79,90.89
2018,5,12,6,0,215.0,47.0,0.9,19.7,76.0,195.81,152.47
2018,5,12,6,15,288.0,61.0,0.9,20.2,118.0,262.51,209.44
2018,5,12,6,30,361.0,75.0,0.9,20.7,160.0,335.72,269.59
2018,5,12,6,45,449.0,82.0,0.95,21.15,214.0,415.54,333.11
2018,5,12,7,0,537.0,89.0,1.0,21.6,268.0,507.78,403.25
2018,5,12,7,15,579.0,95.5,1.05,22.35,319.0,566.71,445.36
2018,5,12,7,30,621.0,102.0,1.1,23.1,370.0,627.07,486.64
2018,5,12,7,45,653.0,107.5,1.15,23.85,421.0,679.24,520.32
2018,5,12,8,0,685.0,113.0,1.2,24.6,472.0,731.46,553.16
2018,5,12,8,15,710.0,117.5,1.25,25.25,521.0,776.14,580.28
2018,5,12,8,30,735.0,122.0,1.3,25.9,570.0,819.84,606.29
2018,5,12,8,45,754.5,124.5,1.35,26.55,615.5,850.49,623.29
2018,5,12,9,0,774.0,127.0,1.4,27.2,661.0,883.96,642.09
2018,5,12,9,15,789.0,129.5,1.4,27.55,702.0,911.1,656.71
2018,5,12,9,30,804.0,132.0,1.4,27.9,743.0,935.83,669.77
2018,5,12,9,45,816.5,133.5,1.35,28.3,779.5,954.44,678.11
2018,5,12,10,0,829.0,135.0,1.3,28.7,816.0,970.28,684.75
2018,5,12,10,15,836.5,137.0,1.3,28.95,845.5,978.85,688.15
2018,5,12,10,30,844.0,139.0,1.3,29.2,875.0,976.01,684.73
2018,5,12,10,45,850.0,140.0,1.3,29.45,897.5,976.22,683.46
2018,5,12,11,0,856.0,141.0,1.3,29.7,920.0,973.38,680.41
2018,5,12,11,15,859.5,141.5,1.35,29.85,935.0,964.61,674.91
2018,5,12,11,30,863.0,142.0,1.4,30.0,950.0,952.87,667.72
2018,5,12,11,45,864.0,143.0,1.4,30.2,957.5,936.38,656.86
2018,5,12,12,0,865.0,144.0,1.4,30.4,965.0,917.14,644.41
2018,5,12,12,15,866.0,143.5,1.4,30.45,965.5,893.89,629.92
2018,5,12,12,30,867.0,143.0,1.4,30.5,966.0,868.15,613.9
2018,5,12,12,45,866.0,142.0,1.45,30.6,958.5,837.95,595.5
2018,5,12,13,0,865.0,141.0,1.5,30.7,951.0,805.61,575.59
2018,5,12,13,15,861.0,140.0,1.5,30.7,935.5,768.99,552.48
2018,5,12,13,30,857.0,139.0,1.5,30.7,920.0,730.68,527.49
2018,5,12,13,45,851.5,138.0,1.5,30.7,897.5,689.83,499.42
2018,5,12,14,0,846.0,137.0,1.5,30.7,875.0,647.7,469.85
2018,5,12,14,15,838.0,135.0,1.5,30.65,845.5,602.19,437.33
2018,5,12,14,30,830.0,133.0,1.5,30.6,816.0,552.64,401.21
2018,5,12,14,45,819.5,131.0,1.45,30.55,780.5,504.09,364.49
2018,5,12,15,0,809.0,129.0,1.4,30.5,745.0,455.56,326.79
2018,5,12,15,15,795.0,126.5,1.35,30.35,704.5,405.51,287.19
2018,5,12,15,30,781.0,124.0,1.3,30.2,664.0,356.26,247.26
2018,5,12,15,45,763.5,120.5,1.25,30.05,618.5,306.22,206.25
2018,5,12,16,0,746.0,117.0,1.2,29.9,573.0,257.75,166.38
2018,5,12,16,15,722.5,113.0,1.2,29.75,524.5,203.88,123.67
2018,5,12,16,30,699.0,109.0,1.2,29.6,476.0,157.86,89.51
2018,5,12,16,45,668.5,103.5,1.15,29.4,425.0,112.95,61.62
2018,5,12,17,0,638.0,98.0,1.1,29.2,374.0,71.61,45.53
2018,5,12,17,15,597.0,91.5,1.0,28.45,323.0,60.47,45.49
2018,5,12,17,30,556.0,85.0,0.9,27.7,272.0,58.52,44.12
2018,5,12,17,45,499.5,77.0,0.8,27.0,223.0,55.11,41.39
2018,5,12,18,0,443.0,69.0,0.7,26.3,174.0,51.5,38.33
2018,5,12,18,15,365.5,57.5,0.7,26.3,130.0,43.29,31.05
2018,5,12,18,30,288.0,46.0,0.7,26.3,86.0,35.4,23.82
2018,5,12,18,45,179.5,31.0,0.8,24.9,52.5,24.27,12.85
2018,5,12,19,0,71.0,16.0,0.9,23.5,19.0,15.25,0.0
2018,5,12,19,15,35.5,8.0,0.9,23.25,9.5,7.63,0.0
2018,5,12,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,0.85,22.75,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,0.75,21.1,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,0.65,20.45,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,0.6,20.15,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,0.6,19.85,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,0.6,18.85,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,0.55,18.15,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,0.5,18.1,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,0.5,18.05,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,5,13,5,15,10.0,7.0,0.6,18.4,7.5,6.67,0.0
2018,5,13,5,30,20.0,14.0,0.7,18.8,15.0,21.96,0.0
2018,5,13,5,45,96.0,31.5,0.75,19.2,44.0,101.3,69.55
2018,5,13,6,0,172.0,49.0,0.8,19.6,73.0,165.56,128.89
2018,5,13,6,15,226.0,66.0,0.85,20.05,111.0,222.96,178.13
2018,5,13,6,30,280.0,83.0,0.9,20.5,149.0,296.5,238.52
2018,5,13,6,45,394.5,89.5,0.9,20.95,208.0,389.81,313.04
2018,5,13,7,0,509.0,96.0,0.9,21.4,267.0,496.78,394.49
2018,5,13,7,15,554.5,102.5,0.9,22.2,318.0,557.48,437.34
2018,5,13,7,30,600.0,109.0,0.9,23.0,369.0,619.82,479.86
2018,5,13,7,45,636.0,113.5,0.95,23.75,420.0,673.43,514.44
2018,5,13,8,0,672.0,118.0,1.0,24.5,471.0,727.34,548.32
2018,5,13,8,15,567.5,161.5,1.1,25.25,479.5,703.66,528.94
2018,5,13,8,30,463.0,205.0,1.2,26.0,488.0,666.62,499.25
2018,5,13,8,45,597.0,175.0,1.3,26.75,569.0,769.41,570.12
2018,5,13,9,0,731.0,145.0,1.4,27.5,650.0,869.86,633.04
2018,5,13,9,15,760.0,142.5,1.3,27.9,695.5,898.76,646.66
2018,5,13,9,30,789.0,140.0,1.2,28.3,741.0,931.08,662.88
2018,5,13,9,45,799.0,142.5,1.15,28.7,776.0,948.17,670.04
2018,5,13,10,0,809.0,145.0,1.1,29.1,811.0,962.48,675.64
2018,5,13,10,15,817.5,147.0,1.0,29.35,840.5,971.88,677.79
2018,5,13,10,30,826.0,149.0,0.9,29.6,870.0,978.28,678.17
2018,5,13,10,45,832.5,149.5,0.85,29.9,892.5,978.11,675.46
2018,5,13,11,0,839.0,150.0,0.8,30.2,915.0,974.87,671.13
2018,5,13,11,15,842.5,151.5,0.85,30.4,930.5,958.98,661.56
2018,5,13,11,30,846.0,153.0,0.9,30.6,946.0,948.3,655.34
2018,5,13,11,45,847.5,153.5,0.9,30.8,953.5,931.96,644.79
2018,5,13,12,0,849.0,154.0,0.9,31.0,961.0,912.92,632.74
2018,5,13,12,15,848.0,154.5,1.0,31.05,960.5,889.11,619.81
2018,5,13,12,30,847.0,155.0,1.1,31.1,960.0,862.95,605.25
2018,5,13,12,45,844.0,155.0,1.15,31.15,952.0,832.5,587.13
2018,5,13,13,0,841.0,155.0,1.2,31.2,944.0,802.53,569.18
2018,5,13,13,15,838.0,153.5,1.25,31.2,929.0,765.98,546.91
2018,5,13,13,30,835.0,152.0,1.3,31.2,914.0,727.78,522.31
2018,5,13,13,45,830.0,150.5,1.35,31.2,892.0,686.72,494.84
2018,5,13,14,0,825.0,149.0,1.4,31.2,870.0,644.48,465.82
2018,5,13,14,15,788.5,159.5,1.4,31.1,830.0,593.24,429.44
2018,5,13,14,30,752.0,170.0,1.4,31.0,790.0,543.92,393.63
2018,5,13,14,45,762.5,157.0,1.4,30.9,762.0,499.82,360.83
2018,5,13,15,0,773.0,144.0,1.4,30.8,734.0,453.92,325.55
2018,5,13,15,15,772.5,136.0,1.4,30.65,698.5,406.27,287.94
2018,5,13,15,30,772.0,128.0,1.4,30.5,663.0,358.13,248.9
2018,5,13,15,45,757.5,123.0,1.35,30.35,618.5,308.18,207.95
2018,5,13,16,0,743.0,118.0,1.3,30.2,574.0,259.51,167.87
2018,5,13,16,15,722.5,113.0,1.25,30.0,526.0,205.53,124.92
2018,5,13,16,30,702.0,108.0,1.2,29.8,478.0,159.14,90.2
2018,5,13,16,45,675.5,102.0,1.2,29.6,428.0,113.97,61.7
2018,5,13,17,0,649.0,96.0,1.2,29.4,378.0,71.95,44.55
2018,5,13,17,15,610.5,89.0,1.1,28.65,327.0,58.44,43.75
2018,5,13,17,30,572.0,82.0,1.0,27.9,276.0,55.98,41.94
2018,5,13,17,45,518.5,74.5,0.85,27.15,227.0,52.87,39.48
2018,5,13,18,0,465.0,67.0,0.7,26.4,178.0,49.59,36.71
2018,5,13,18,15,387.0,56.5,0.7,26.4,133.5,43.33,31.09
2018,5,13,18,30,309.0,46.0,0.7,26.4,89.0,35.37,23.82
2018,5,13,18,45,203.5,32.0,0.8,25.05,55.5,25.06,13.69
2018,5,13,19,0,98.0,18.0,0.9,23.7,22.0,14.31,0.0
2018,5,13,19,15,49.0,9.0,0.9,23.55,11.0,8.58,0.0
2018,5,13,19,30,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,0.9,23.25,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,0.9,22.95,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,0.9,22.65,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,0.85,22.2,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,0.8,21.05,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,0.75,20.55,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,0.65,19.75,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,0.6,19.25,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,0.6,18.95,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,0.6,18.65,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,0.55,18.15,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,0.5,17.85,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,0.5,17.55,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.0,0.5,17.35,0.0,0.0,0.0
2018,5,14,5,0,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,5,14,5,15,28.0,8.0,0.6,17.85,9.0,18.46,0.0
2018,5,14,5,30,56.0,16.0,0.7,18.4,18.0,49.97,0.0
2018,5,14,5,45,142.0,31.0,0.8,18.95,48.0,132.95,94.0
2018,5,14,6,0,228.0,46.0,0.9,19.5,78.0,201.29,157.55
2018,5,14,6,15,272.0,61.5,0.9,20.05,115.5,254.47,203.42
2018,5,14,6,30,316.0,77.0,0.9,20.6,153.0,311.26,250.42
2018,5,14,6,45,350.5,93.0,0.9,21.15,196.0,365.59,293.51
2018,5,14,7,0,385.0,109.0,0.9,21.7,239.0,421.93,336.34
2018,5,14,7,15,400.5,126.5,0.95,22.45,282.0,467.68,369.29
2018,5,14,7,30,416.0,144.0,1.0,23.2,325.0,513.32,401.07
2018,5,14,7,45,431.0,161.5,1.0,24.0,369.5,558.25,430.89
2018,5,14,8,0,446.0,179.0,1.0,24.8,414.0,602.64,459.37
2018,5,14,8,15,449.5,198.5,1.0,25.5,455.0,638.55,481.09
2018,5,14,8,30,453.0,218.0,1.0,26.2,496.0,672.84,501.27
2018,5,14,8,45,460.5,233.5,0.95,26.9,534.5,704.64,518.99
2018,5,14,9,0,468.0,249.0,0.9,27.6,573.0,734.86,535.25
2018,5,14,9,15,451.5,273.0,0.85,28.05,601.0,749.77,541.07
2018,5,14,9,30,435.0,297.0,0.8,28.5,629.0,761.98,545.25
2018,5,14,9,45,437.0,312.0,0.7,29.0,659.0,780.11,552.97
2018,5,14,10,0,439.0,327.0,0.6,29.5,689.0,796.23,559.13
2018,5,14,10,15,517.0,305.0,0.65,29.75,746.0,846.4,591.69
