Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,10,30,595.0,283.0,0.7,30.0,803.0,896.76,623.38
2018,5,14,10,45,724.0,212.5,0.8,30.25,862.0,943.73,653.89
2018,5,14,11,0,853.0,142.0,0.9,30.5,921.0,973.18,671.64
2018,5,14,11,15,856.0,143.5,0.9,30.7,936.0,964.95,665.27
2018,5,14,11,30,859.0,145.0,0.9,30.9,951.0,953.75,657.72
2018,5,14,11,45,859.5,145.5,0.95,31.05,958.0,936.41,647.6
2018,5,14,12,0,860.0,146.0,1.0,31.2,965.0,916.36,635.9
2018,5,14,12,15,860.5,145.5,0.95,31.3,965.0,892.84,620.61
2018,5,14,12,30,861.0,145.0,0.9,31.4,965.0,866.87,603.91
2018,5,14,12,45,860.0,144.0,0.9,31.45,957.5,836.91,585.65
2018,5,14,13,0,859.0,143.0,0.9,31.5,950.0,804.84,566.01
2018,5,14,13,15,856.0,142.0,0.9,31.5,935.0,769.26,544.15
2018,5,14,13,30,853.0,141.0,0.9,31.5,920.0,731.92,520.45
2018,5,14,13,45,848.0,138.5,0.9,31.5,897.0,690.38,492.66
2018,5,14,14,0,843.0,136.0,0.9,31.5,874.0,647.57,463.4
2018,5,14,14,15,801.0,150.5,0.9,31.4,833.0,594.06,426.05
2018,5,14,14,30,759.0,165.0,0.9,31.3,792.0,544.67,390.71
2018,5,14,14,45,786.0,145.0,0.95,31.2,769.5,502.46,360.04
2018,5,14,15,0,813.0,125.0,1.0,31.1,747.0,456.95,325.57
2018,5,14,15,15,801.5,122.0,1.0,30.95,707.0,407.35,286.87
2018,5,14,15,30,790.0,119.0,1.0,30.8,667.0,358.29,247.53
2018,5,14,15,45,751.5,122.5,1.05,30.65,616.0,307.64,207.08
2018,5,14,16,0,713.0,126.0,1.1,30.5,565.0,255.01,165.24
2018,5,14,16,15,511.0,164.0,1.05,30.25,465.0,210.65,136.88
2018,5,14,16,30,309.0,202.0,1.0,30.0,365.0,190.72,130.11
2018,5,14,16,45,410.5,160.5,1.0,29.75,354.0,141.31,91.51
2018,5,14,17,0,512.0,119.0,1.0,29.5,343.0,89.83,59.31
2018,5,14,17,15,523.5,104.0,0.9,28.8,307.0,69.86,53.22
2018,5,14,17,30,535.0,89.0,0.8,28.1,271.0,61.44,46.47
2018,5,14,17,45,397.0,85.5,0.75,27.4,208.0,61.25,46.5
2018,5,14,18,0,259.0,82.0,0.7,26.7,145.0,63.97,48.81
2018,5,14,18,15,243.5,64.5,0.7,26.7,112.5,48.41,35.33
2018,5,14,18,30,228.0,47.0,0.7,26.7,80.0,36.0,24.35
2018,5,14,18,45,155.5,32.0,0.7,25.3,50.5,24.96,13.81
2018,5,14,19,0,83.0,17.0,0.7,23.9,21.0,13.44,0.0
2018,5,14,19,15,41.5,8.5,0.7,23.65,10.5,8.1,0.0
2018,5,14,19,30,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,0.7,23.15,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,0.75,22.3,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,0.8,21.95,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,0.95,21.25,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,1.05,21.1,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,1.2,21.05,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.25,20.45,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.1,20.15,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.0,19.85,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,0.95,19.6,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,0.9,19.05,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,5,15,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,5,15,5,15,0.0,5.0,1.1,19.35,5.0,4.77,0.0
2018,5,15,5,30,0.0,10.0,1.3,19.7,10.0,9.27,0.0
2018,5,15,5,45,2.0,21.0,1.45,20.05,21.5,20.46,9.91
2018,5,15,6,0,4.0,32.0,1.6,20.4,33.0,31.84,20.41
2018,5,15,6,15,6.0,36.5,1.7,20.9,38.0,37.35,25.44
2018,5,15,6,30,8.0,41.0,1.8,21.4,43.0,43.04,30.43
2018,5,15,6,45,38.0,80.0,1.95,21.9,92.5,108.37,85.14
2018,5,15,7,0,68.0,119.0,2.1,22.4,142.0,176.0,140.48
2018,5,15,7,15,63.5,139.0,2.2,22.85,163.5,195.92,155.66
2018,5,15,7,30,59.0,159.0,2.3,23.3,185.0,215.15,170.02
2018,5,15,7,45,96.0,182.5,2.4,23.75,230.5,284.22,224.24
2018,5,15,8,0,133.0,206.0,2.5,24.2,276.0,343.04,269.22
2018,5,15,8,15,212.5,231.5,2.5,24.5,356.5,442.69,345.01
2018,5,15,8,30,292.0,257.0,2.5,24.8,437.0,559.73,430.46
2018,5,15,8,45,385.5,251.0,2.5,25.1,507.5,641.58,489.16
2018,5,15,9,0,479.0,245.0,2.5,25.4,578.0,741.17,558.34
2018,5,15,9,15,506.5,252.0,2.55,25.65,623.0,779.65,582.94
2018,5,15,9,30,534.0,259.0,2.6,25.9,668.0,816.9,606.9
2018,5,15,9,45,633.0,221.0,2.6,26.15,728.0,878.59,648.94
2018,5,15,10,0,732.0,183.0,2.6,26.4,788.0,934.91,683.87
2018,5,15,10,15,774.0,166.0,2.6,26.55,826.0,950.89,692.38
2018,5,15,10,30,816.0,149.0,2.6,26.7,864.0,970.07,703.39
2018,5,15,10,45,813.5,156.0,2.6,26.85,884.0,967.98,700.68
2018,5,15,11,0,811.0,163.0,2.6,27.0,904.0,962.81,696.32
2018,5,15,11,15,807.5,168.0,2.6,27.1,916.5,951.67,688.38
2018,5,15,11,30,804.0,173.0,2.6,27.2,929.0,937.68,678.76
2018,5,15,11,45,773.0,193.0,2.6,27.3,924.5,910.05,660.37
2018,5,15,12,0,742.0,213.0,2.6,27.4,920.0,884.41,643.4
2018,5,15,12,15,541.0,327.5,2.6,27.4,843.0,793.58,578.64
2018,5,15,12,30,340.0,442.0,2.6,27.4,766.0,705.72,514.0
2018,5,15,12,45,358.0,430.5,2.6,27.35,769.5,693.2,506.53
2018,5,15,13,0,376.0,419.0,2.6,27.3,773.0,679.02,497.29
2018,5,15,13,15,373.5,414.0,2.55,27.2,760.5,653.44,479.54
2018,5,15,13,30,371.0,409.0,2.5,27.1,748.0,627.42,461.39
2018,5,15,13,45,342.0,407.0,2.45,26.95,713.5,585.79,431.88
2018,5,15,14,0,313.0,405.0,2.4,26.8,679.0,545.99,403.45
2018,5,15,14,15,210.0,393.5,2.35,26.6,574.5,463.07,343.5
2018,5,15,14,30,107.0,382.0,2.3,26.4,470.0,390.28,290.47
2018,5,15,14,45,64.0,325.0,2.2,26.15,377.0,314.72,235.51
2018,5,15,15,0,21.0,268.0,2.1,25.9,284.0,250.46,188.23
2018,5,15,15,15,19.0,252.5,2.0,25.6,266.5,234.06,176.49
2018,5,15,15,30,17.0,237.0,1.9,25.3,249.0,217.93,164.73
2018,5,15,15,45,19.0,221.5,1.75,24.95,234.0,203.19,153.89
2018,5,15,16,0,21.0,206.0,1.6,24.6,219.0,188.3,142.81
2018,5,15,16,15,10.5,155.0,1.5,24.35,161.5,141.92,107.52
2018,5,15,16,30,0.0,104.0,1.4,24.1,104.0,95.99,72.06
2018,5,15,16,45,0.0,68.0,1.25,23.8,68.0,63.28,46.09
2018,5,15,17,0,0.0,32.0,1.1,23.5,32.0,29.71,18.88
2018,5,15,17,15,0.0,23.5,1.0,23.25,23.5,21.8,13.28
2018,5,15,17,30,0.0,15.0,0.9,23.0,15.0,13.9,6.47
2018,5,15,17,45,9.0,29.5,0.8,22.7,31.5,27.78,18.6
2018,5,15,18,0,18.0,44.0,0.7,22.4,48.0,40.73,29.78
2018,5,15,18,15,13.0,35.5,0.7,22.4,38.0,33.08,22.93
2018,5,15,18,30,8.0,27.0,0.7,22.4,28.0,25.33,15.89
2018,5,15,18,45,6.5,17.5,0.6,21.9,18.0,16.45,7.49
2018,5,15,19,0,5.0,8.0,0.5,21.4,8.0,7.51,0.0
2018,5,15,19,15,2.5,4.0,0.45,21.3,4.0,3.81,0.0
2018,5,15,19,30,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,0.35,21.1,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,0.3,20.85,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,0.3,20.7,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,0.3,20.6,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,0.3,20.4,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,0.3,20.3,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,0.3,20.15,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,0.35,19.95,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,0.4,19.85,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,0.4,19.8,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,0.4,19.75,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,0.4,19.65,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,0.4,19.6,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,0.4,19.55,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,0.4,19.45,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,0.4,19.4,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,0.45,19.35,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,0.5,19.25,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,0.55,19.15,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,0.6,19.05,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,0.6,18.95,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,0.6,18.85,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,0.6,18.85,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,5,16,4,45,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,5,16,5,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,5,16,5,15,1.0,2.0,0.7,19.15,2.0,2.3,0.0
2018,5,16,5,30,2.0,4.0,0.8,19.4,4.0,4.62,0.0
2018,5,16,5,45,1.0,8.0,0.9,19.65,8.0,7.89,0.42
2018,5,16,6,0,0.0,12.0,1.0,19.9,12.0,11.11,3.48
2018,5,16,6,15,0.0,15.0,1.05,20.15,15.0,13.89,5.95
2018,5,16,6,30,0.0,18.0,1.1,20.4,18.0,16.68,8.37
2018,5,16,6,45,0.0,28.5,1.15,20.6,28.5,26.44,16.59
2018,5,16,7,0,0.0,39.0,1.2,20.8,39.0,36.21,24.72
2018,5,16,7,15,0.5,71.5,1.25,21.1,71.5,66.9,50.04
2018,5,16,7,30,1.0,104.0,1.3,21.4,104.0,99.75,76.61
2018,5,16,7,45,12.0,142.5,1.35,21.65,148.5,148.07,115.48
2018,5,16,8,0,23.0,181.0,1.4,21.9,193.0,197.28,154.14
2018,5,16,8,15,43.5,198.0,1.4,22.25,223.5,243.19,189.73
2018,5,16,8,30,64.0,215.0,1.4,22.6,254.0,279.36,217.19
2018,5,16,8,45,38.5,200.0,1.4,22.9,224.0,238.7,184.23
2018,5,16,9,0,13.0,185.0,1.4,23.2,194.0,189.3,144.71
2018,5,16,9,15,28.0,236.5,1.45,23.5,257.5,266.06,203.5
2018,5,16,9,30,43.0,288.0,1.5,23.8,321.0,334.27,253.93
2018,5,16,9,45,69.5,322.0,1.5,24.15,378.0,394.54,297.78
2018,5,16,10,0,96.0,356.0,1.5,24.5,435.0,454.43,340.38
2018,5,16,10,15,70.0,337.0,1.55,24.75,396.0,406.24,303.97
2018,5,16,10,30,44.0,318.0,1.6,25.0,357.0,358.63,268.32
2018,5,16,10,45,47.0,330.5,1.65,25.2,373.0,371.94,277.86
2018,5,16,11,0,50.0,343.0,1.7,25.4,389.0,384.8,286.76
2018,5,16,11,15,103.0,385.0,1.7,25.55,481.5,483.02,357.94
2018,5,16,11,30,156.0,427.0,1.7,25.7,574.0,568.64,417.83
2018,5,16,11,45,110.5,402.0,1.75,25.8,506.5,494.83,364.52
2018,5,16,12,0,65.0,377.0,1.8,25.9,439.0,418.0,309.19
2018,5,16,12,15,97.5,418.5,1.8,25.95,511.5,481.19,355.01
2018,5,16,12,30,130.0,460.0,1.8,26.0,584.0,543.17,398.31
2018,5,16,12,45,197.5,460.5,1.8,26.05,647.5,589.41,431.38
2018,5,16,13,0,265.0,461.0,1.8,26.1,711.0,629.61,459.81
2018,5,16,13,15,284.0,447.5,1.8,26.05,711.5,616.1,450.71
2018,5,16,13,30,303.0,434.0,1.8,26.0,712.0,601.03,440.78
2018,5,16,13,45,233.5,422.5,1.8,25.95,633.5,526.63,388.07
2018,5,16,14,0,164.0,411.0,1.8,25.9,555.0,462.9,342.47
2018,5,16,14,15,119.5,385.5,1.75,25.75,488.5,404.19,300.34
2018,5,16,14,30,75.0,360.0,1.7,25.6,422.0,355.48,265.01
2018,5,16,14,45,105.5,357.0,1.7,25.45,440.0,354.67,264.96
2018,5,16,15,0,136.0,354.0,1.7,25.3,458.0,356.17,265.95
2018,5,16,15,15,100.5,299.0,1.6,25.1,373.5,289.29,216.64
2018,5,16,15,30,65.0,244.0,1.5,24.9,289.0,232.99,175.06
2018,5,16,15,45,35.5,192.5,1.4,24.65,217.0,178.23,134.17
2018,5,16,16,0,6.0,141.0,1.3,24.4,145.0,130.36,98.27
2018,5,16,16,15,6.5,129.5,1.25,24.15,133.5,119.67,90.29
2018,5,16,16,30,7.0,118.0,1.2,23.9,122.0,108.96,82.16
2018,5,16,16,45,17.5,114.0,1.15,23.6,122.0,101.41,76.18
2018,5,16,17,0,28.0,110.0,1.1,23.3,122.0,96.32,72.64
2018,5,16,17,15,14.0,62.0,1.0,23.0,68.0,56.68,43.29
2018,5,16,17,30,0.0,14.0,0.9,22.7,14.0,12.98,5.67
2018,5,16,17,45,0.0,18.5,0.85,22.4,18.5,17.15,9.35
2018,5,16,18,0,0.0,23.0,0.8,22.1,23.0,21.32,12.97
2018,5,16,18,15,0.0,18.5,0.8,22.1,18.5,17.14,9.22
2018,5,16,18,30,0.0,14.0,0.8,22.1,14.0,12.97,5.41
2018,5,16,18,45,2.5,10.5,0.75,21.55,10.5,9.72,2.19
2018,5,16,19,0,5.0,7.0,0.7,21.0,7.0,6.57,0.0
2018,5,16,19,15,2.5,3.5,0.7,20.9,3.5,3.34,0.0
2018,5,16,19,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,0.7,20.35,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,0.7,20.05,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,0.7,19.75,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,0.7,19.45,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,0.7,18.95,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,0.65,18.4,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,0.65,18.25,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,5,17,4,45,0.0,0.0,0.7,18.25,0.0,0.0,0.0
2018,5,17,5,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,5,17,5,15,2.5,6.5,0.85,18.6,6.5,7.17,0.0
2018,5,17,5,30,5.0,13.0,1.0,18.9,13.0,14.44,0.0
2018,5,17,5,45,22.0,29.5,1.1,19.2,32.5,43.67,28.29
2018,5,17,6,0,39.0,46.0,1.2,19.5,52.0,71.98,53.7
2018,5,17,6,15,31.5,62.5,1.2,19.85,68.5,86.76,66.77
2018,5,17,6,30,24.0,79.0,1.2,20.2,85.0,100.46,78.39
2018,5,17,6,45,83.5,105.5,1.25,20.5,133.0,181.16,145.67
2018,5,17,7,0,143.0,132.0,1.3,20.8,181.0,256.49,206.82
2018,5,17,7,15,108.0,149.0,1.3,21.2,189.5,252.96,202.18
2018,5,17,7,30,73.0,166.0,1.3,21.6,198.0,234.44,185.84
2018,5,17,7,45,61.5,177.5,1.35,21.95,207.0,237.47,187.15
2018,5,17,8,0,50.0,189.0,1.4,22.3,216.0,239.87,187.78
2018,5,17,8,15,114.0,232.5,1.45,22.55,301.0,358.05,279.19
2018,5,17,8,30,178.0,276.0,1.5,22.8,386.0,465.73,358.88
2018,5,17,8,45,176.5,298.0,1.5,23.1,414.0,489.74,373.91
2018,5,17,9,0,175.0,320.0,1.5,23.4,442.0,512.81,388.65
2018,5,17,9,15,120.0,324.5,1.55,23.5,410.5,464.18,351.0
2018,5,17,9,30,65.0,329.0,1.6,23.6,379.0,400.12,302.28
2018,5,17,9,45,66.5,351.5,1.65,23.65,404.5,423.48,319.03
2018,5,17,10,0,68.0,374.0,1.7,23.7,430.0,446.29,334.78
2018,5,17,10,15,66.0,386.0,1.75,23.7,442.0,453.91,339.62
2018,5,17,10,30,64.0,398.0,1.8,23.7,454.0,461.16,344.31
2018,5,17,10,45,67.0,408.0,1.85,23.65,468.0,470.83,351.05
2018,5,17,11,0,70.0,418.0,1.9,23.6,482.0,480.05,357.49
2018,5,17,11,15,100.5,439.5,1.95,23.5,533.0,526.57,391.34
2018,5,17,11,30,131.0,461.0,2.0,23.4,584.0,578.76,428.44
2018,5,17,11,45,114.0,443.5,2.05,23.35,551.5,538.42,399.52
2018,5,17,12,0,97.0,426.0,2.1,23.3,519.0,493.89,367.99
2018,5,17,12,15,72.5,386.0,2.1,23.25,455.5,428.69,320.96
2018,5,17,12,30,48.0,346.0,2.1,23.2,392.0,365.57,274.78
2018,5,17,12,45,146.0,402.0,2.1,23.2,540.0,494.51,370.95
2018,5,17,13,0,244.0,458.0,2.1,23.2,688.0,610.81,453.81
2018,5,17,13,15,157.5,362.5,2.1,23.2,510.0,449.35,337.57
2018,5,17,13,30,71.0,267.0,2.1,23.2,332.0,294.06,222.84
2018,5,17,13,45,44.5,222.0,2.05,23.2,262.5,232.85,176.75
2018,5,17,14,0,18.0,177.0,2.0,23.2,193.0,173.15,130.81
2018,5,17,14,15,85.0,270.0,2.0,23.15,341.0,288.38,219.64
2018,5,17,14,30,152.0,363.0,2.0,23.1,489.0,394.01,297.74
2018,5,17,14,45,114.0,354.0,1.95,23.1,446.0,356.77,269.28
2018,5,17,15,0,76.0,345.0,1.9,23.1,403.0,329.88,249.31
2018,5,17,15,15,56.0,300.0,1.9,23.0,341.5,279.65,212.11
2018,5,17,15,30,36.0,255.0,1.9,22.9,280.0,231.95,176.53
2018,5,17,15,45,58.0,246.0,1.85,22.8,283.5,226.78,172.34
2018,5,17,16,0,80.0,237.0,1.8,22.7,287.0,219.15,165.81
2018,5,17,16,15,91.5,227.5,1.75,22.55,280.0,206.69,155.79
2018,5,17,16,30,103.0,218.0,1.7,22.4,273.0,192.71,144.81
2018,5,17,16,45,128.0,194.0,1.6,22.25,255.5,161.18,120.14
2018,5,17,17,0,153.0,170.0,1.5,22.1,238.0,135.01,101.84
2018,5,17,17,15,184.5,150.5,1.4,21.85,222.0,116.31,94.31
2018,5,17,17,30,216.0,131.0,1.3,21.6,206.0,97.04,78.27
2018,5,17,17,45,226.5,108.5,1.15,21.35,175.5,82.25,65.77
2018,5,17,18,0,237.0,86.0,1.0,21.1,145.0,66.76,52.4
2018,5,17,18,15,207.0,67.5,1.0,21.1,110.5,53.41,40.58
2018,5,17,18,30,177.0,49.0,1.0,21.1,76.0,39.57,28.13
2018,5,17,18,45,126.5,34.5,0.9,20.65,50.0,28.27,17.32
2018,5,17,19,0,76.0,20.0,0.8,20.2,24.0,16.67,0.0
2018,5,17,19,15,38.0,10.0,0.8,20.1,12.0,9.53,0.0
2018,5,17,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,0.8,19.95,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,0.8,19.85,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,0.8,19.75,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,0.75,19.7,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,0.65,19.7,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,0.55,19.65,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,0.45,19.6,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,0.4,19.6,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,0.45,19.6,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,0.55,19.6,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,0.65,19.6,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,0.7,19.65,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,0.75,19.75,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,0.85,19.8,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,0.9,19.85,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,0.95,19.9,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.0,1.0,19.95,0.0,0.0,0.0
2018,5,18,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,5,18,5,15,4.0,4.5,1.1,20.1,4.5,5.86,0.0
2018,5,18,5,30,8.0,9.0,1.2,20.2,9.0,11.96,0.0
2018,5,18,5,45,11.5,16.5,1.25,20.35,17.5,21.1,10.83
2018,5,18,6,0,15.0,24.0,1.3,20.5,26.0,30.58,19.62
2018,5,18,6,15,7.5,30.5,1.4,20.7,31.5,33.04,21.99
2018,5,18,6,30,0.0,37.0,1.5,20.9,37.0,34.35,23.1
2018,5,18,6,45,0.0,58.5,1.55,21.05,58.5,54.4,39.83
2018,5,18,7,0,0.0,80.0,1.6,21.2,80.0,75.76,57.4
2018,5,18,7,15,2.5,101.0,1.65,21.4,102.0,98.71,76.06
2018,5,18,7,30,5.0,122.0,1.7,21.6,124.0,121.75,94.49
2018,5,18,7,45,4.5,132.5,1.7,21.8,134.5,131.29,101.69
2018,5,18,8,0,4.0,143.0,1.7,22.0,145.0,140.84,108.84
2018,5,18,8,15,3.5,152.5,1.75,22.15,154.5,149.37,115.14
2018,5,18,8,30,3.0,162.0,1.8,22.3,164.0,157.9,121.4
2018,5,18,8,45,2.5,162.5,1.8,22.5,164.0,157.35,120.47
2018,5,18,9,0,2.0,163.0,1.8,22.7,164.0,156.94,119.71
2018,5,18,9,15,4.5,180.0,1.8,22.85,183.0,175.81,134.14
2018,5,18,9,30,7.0,197.0,1.8,23.0,202.0,194.68,148.4
2018,5,18,9,45,10.0,220.0,1.8,23.15,228.0,219.94,167.44
2018,5,18,10,0,13.0,243.0,1.8,23.3,254.0,245.09,186.18
2018,5,18,10,15,11.5,232.0,1.8,23.45,242.0,232.21,175.91
2018,5,18,10,30,10.0,221.0,1.8,23.6,230.0,219.53,165.95
2018,5,18,10,45,15.0,263.0,1.8,23.8,276.5,264.67,199.83
2018,5,18,11,0,20.0,305.0,1.8,24.0,323.0,309.46,232.73
2018,5,18,11,15,32.5,354.5,1.8,24.15,384.5,376.63,281.73
2018,5,18,11,30,45.0,404.0,1.8,24.3,446.0,434.13,322.7
2018,5,18,11,45,41.5,405.0,1.8,24.45,444.0,427.88,317.42
2018,5,18,12,0,38.0,406.0,1.8,24.6,442.0,421.58,312.51
2018,5,18,12,15,71.0,436.5,1.8,24.6,504.5,475.17,351.56
2018,5,18,12,30,104.0,467.0,1.8,24.6,567.0,525.9,387.63
2018,5,18,12,45,90.0,455.5,1.8,24.6,541.5,496.55,366.34
2018,5,18,13,0,76.0,444.0,1.8,24.6,516.0,468.17,346.16
2018,5,18,13,15,92.0,443.5,1.8,24.5,529.0,473.15,350.44
2018,5,18,13,30,108.0,443.0,1.8,24.4,542.0,476.68,353.45
2018,5,18,13,45,62.0,319.5,1.75,24.3,376.0,330.84,247.93
2018,5,18,14,0,16.0,196.0,1.7,24.2,210.0,188.87,141.82
2018,5,18,14,15,8.0,136.0,1.65,24.05,143.0,130.97,97.75
2018,5,18,14,30,0.0,76.0,1.6,23.9,76.0,70.98,50.93
2018,5,18,14,45,0.0,66.0,1.55,23.75,66.0,61.59,43.68
2018,5,18,15,0,0.0,56.0,1.5,23.6,56.0,52.22,36.34
2018,5,18,15,15,0.0,58.0,1.45,23.45,58.0,54.07,37.93
2018,5,18,15,30,0.0,60.0,1.4,23.3,60.0,55.91,39.54
2018,5,18,15,45,0.0,82.5,1.35,23.15,82.5,76.91,56.53
2018,5,18,16,0,0.0,105.0,1.3,23.0,105.0,97.43,73.12
2018,5,18,16,15,0.0,102.5,1.25,22.85,102.5,95.02,71.43
2018,5,18,16,30,0.0,100.0,1.2,22.7,100.0,92.55,69.74
2018,5,18,16,45,0.0,93.5,1.1,22.55,93.5,86.55,65.18
2018,5,18,17,0,0.0,87.0,1.0,22.4,87.0,80.52,60.57
2018,5,18,17,15,0.0,71.5,0.95,22.15,71.5,66.53,51.9
2018,5,18,17,30,0.0,56.0,0.9,21.9,56.0,52.06,39.65
2018,5,18,17,45,0.0,36.0,0.85,21.7,36.0,33.42,23.57
2018,5,18,18,0,0.0,16.0,0.8,21.5,16.0,14.82,7.33
2018,5,18,18,15,0.5,13.5,0.8,21.5,13.5,12.5,5.23
2018,5,18,18,30,1.0,11.0,0.8,21.5,11.0,10.18,3.08
2018,5,18,18,45,0.5,7.0,0.75,21.0,7.0,6.48,0.0
2018,5,18,19,0,0.0,3.0,0.7,20.5,3.0,2.77,0.0
2018,5,18,19,15,0.0,1.5,0.7,20.4,1.5,1.43,0.0
2018,5,18,19,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,0.75,20.05,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,0.8,19.75,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,0.8,19.65,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,0.85,19.6,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,0.95,19.6,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,1.05,19.6,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,1.15,19.55,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,1.2,19.45,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,1.25,19.4,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,1.35,19.4,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,1.35,19.35,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,1.25,19.3,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,1.15,19.25,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,1.05,19.2,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,5,19,4,45,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,5,19,5,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,5,19,5,15,3.0,5.5,1.0,19.3,5.5,6.42,0.0
2018,5,19,5,30,6.0,11.0,1.0,19.4,11.0,12.97,0.0
2018,5,19,5,45,3.0,20.5,1.05,19.55,20.5,20.48,10.43
2018,5,19,6,0,0.0,30.0,1.1,19.7,30.0,27.85,17.28
2018,5,19,6,15,0.0,36.0,1.15,19.85,36.0,33.43,22.27
2018,5,19,6,30,0.0,42.0,1.2,20.0,42.0,39.01,27.1
2018,5,19,6,45,3.5,68.5,1.25,20.15,69.5,66.99,50.56
2018,5,19,7,0,7.0,95.0,1.3,20.3,97.0,96.84,75.19
2018,5,19,7,15,24.0,127.0,1.3,20.5,137.0,151.4,119.81
2018,5,19,7,30,41.0,159.0,1.3,20.7,177.0,200.7,159.13
2018,5,19,7,45,62.5,189.0,1.35,20.85,220.5,251.92,199.31
2018,5,19,8,0,84.0,219.0,1.4,21.0,264.0,303.92,239.23
2018,5,19,8,15,60.0,212.0,1.45,21.25,245.5,273.48,213.98
2018,5,19,8,30,36.0,205.0,1.5,21.5,227.0,242.92,188.95
2018,5,19,8,45,18.0,151.5,1.55,21.75,162.5,167.88,129.51
2018,5,19,9,0,0.0,98.0,1.6,22.0,98.0,91.53,68.18
2018,5,19,9,15,5.5,142.5,1.6,22.25,146.5,139.82,106.49
2018,5,19,9,30,11.0,187.0,1.6,22.5,195.0,188.65,144.24
2018,5,19,9,45,21.0,256.0,1.65,22.75,273.0,266.59,203.5
2018,5,19,10,0,31.0,325.0,1.7,23.0,351.0,357.73,270.77
2018,5,19,10,15,37.5,348.5,1.75,23.2,381.0,386.37,290.93
2018,5,19,10,30,44.0,372.0,1.8,23.4,411.0,414.46,310.83
2018,5,19,10,45,69.0,407.5,1.85,23.6,470.0,472.33,352.52
2018,5,19,11,0,94.0,443.0,1.9,23.8,529.0,528.86,392.37
2018,5,19,11,15,132.0,457.0,1.9,23.95,580.5,583.12,430.43
2018,5,19,11,30,170.0,471.0,1.9,24.1,632.0,625.64,459.88
2018,5,19,11,45,307.5,409.5,1.95,24.2,703.0,690.19,508.15
2018,5,19,12,0,445.0,348.0,2.0,24.3,774.0,747.81,550.58
2018,5,19,12,15,319.0,410.0,2.0,24.4,715.5,674.75,496.28
2018,5,19,12,30,193.0,472.0,2.0,24.5,657.0,608.38,446.96
2018,5,19,12,45,210.5,453.0,2.05,24.55,653.0,594.12,438.26
2018,5,19,13,0,228.0,434.0,2.1,24.6,649.0,577.62,427.52
2018,5,19,13,15,187.0,429.0,2.1,24.6,603.5,530.49,393.56
2018,5,19,13,30,146.0,424.0,2.1,24.6,558.0,484.92,360.63
2018,5,19,13,45,220.5,394.5,2.15,24.6,591.5,495.43,370.09
2018,5,19,14,0,295.0,365.0,2.2,24.6,625.0,503.48,376.92
2018,5,19,14,15,279.0,366.0,2.2,24.5,605.5,477.17,357.35
2018,5,19,14,30,263.0,367.0,2.2,24.4,586.0,451.78,338.47
2018,5,19,14,45,299.0,347.0,2.2,24.3,586.0,436.55,327.05
2018,5,19,15,0,335.0,327.0,2.2,24.2,586.0,417.92,312.42
2018,5,19,15,15,300.5,318.5,2.2,24.1,541.5,376.7,281.07
2018,5,19,15,30,266.0,310.0,2.2,24.0,497.0,338.76,252.17
2018,5,19,15,45,316.5,274.0,2.2,23.9,482.0,308.88,227.29
2018,5,19,16,0,367.0,238.0,2.2,23.8,467.0,274.29,197.82
2018,5,19,16,15,360.5,216.0,2.15,23.6,425.5,234.34,165.96
2018,5,19,16,30,354.0,194.0,2.1,23.4,384.0,195.41,135.8
2018,5,19,16,45,511.5,142.0,2.05,23.25,386.5,141.81,89.78
2018,5,19,17,0,669.0,90.0,2.0,23.1,389.0,77.84,44.64
2018,5,19,17,15,507.5,102.0,1.9,22.85,312.0,67.35,52.48
2018,5,19,17,30,346.0,114.0,1.8,22.6,235.0,79.36,62.97
2018,5,19,17,45,305.5,99.5,1.7,22.4,193.5,70.96,55.87
2018,5,19,18,0,265.0,85.0,1.6,22.2,152.0,66.1,51.65
2018,5,19,18,15,268.0,68.0,1.6,22.2,122.5,50.81,38.2
2018,5,19,18,30,271.0,51.0,1.6,22.2,93.0,38.93,27.52
2018,5,19,18,45,198.0,36.5,1.4,21.65,61.0,28.41,17.59
2018,5,19,19,0,125.0,22.0,1.2,21.1,29.0,17.41,0.0
2018,5,19,19,15,62.5,11.0,1.15,21.0,14.5,10.48,0.0
2018,5,19,19,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,1.1,20.75,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,1.1,20.55,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,1.1,20.45,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,1.15,20.4,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,1.25,20.35,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,1.3,20.25,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,1.3,20.2,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,1.35,20.2,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,1.35,20.15,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,1.3,20.05,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,1.3,19.75,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,1.3,19.65,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,1.25,19.55,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,1.2,19.45,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,1.2,19.35,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,5,20,4,45,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,5,20,5,0,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,5,20,5,15,38.5,10.0,1.3,19.5,12.0,24.72,0.0
2018,5,20,5,30,77.0,20.0,1.4,19.7,24.0,66.92,8.67
2018,5,20,5,45,87.0,32.5,1.5,19.95,42.0,95.76,69.49
2018,5,20,6,0,97.0,45.0,1.6,20.2,60.0,118.0,91.48
2018,5,20,6,15,70.5,66.0,1.6,20.55,79.0,122.52,96.47
2018,5,20,6,30,44.0,87.0,1.6,20.9,98.0,123.2,97.23
2018,5,20,6,45,60.0,110.0,1.65,21.25,129.0,160.78,128.34
2018,5,20,7,0,76.0,133.0,1.7,21.6,160.0,199.05,159.26
2018,5,20,7,15,191.0,142.5,1.7,22.1,224.0,319.05,256.05
2018,5,20,7,30,306.0,152.0,1.7,22.6,288.0,424.58,337.94
2018,5,20,7,45,201.0,188.0,1.7,23.05,282.0,376.49,296.69
2018,5,20,8,0,96.0,224.0,1.7,23.5,276.0,320.02,249.41
2018,5,20,8,15,135.5,246.5,1.65,23.9,327.0,393.4,304.59
2018,5,20,8,30,175.0,269.0,1.6,24.3,378.0,454.9,348.95
2018,5,20,8,45,295.5,261.5,1.55,24.7,462.0,571.93,434.28
2018,5,20,9,0,416.0,254.0,1.5,25.1,546.0,693.65,518.64
2018,5,20,9,15,355.0,300.5,1.45,25.35,560.0,676.29,501.55
2018,5,20,9,30,294.0,347.0,1.4,25.6,574.0,669.37,492.7
2018,5,20,9,45,311.5,359.5,1.35,25.9,610.0,698.55,510.8
2018,5,20,10,0,329.0,372.0,1.3,26.2,646.0,726.58,527.54
2018,5,20,10,15,346.5,381.0,1.3,26.4,678.5,749.52,541.5
2018,5,20,10,30,364.0,390.0,1.3,26.6,711.0,770.95,554.43
2018,5,20,10,45,411.5,377.0,1.25,26.8,748.5,806.41,576.77
2018,5,20,11,0,459.0,364.0,1.2,27.0,786.0,830.69,591.64
2018,5,20,11,15,465.0,367.0,1.25,27.15,800.5,828.32,589.7
2018,5,20,11,30,471.0,370.0,1.3,27.3,815.0,823.9,586.79
2018,5,20,11,45,603.0,288.0,1.3,27.4,863.0,852.21,608.56
2018,5,20,12,0,735.0,206.0,1.3,27.5,911.0,875.1,624.63
2018,5,20,12,15,703.0,231.0,1.3,27.55,905.0,848.09,606.96
2018,5,20,12,30,671.0,256.0,1.3,27.6,899.0,819.66,587.61
2018,5,20,12,45,642.5,270.5,1.3,27.65,882.5,783.83,563.52
2018,5,20,13,0,614.0,285.0,1.3,27.7,866.0,747.81,539.15
2018,5,20,13,15,550.0,316.0,1.35,27.7,830.0,702.1,507.8
2018,5,20,13,30,486.0,347.0,1.4,27.7,794.0,656.84,476.47
2018,5,20,13,45,406.5,373.5,1.4,27.65,741.5,600.41,436.81
2018,5,20,14,0,327.0,400.0,1.4,27.6,689.0,553.37,403.22
2018,5,20,14,15,347.5,377.0,1.4,27.5,675.0,527.05,385.34
2018,5,20,14,30,368.0,354.0,1.4,27.4,661.0,498.89,365.51
2018,5,20,14,45,383.0,334.0,1.4,27.3,641.5,468.5,343.44
2018,5,20,15,0,398.0,314.0,1.4,27.2,622.0,436.62,319.67
2018,5,20,15,15,387.0,296.0,1.35,27.0,582.5,394.45,287.99
2018,5,20,15,30,376.0,278.0,1.3,26.8,543.0,353.4,256.64
2018,5,20,15,45,404.0,253.0,1.3,26.65,520.5,312.9,224.39
2018,5,20,16,0,432.0,228.0,1.3,26.5,498.0,276.28,194.17
2018,5,20,16,15,448.0,203.0,1.25,26.15,463.0,234.8,160.55
2018,5,20,16,30,464.0,178.0,1.2,25.8,428.0,192.07,126.8
2018,5,20,16,45,359.5,176.5,1.15,25.5,358.5,162.64,110.58
2018,5,20,17,0,255.0,175.0,1.1,25.2,289.0,135.49,98.07
2018,5,20,17,15,271.0,149.0,1.1,24.75,256.5,108.33,86.44
2018,5,20,17,30,287.0,123.0,1.1,24.3,224.0,91.81,72.96
2018,5,20,17,45,277.5,104.5,1.05,23.9,189.0,79.58,62.82
2018,5,20,18,0,268.0,86.0,1.0,23.5,154.0,66.82,51.96
2018,5,20,18,15,232.5,70.0,1.0,23.5,119.5,55.29,41.82
2018,5,20,18,30,197.0,54.0,1.0,23.5,85.0,43.34,31.11
2018,5,20,18,45,134.0,38.5,1.0,23.0,56.0,31.36,19.98
2018,5,20,19,0,71.0,23.0,1.0,22.5,27.0,19.06,1.39
2018,5,20,19,15,35.5,11.5,1.0,22.35,13.5,10.96,0.0
2018,5,20,19,30,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,1.0,21.75,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,0.85,20.6,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,0.75,20.2,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,0.65,19.95,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,0.5,18.95,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,5,21,4,45,0.0,0.0,0.5,18.95,0.0,0.0,0.0
2018,5,21,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,5,21,5,15,0.0,5.0,0.65,19.4,5.0,4.77,0.0
2018,5,21,5,30,0.0,10.0,0.8,19.8,10.0,9.26,0.0
2018,5,21,5,45,0.0,21.0,0.95,20.2,21.0,19.48,9.72
2018,5,21,6,0,0.0,32.0,1.1,20.6,32.0,29.71,18.77
2018,5,21,6,15,9.5,55.0,1.1,21.05,57.5,58.82,43.31
2018,5,21,6,30,19.0,78.0,1.1,21.5,83.0,95.34,73.79
2018,5,21,6,45,35.5,101.5,1.15,21.9,113.0,133.08,104.93
2018,5,21,7,0,52.0,125.0,1.2,22.3,143.0,171.6,136.06
2018,5,21,7,15,48.5,146.5,1.25,22.75,165.5,193.41,152.65
2018,5,21,7,30,45.0,168.0,1.3,23.2,188.0,214.58,168.38
2018,5,21,7,45,41.5,188.0,1.3,23.6,208.0,233.38,181.94
2018,5,21,8,0,38.0,208.0,1.3,24.0,228.0,251.68,194.88
2018,5,21,8,15,57.0,238.0,1.35,24.35,271.5,300.94,231.98
2018,5,21,8,30,76.0,268.0,1.4,24.7,315.0,350.62,268.47
2018,5,21,8,45,120.0,294.5,1.4,25.05,375.5,433.67,329.16
2018,5,21,9,0,164.0,321.0,1.4,25.4,436.0,503.75,378.7
2018,5,21,9,15,155.5,342.5,1.4,25.65,457.0,518.42,386.81
2018,5,21,9,30,147.0,364.0,1.4,25.9,478.0,531.97,394.51
2018,5,21,9,45,97.5,349.0,1.4,26.15,426.0,451.05,335.07
2018,5,21,10,0,48.0,334.0,1.4,26.4,374.0,383.95,285.09
2018,5,21,10,15,70.0,368.5,1.35,26.5,429.0,439.41,324.95
2018,5,21,10,30,92.0,403.0,1.3,26.6,484.0,494.01,362.65
2018,5,21,10,45,148.0,429.5,1.3,26.7,564.0,583.28,424.61
2018,5,21,11,0,204.0,456.0,1.3,26.8,644.0,658.83,475.48
2018,5,21,11,15,240.5,459.0,1.25,26.8,684.0,689.48,495.29
2018,5,21,11,30,277.0,462.0,1.2,26.8,724.0,725.06,518.33
2018,5,21,11,45,253.5,469.5,1.15,26.75,711.0,698.87,499.44
2018,5,21,12,0,230.0,477.0,1.1,26.7,698.0,668.36,478.38
2018,5,21,12,15,217.5,480.0,1.05,26.6,689.0,648.86,464.96
2018,5,21,12,30,205.0,483.0,1.0,26.5,680.0,629.22,451.35
2018,5,21,12,45,186.5,480.0,1.0,26.35,658.0,599.27,431.26
2018,5,21,13,0,168.0,477.0,1.0,26.2,636.0,570.11,411.65
2018,5,21,13,15,208.0,464.5,0.95,26.1,658.5,577.86,417.86
2018,5,21,13,30,248.0,452.0,0.9,26.0,681.0,579.22,419.25
2018,5,21,13,45,242.5,440.5,0.85,25.95,660.0,549.78,398.76
2018,5,21,14,0,237.0,429.0,0.8,25.9,639.0,525.71,381.99
2018,5,21,14,15,208.0,416.0,0.75,25.85,595.5,482.59,351.69
2018,5,21,14,30,179.0,403.0,0.7,25.8,552.0,441.98,323.06
2018,5,21,14,45,133.0,369.5,0.7,25.75,477.5,379.58,279.09
2018,5,21,15,0,87.0,336.0,0.7,25.7,403.0,328.71,243.0
2018,5,21,15,15,44.0,232.0,0.65,25.5,266.0,221.23,164.78
2018,5,21,15,30,1.0,128.0,0.6,25.3,129.0,118.67,88.0
2018,5,21,15,45,0.5,98.0,0.6,25.15,98.5,91.43,67.29
2018,5,21,16,0,0.0,68.0,0.6,25.0,68.0,63.34,45.34
2018,5,21,16,15,0.0,68.0,0.6,24.75,68.0,63.32,45.57
2018,5,21,16,30,0.0,68.0,0.6,24.5,68.0,63.3,45.77
2018,5,21,16,45,0.0,43.5,0.6,24.25,43.5,40.43,27.46
2018,5,21,17,0,0.0,19.0,0.6,24.0,19.0,17.63,8.91
2018,5,21,17,15,0.0,16.5,0.55,23.7,16.5,15.3,7.63
2018,5,21,17,30,0.0,14.0,0.5,23.4,14.0,12.98,5.66
2018,5,21,17,45,0.0,12.0,0.45,23.05,12.0,11.12,4.07
2018,5,21,18,0,0.0,10.0,0.4,22.7,10.0,9.26,2.44
2018,5,21,18,15,0.0,9.5,0.4,22.7,9.5,8.79,1.99
2018,5,21,18,30,0.0,9.0,0.4,22.7,9.0,8.33,1.49
2018,5,21,18,45,0.0,7.5,0.45,22.1,7.5,6.94,0.09
2018,5,21,19,0,0.0,6.0,0.5,21.5,6.0,5.55,0.0
2018,5,21,19,15,0.0,3.0,0.5,21.35,3.0,2.86,0.0
2018,5,21,19,30,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,0.5,20.7,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,0.45,20.55,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,0.4,20.45,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,0.4,20.35,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,0.4,20.3,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,0.4,20.25,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,0.4,20.2,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,0.4,20.15,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,0.4,20.05,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,0.4,19.95,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,0.4,19.85,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,0.4,19.8,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,0.4,19.6,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,0.45,19.55,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,0.6,18.85,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,5,22,4,45,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,5,22,5,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,5,22,5,15,6.5,9.5,0.7,19.15,10.0,11.63,0.0
2018,5,22,5,30,13.0,19.0,0.8,19.5,20.0,26.12,3.68
2018,5,22,5,45,47.0,37.0,0.9,19.9,44.0,74.59,53.41
2018,5,22,6,0,81.0,55.0,1.0,20.3,68.0,115.34,89.21
2018,5,22,6,15,222.0,67.0,1.1,20.7,120.0,222.11,178.5
2018,5,22,6,30,363.0,79.0,1.2,21.1,172.0,345.27,278.49
2018,5,22,6,45,478.0,80.0,1.25,21.55,231.0,442.16,354.76
2018,5,22,7,0,593.0,81.0,1.3,22.0,290.0,543.91,431.92
2018,5,22,7,15,631.0,86.0,1.35,22.4,340.5,600.11,471.49
2018,5,22,7,30,669.0,91.0,1.4,22.8,391.0,657.43,510.49
2018,5,22,7,45,698.0,95.0,1.45,23.15,441.0,706.91,542.96
2018,5,22,8,0,727.0,99.0,1.5,23.5,491.0,752.57,572.12
2018,5,22,8,15,748.0,102.0,1.55,23.9,538.5,793.4,597.37
2018,5,22,8,30,769.0,105.0,1.6,24.3,586.0,832.95,621.4
2018,5,22,8,45,770.0,114.0,1.6,24.7,626.0,859.46,635.93
2018,5,22,9,0,771.0,123.0,1.6,25.1,666.0,883.27,648.7
2018,5,22,9,15,760.5,138.0,1.6,25.35,699.5,899.95,657.18
2018,5,22,9,30,750.0,153.0,1.6,25.6,733.0,913.22,663.58
2018,5,22,9,45,535.5,252.5,1.6,25.85,676.5,815.54,595.67
2018,5,22,10,0,321.0,352.0,1.6,26.1,620.0,697.57,510.07
2018,5,22,10,15,326.5,370.0,1.6,26.3,650.5,718.56,523.87
2018,5,22,10,30,332.0,388.0,1.6,26.5,681.0,737.85,535.23
2018,5,22,10,45,213.0,378.0,1.65,26.7,568.0,604.39,441.76
2018,5,22,11,0,94.0,368.0,1.7,26.9,455.0,462.7,340.43
2018,5,22,11,15,172.5,378.0,1.7,27.0,540.5,543.34,399.74
2018,5,22,11,30,251.0,388.0,1.7,27.1,626.0,627.79,458.62
2018,5,22,11,45,399.5,351.5,1.75,27.25,733.5,725.94,527.75
2018,5,22,12,0,548.0,315.0,1.8,27.4,841.0,811.22,586.41
2018,5,22,12,15,608.5,279.5,1.8,27.45,864.0,811.28,587.0
2018,5,22,12,30,669.0,244.0,1.8,27.5,887.0,808.33,586.28
2018,5,22,12,45,631.0,264.5,1.8,27.55,867.0,770.37,559.81
2018,5,22,13,0,593.0,285.0,1.8,27.6,847.0,732.62,533.56
2018,5,22,13,15,620.0,266.0,1.8,27.6,845.5,710.41,519.21
2018,5,22,13,30,647.0,247.0,1.8,27.6,844.0,685.29,502.44
2018,5,22,13,45,546.0,273.5,1.8,27.6,769.0,609.31,448.45
2018,5,22,14,0,445.0,300.0,1.8,27.6,694.0,542.24,400.15
2018,5,22,14,15,576.5,245.5,1.8,27.55,738.5,548.61,405.76
2018,5,22,14,30,708.0,191.0,1.8,27.5,783.0,545.07,402.64
2018,5,22,14,45,522.5,264.0,1.75,27.45,691.0,477.82,351.7
2018,5,22,15,0,337.0,337.0,1.7,27.4,599.0,428.62,314.82
2018,5,22,15,15,310.5,323.5,1.7,27.25,555.0,386.47,283.68
2018,5,22,15,30,284.0,310.0,1.7,27.1,511.0,346.91,254.1
2018,5,22,15,45,374.0,254.5,1.65,26.95,501.0,313.72,226.26
2018,5,22,16,0,464.0,199.0,1.6,26.8,491.0,264.1,184.39
2018,5,22,16,15,590.0,149.5,1.5,26.6,490.0,222.36,145.79
2018,5,22,16,30,716.0,100.0,1.4,26.4,489.0,174.76,102.74
2018,5,22,16,45,602.0,112.5,1.35,26.2,417.5,129.54,74.79
2018,5,22,17,0,488.0,125.0,1.3,26.0,346.0,103.46,66.53
2018,5,22,17,15,368.5,127.0,1.2,25.55,282.0,85.81,67.36
2018,5,22,17,30,249.0,129.0,1.1,25.1,218.0,95.68,76.01
2018,5,22,17,45,184.0,112.5,0.95,24.7,172.5,84.8,67.0
2018,5,22,18,0,119.0,96.0,0.8,24.3,127.0,77.28,60.66
2018,5,22,18,15,84.0,75.5,0.8,24.3,95.0,61.84,47.26
2018,5,22,18,30,49.0,55.0,0.8,24.3,63.0,47.76,34.77
2018,5,22,18,45,31.5,37.0,0.7,23.25,41.5,32.73,21.27
2018,5,22,19,0,14.0,19.0,0.6,22.2,20.0,17.43,3.06
2018,5,22,19,15,11.0,10.5,0.65,22.0,11.0,10.01,0.0
2018,5,22,19,30,8.0,2.0,0.7,21.8,2.0,0.0,0.0
2018,5,22,19,45,4.0,1.0,0.7,21.6,1.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,0.75,21.3,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,0.85,20.95,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,0.95,20.8,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,1.0,20.65,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,1.15,20.15,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.2,20.05,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.2,19.95,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.15,19.85,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.1,19.75,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.05,19.65,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.0,19.55,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.0,19.45,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.0,19.35,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,5,23,4,45,1.5,0.5,1.05,19.3,0.5,0.0,0.0
2018,5,23,5,0,3.0,1.0,1.1,19.3,1.0,0.0,0.0
2018,5,23,5,15,13.0,11.0,1.2,19.55,11.5,15.66,0.0
2018,5,23,5,30,23.0,21.0,1.3,19.8,22.0,38.88,10.26
2018,5,23,5,45,58.0,38.5,1.45,20.1,46.5,82.32,59.64
2018,5,23,6,0,93.0,56.0,1.6,20.4,71.0,123.15,95.75
2018,5,23,6,15,195.5,71.0,1.6,20.85,116.5,212.37,170.67
2018,5,23,6,30,298.0,86.0,1.6,21.3,162.0,313.59,253.45
2018,5,23,6,45,437.0,84.5,1.6,21.75,224.5,415.19,334.83
2018,5,23,7,0,576.0,83.0,1.6,22.2,287.0,534.69,426.28
2018,5,23,7,15,566.0,100.0,1.6,22.75,327.0,568.72,448.96
2018,5,23,7,30,556.0,117.0,1.6,23.3,367.0,600.18,469.45
2018,5,23,7,45,506.5,148.5,1.55,23.85,397.0,607.72,470.89
2018,5,23,8,0,457.0,180.0,1.5,24.4,427.0,616.21,472.78
2018,5,23,8,15,478.5,192.0,1.45,24.85,472.0,659.59,500.94
2018,5,23,8,30,500.0,204.0,1.4,25.3,517.0,702.42,527.7
2018,5,23,8,45,466.0,236.0,1.3,25.75,544.5,715.55,531.68
2018,5,23,9,0,432.0,268.0,1.2,26.2,572.0,724.81,533.23
2018,5,23,9,15,429.5,286.5,1.15,26.5,604.0,746.23,544.65
2018,5,23,9,30,427.0,305.0,1.1,26.8,636.0,765.62,554.47
2018,5,23,9,45,460.0,308.0,1.05,27.15,679.5,801.38,575.77
2018,5,23,10,0,493.0,311.0,1.0,27.5,723.0,835.74,595.58
2018,5,23,10,15,479.5,332.5,0.95,27.7,744.5,841.63,596.12
2018,5,23,10,30,466.0,354.0,0.9,27.9,766.0,845.05,595.52
2018,5,23,10,45,446.0,371.5,0.85,28.15,774.0,835.74,586.89
2018,5,23,11,0,426.0,389.0,0.8,28.4,782.0,824.4,577.26
2018,5,23,11,15,385.0,413.5,0.8,28.55,773.0,791.44,554.7
2018,5,23,11,30,344.0,438.0,0.8,28.7,764.0,765.38,536.55
2018,5,23,11,45,313.5,453.0,0.8,28.85,752.0,739.13,518.6
2018,5,23,12,0,283.0,468.0,0.8,29.0,740.0,712.44,500.35
2018,5,23,12,15,319.0,454.5,0.75,29.05,761.0,717.82,504.19
2018,5,23,12,30,355.0,441.0,0.7,29.1,782.0,720.82,506.07
2018,5,23,12,45,348.0,437.5,0.7,29.15,770.0,694.77,488.97
2018,5,23,13,0,341.0,434.0,0.7,29.2,758.0,668.46,471.89
2018,5,23,13,15,395.5,401.0,0.65,29.2,771.0,662.81,469.09
2018,5,23,13,30,450.0,368.0,0.6,29.2,784.0,650.85,461.72
2018,5,23,13,45,253.5,300.5,0.6,29.2,534.0,439.01,317.78
2018,5,23,14,0,57.0,233.0,0.6,29.2,284.0,247.99,181.27
2018,5,23,14,15,102.5,262.5,0.55,29.15,350.0,293.43,215.61
2018,5,23,14,30,148.0,292.0,0.5,29.1,416.0,335.84,245.56
2018,5,23,14,45,378.5,252.0,0.5,29.05,551.0,396.9,288.88
2018,5,23,15,0,609.0,212.0,0.5,29.0,686.0,445.02,319.58
2018,5,23,15,15,587.0,209.0,0.45,28.95,646.0,400.72,285.07
2018,5,23,15,30,565.0,206.0,0.4,28.9,606.0,358.33,252.19
2018,5,23,15,45,610.5,178.0,0.35,28.85,584.5,317.91,218.82
2018,5,23,16,0,656.0,150.0,0.3,28.8,563.0,273.06,181.14
2018,5,23,16,15,657.5,138.0,0.3,28.7,524.0,227.78,144.5
2018,5,23,16,30,659.0,126.0,0.3,28.6,485.0,182.55,109.15
2018,5,23,16,45,629.0,120.0,0.3,28.55,435.5,139.18,79.8
2018,5,23,17,0,599.0,114.0,0.3,28.5,386.0,99.33,59.16
2018,5,23,17,15,433.0,112.0,0.3,28.0,296.0,75.46,57.91
2018,5,23,17,30,267.0,110.0,0.3,27.5,206.0,82.78,64.37
2018,5,23,17,45,138.5,85.5,0.35,27.05,135.0,65.74,50.29
2018,5,23,18,0,10.0,61.0,0.4,26.6,64.0,56.22,42.34
2018,5,23,18,15,82.0,54.0,0.4,26.6,68.0,46.24,33.69
2018,5,23,18,30,154.0,47.0,0.4,26.6,72.0,38.07,26.39
2018,5,23,18,45,130.5,37.0,0.4,25.65,53.0,30.27,19.12
2018,5,23,19,0,107.0,27.0,0.4,24.7,34.0,22.21,6.41
2018,5,23,19,15,55.5,14.0,0.4,24.45,17.5,13.34,0.0
2018,5,23,19,30,4.0,1.0,0.4,24.2,1.0,0.0,0.0
2018,5,23,19,45,2.0,0.5,0.4,24.0,0.5,0.0,0.0
2018,5,23,20,0,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,0.45,22.75,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,0.5,22.25,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,0.55,21.75,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,0.6,21.25,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,0.65,20.85,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,0.8,20.55,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,0.95,20.3,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.1,20.15,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.25,19.95,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.35,19.7,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.4,19.45,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.4,19.15,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.4,18.65,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.35,18.45,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,5,24,4,45,1.5,0.5,1.3,18.3,0.5,0.0,0.0
2018,5,24,5,0,3.0,1.0,1.3,18.2,1.0,0.0,0.0
2018,5,24,5,15,20.5,12.0,1.35,18.4,13.0,19.61,0.0
2018,5,24,5,30,38.0,23.0,1.4,18.6,25.0,49.08,16.71
2018,5,24,5,45,150.5,40.0,1.45,18.85,62.0,139.07,105.01
2018,5,24,6,0,263.0,57.0,1.5,19.1,99.0,236.14,187.83
2018,5,24,6,15,313.0,70.0,1.55,19.45,138.0,291.37,235.34
2018,5,24,6,30,363.0,83.0,1.6,19.8,177.0,350.85,284.76
2018,5,24,6,45,372.0,99.0,1.6,20.2,213.5,390.26,316.04
2018,5,24,7,0,381.0,115.0,1.6,20.6,250.0,429.47,345.9
2018,5,24,7,15,377.0,136.5,1.65,20.95,288.0,465.19,371.86
2018,5,24,7,30,373.0,158.0,1.7,21.3,326.0,499.23,395.77
2018,5,24,7,45,419.5,168.0,1.75,21.7,378.5,559.68,439.67
