Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,8,0,466.0,178.0,1.8,22.1,431.0,621.79,483.45
2018,5,24,8,15,487.0,190.0,1.8,22.35,476.0,665.01,512.23
2018,5,24,8,30,508.0,202.0,1.8,22.6,521.0,707.64,540.18
2018,5,24,8,45,513.5,217.5,1.85,22.9,560.0,739.02,559.76
2018,5,24,9,0,519.0,233.0,1.9,23.2,599.0,768.6,578.0
2018,5,24,9,15,454.5,274.5,1.85,23.45,608.5,757.49,565.69
2018,5,24,9,30,390.0,316.0,1.8,23.7,618.0,728.95,542.31
2018,5,24,9,45,403.0,329.5,1.8,23.9,654.5,768.37,567.63
2018,5,24,10,0,416.0,343.0,1.8,24.1,691.0,793.48,582.76
2018,5,24,10,15,378.0,372.5,1.75,24.4,697.0,772.48,565.36
2018,5,24,10,30,340.0,402.0,1.7,24.7,703.0,760.84,554.52
2018,5,24,10,45,302.0,423.0,1.7,24.95,695.5,738.52,537.3
2018,5,24,11,0,264.0,444.0,1.7,25.2,688.0,714.88,519.35
2018,5,24,11,15,315.0,437.0,1.65,25.4,732.5,747.94,541.79
2018,5,24,11,30,366.0,430.0,1.6,25.6,777.0,778.65,561.82
2018,5,24,11,45,450.5,391.0,1.55,25.85,822.0,811.68,584.21
2018,5,24,12,0,535.0,352.0,1.5,26.1,867.0,835.55,600.32
2018,5,24,12,15,512.0,359.0,1.5,26.2,852.0,802.43,577.51
2018,5,24,12,30,489.0,366.0,1.5,26.3,837.0,768.78,554.8
2018,5,24,12,45,475.5,368.5,1.45,26.45,823.5,738.77,534.02
2018,5,24,13,0,462.0,371.0,1.4,26.6,810.0,708.4,512.86
2018,5,24,13,15,549.0,320.0,1.4,26.6,833.5,707.63,514.43
2018,5,24,13,30,636.0,269.0,1.4,26.6,857.0,698.06,509.49
2018,5,24,13,45,708.0,221.0,1.35,26.65,861.0,676.12,495.01
2018,5,24,14,0,780.0,173.0,1.3,26.7,865.0,649.59,476.85
2018,5,24,14,15,733.0,187.0,1.25,26.65,820.5,594.22,436.78
2018,5,24,14,30,686.0,201.0,1.2,26.6,776.0,543.52,399.51
2018,5,24,14,45,597.0,228.5,1.2,26.55,714.0,486.19,357.1
2018,5,24,15,0,508.0,256.0,1.2,26.5,652.0,437.57,320.63
2018,5,24,15,15,614.0,202.0,1.15,26.4,655.5,406.93,295.63
2018,5,24,15,30,720.0,148.0,1.1,26.3,659.0,367.29,261.85
2018,5,24,15,45,659.0,158.5,1.1,26.15,603.0,318.07,222.69
2018,5,24,16,0,598.0,169.0,1.1,26.0,547.0,275.04,188.53
2018,5,24,16,15,651.0,140.5,1.05,25.85,522.0,229.81,149.32
2018,5,24,16,30,704.0,112.0,1.0,25.7,497.0,179.81,107.21
2018,5,24,16,45,678.0,107.0,0.95,25.6,448.0,135.26,75.98
2018,5,24,17,0,652.0,102.0,0.9,25.5,399.0,93.77,53.76
2018,5,24,17,15,618.0,95.0,0.85,25.1,349.0,61.61,47.02
2018,5,24,17,30,584.0,88.0,0.8,24.7,299.0,59.34,45.36
2018,5,24,17,45,538.5,79.5,0.75,24.3,250.0,55.58,42.3
2018,5,24,18,0,493.0,71.0,0.7,23.9,201.0,51.54,38.88
2018,5,24,18,15,423.0,62.0,0.7,23.9,156.0,46.75,34.56
2018,5,24,18,30,353.0,53.0,0.7,23.9,111.0,40.34,28.66
2018,5,24,18,45,260.5,39.5,0.65,22.6,74.5,30.65,19.79
2018,5,24,19,0,168.0,26.0,0.6,21.3,38.0,20.54,6.5
2018,5,24,19,15,88.5,14.0,0.65,21.0,20.0,13.34,0.0
2018,5,24,19,30,9.0,2.0,0.7,20.7,2.0,0.0,0.0
2018,5,24,19,45,4.5,1.0,0.7,20.45,1.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,0.7,19.95,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,0.7,19.15,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,0.7,18.45,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,0.7,17.55,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,0.7,17.25,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,0.65,17.2,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,0.6,17.25,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,0.55,17.45,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,5,25,4,45,2.5,0.5,0.5,17.75,0.5,0.0,0.0
2018,5,25,5,0,5.0,1.0,0.5,17.9,1.0,0.0,0.0
2018,5,25,5,15,63.0,12.5,0.65,18.45,16.5,37.08,0.0
2018,5,25,5,30,121.0,24.0,0.8,19.0,32.0,102.37,44.37
2018,5,25,5,45,217.5,37.5,0.95,19.5,67.0,178.47,135.38
2018,5,25,6,0,314.0,51.0,1.1,20.0,102.0,255.45,202.31
2018,5,25,6,15,240.5,51.0,1.15,20.45,98.0,222.7,179.17
2018,5,25,6,30,167.0,51.0,1.2,20.9,94.0,183.82,148.71
2018,5,25,6,45,83.5,55.5,1.25,21.35,77.0,117.81,94.03
2018,5,25,7,0,0.0,60.0,1.3,21.8,60.0,55.79,40.71
2018,5,25,7,15,0.0,75.0,1.3,22.2,75.0,69.8,52.09
2018,5,25,7,30,0.0,90.0,1.3,22.6,90.0,84.44,63.71
2018,5,25,7,45,5.5,132.0,1.35,23.0,135.0,131.36,101.24
2018,5,25,8,0,11.0,174.0,1.4,23.4,180.0,179.17,138.52
2018,5,25,8,15,10.5,173.5,1.4,23.8,179.5,177.06,136.05
2018,5,25,8,30,10.0,173.0,1.4,24.2,179.0,175.32,134.05
2018,5,25,8,45,21.0,219.0,1.35,24.55,233.5,232.03,177.39
2018,5,25,9,0,32.0,265.0,1.3,24.9,288.0,302.28,229.48
2018,5,25,9,15,114.0,298.0,1.3,25.15,385.5,428.97,323.92
2018,5,25,9,30,196.0,331.0,1.3,25.4,483.0,543.27,405.39
2018,5,25,9,45,329.5,313.0,1.3,25.7,582.5,666.3,491.66
2018,5,25,10,0,463.0,295.0,1.3,26.0,682.0,789.89,574.49
2018,5,25,10,15,292.5,346.0,1.3,26.2,593.5,660.04,481.17
2018,5,25,10,30,122.0,397.0,1.3,26.4,505.0,529.22,386.64
2018,5,25,10,45,93.5,396.5,1.3,26.65,480.5,485.29,355.54
2018,5,25,11,0,65.0,396.0,1.3,26.9,456.0,453.22,331.75
2018,5,25,11,15,128.0,430.5,1.3,27.0,551.0,553.44,402.68
2018,5,25,11,30,191.0,465.0,1.3,27.1,646.0,640.62,461.79
2018,5,25,11,45,424.0,361.0,1.35,27.2,768.0,758.92,546.4
2018,5,25,12,0,657.0,257.0,1.4,27.3,890.0,856.41,614.57
2018,5,25,12,15,736.5,210.5,1.4,27.3,920.0,861.76,617.63
2018,5,25,12,30,816.0,164.0,1.4,27.3,950.0,859.9,616.42
2018,5,25,12,45,836.0,150.5,1.4,27.3,950.5,833.03,599.28
2018,5,25,13,0,856.0,137.0,1.4,27.3,951.0,808.08,583.61
2018,5,25,13,15,852.5,136.0,1.45,27.25,936.0,772.85,561.74
2018,5,25,13,30,849.0,135.0,1.5,27.2,921.0,735.93,538.56
2018,5,25,13,45,710.5,193.0,1.5,27.15,840.0,654.58,480.99
2018,5,25,14,0,572.0,251.0,1.5,27.1,759.0,582.01,428.71
2018,5,25,14,15,394.5,249.5,1.5,27.0,594.5,448.17,333.1
2018,5,25,14,30,217.0,248.0,1.5,26.9,430.0,332.05,247.91
2018,5,25,14,45,215.0,269.5,1.5,26.85,443.5,335.45,250.12
2018,5,25,15,0,213.0,291.0,1.5,26.8,457.0,337.98,251.04
2018,5,25,15,15,468.0,213.5,1.5,26.65,553.5,359.97,264.41
2018,5,25,15,30,723.0,136.0,1.5,26.5,650.0,364.87,261.33
2018,5,25,15,45,743.5,120.5,1.5,26.4,619.5,319.77,222.78
2018,5,25,16,0,764.0,105.0,1.5,26.3,589.0,272.46,181.99
2018,5,25,16,15,691.5,112.5,1.45,26.15,524.0,217.61,138.82
2018,5,25,16,30,619.0,120.0,1.4,26.0,459.0,174.73,106.95
2018,5,25,16,45,511.5,125.0,1.35,25.85,387.0,134.4,81.71
2018,5,25,17,0,404.0,130.0,1.3,25.7,315.0,106.6,69.88
2018,5,25,17,15,498.5,103.5,1.2,25.4,303.5,67.61,52.03
2018,5,25,17,30,593.0,77.0,1.1,25.1,292.0,50.68,37.89
2018,5,25,17,45,559.5,69.5,1.0,24.8,247.0,47.4,35.22
2018,5,25,18,0,526.0,62.0,0.9,24.5,202.0,43.87,32.21
2018,5,25,18,15,458.0,54.5,0.9,24.5,157.0,40.02,28.74
2018,5,25,18,30,390.0,47.0,0.9,24.5,112.0,36.0,24.94
2018,5,25,18,45,293.0,36.5,0.75,23.35,76.0,28.92,18.35
2018,5,25,19,0,196.0,26.0,0.6,22.2,40.0,20.52,7.14
2018,5,25,19,15,104.0,14.0,0.65,22.05,21.0,13.34,0.0
2018,5,25,19,30,12.0,2.0,0.7,21.9,2.0,0.0,0.0
2018,5,25,19,45,6.0,1.0,0.7,21.7,1.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,0.75,21.45,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,0.85,21.1,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,0.95,20.75,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.0,20.65,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.0,20.55,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.0,20.45,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.05,20.35,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.05,20.25,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.0,20.15,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,5,26,4,45,4.0,1.0,0.95,20.05,1.0,0.0,0.0
2018,5,26,5,0,8.0,2.0,0.9,20.0,2.0,0.0,0.0
2018,5,26,5,15,8.0,9.0,1.0,20.2,9.5,11.78,0.0
2018,5,26,5,30,8.0,16.0,1.1,20.4,17.0,18.89,4.2
2018,5,26,5,45,10.5,32.0,1.15,20.55,33.5,39.67,26.04
2018,5,26,6,0,13.0,48.0,1.2,20.7,50.0,59.02,42.98
2018,5,26,6,15,20.0,66.5,1.3,20.95,71.0,83.96,64.22
2018,5,26,6,30,27.0,85.0,1.4,21.2,92.0,108.91,85.19
2018,5,26,6,45,38.5,107.5,1.5,21.4,120.0,142.25,112.72
2018,5,26,7,0,50.0,130.0,1.6,21.6,148.0,176.0,140.03
2018,5,26,7,15,92.5,151.0,1.65,21.9,190.5,243.29,194.17
2018,5,26,7,30,135.0,172.0,1.7,22.2,233.0,302.2,240.39
2018,5,26,7,45,308.0,158.0,1.75,22.5,319.5,441.68,350.42
2018,5,26,8,0,481.0,144.0,1.8,22.8,406.0,594.83,464.94
2018,5,26,8,15,298.5,188.5,1.8,23.1,356.0,482.51,375.74
2018,5,26,8,30,116.0,233.0,1.8,23.4,306.0,359.95,278.35
2018,5,26,8,45,99.5,254.0,1.85,23.65,320.0,368.28,283.53
2018,5,26,9,0,83.0,275.0,1.9,23.9,334.0,361.51,276.91
2018,5,26,9,15,94.5,288.5,1.9,24.05,359.0,399.72,304.62
2018,5,26,9,30,106.0,302.0,1.9,24.2,384.0,423.96,321.67
2018,5,26,9,45,61.0,276.5,1.9,24.35,324.0,337.86,256.22
2018,5,26,10,0,16.0,251.0,1.9,24.5,264.0,255.97,193.21
2018,5,26,10,15,28.0,298.5,1.95,24.6,322.5,324.93,244.92
2018,5,26,10,30,40.0,346.0,2.0,24.7,381.0,383.68,287.61
2018,5,26,10,45,24.0,266.5,2.05,24.85,287.5,284.95,214.09
2018,5,26,11,0,8.0,187.0,2.1,25.0,194.0,184.18,137.86
2018,5,26,11,15,4.0,143.5,2.15,25.0,147.0,138.71,103.06
2018,5,26,11,30,0.0,100.0,2.2,25.0,100.0,93.74,68.11
2018,5,26,11,45,0.0,101.0,2.2,25.05,101.0,94.65,68.84
2018,5,26,12,0,0.0,102.0,2.2,25.1,102.0,95.55,69.51
2018,5,26,12,15,7.0,178.0,2.2,25.1,185.0,172.9,129.33
2018,5,26,12,30,14.0,254.0,2.2,25.1,268.0,249.35,187.08
2018,5,26,12,45,35.0,336.5,2.25,25.05,370.0,342.74,256.62
2018,5,26,13,0,56.0,419.0,2.3,25.0,472.0,430.75,320.53
2018,5,26,13,15,119.5,436.5,2.25,25.0,548.0,487.62,362.25
2018,5,26,13,30,183.0,454.0,2.2,25.0,624.0,539.15,399.41
2018,5,26,13,45,325.0,372.5,2.2,24.95,665.0,550.69,410.54
2018,5,26,14,0,467.0,291.0,2.2,24.9,706.0,551.44,413.36
2018,5,26,14,15,540.0,254.0,2.15,24.9,719.0,537.36,403.17
2018,5,26,14,30,613.0,217.0,2.1,24.9,732.0,518.63,388.86
2018,5,26,14,45,313.5,178.0,2.05,24.85,441.0,305.79,231.19
2018,5,26,15,0,14.0,139.0,2.0,24.8,150.0,132.31,98.68
2018,5,26,15,15,117.0,188.0,1.95,24.75,272.0,210.3,158.55
2018,5,26,15,30,220.0,237.0,1.9,24.7,394.0,270.83,202.14
2018,5,26,15,45,225.5,247.5,1.85,24.65,399.5,266.15,196.96
2018,5,26,16,0,231.0,258.0,1.8,24.6,405.0,260.12,190.98
2018,5,26,16,15,164.5,228.0,1.7,24.5,328.5,217.36,159.86
2018,5,26,16,30,98.0,198.0,1.6,24.4,252.0,173.88,128.97
2018,5,26,16,45,51.5,148.0,1.5,24.3,176.0,131.99,98.67
2018,5,26,17,0,5.0,98.0,1.4,24.2,100.0,90.29,67.74
2018,5,26,17,15,2.5,57.0,1.3,24.0,58.0,53.0,39.92
2018,5,26,17,30,0.0,16.0,1.2,23.8,16.0,14.83,7.22
2018,5,26,17,45,0.0,13.0,1.15,23.55,13.0,12.05,4.84
2018,5,26,18,0,0.0,10.0,1.1,23.3,10.0,9.26,2.41
2018,5,26,18,15,0.0,8.0,1.1,23.3,8.0,7.4,0.77
2018,5,26,18,30,0.0,6.0,1.1,23.3,6.0,5.55,0.0
2018,5,26,18,45,2.0,6.5,1.0,22.9,6.5,6.1,0.0
2018,5,26,19,0,4.0,7.0,0.9,22.5,7.0,6.57,0.0
2018,5,26,19,15,2.0,3.5,0.9,22.4,3.5,3.34,0.0
2018,5,26,19,30,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,0.9,22.05,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,0.9,21.95,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,0.9,21.85,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,0.9,21.75,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,0.9,21.65,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,0.95,21.55,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.0,21.45,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.0,21.35,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.0,21.25,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.0,21.15,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.0,21.05,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.0,20.75,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.0,20.65,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,5,27,4,45,2.5,0.5,0.9,20.35,0.5,0.0,0.0
2018,5,27,5,0,5.0,1.0,0.9,20.3,1.0,0.0,0.0
2018,5,27,5,15,61.0,14.0,1.0,20.45,18.0,37.81,0.0
2018,5,27,5,30,117.0,27.0,1.1,20.6,35.0,106.04,51.86
2018,5,27,5,45,203.5,41.5,1.2,20.75,69.5,177.44,134.53
2018,5,27,6,0,290.0,56.0,1.3,20.9,104.0,249.57,197.28
2018,5,27,6,15,342.5,68.5,1.35,21.15,144.0,307.07,246.27
2018,5,27,6,30,395.0,81.0,1.4,21.4,184.0,368.97,297.08
2018,5,27,6,45,341.0,97.0,1.45,21.6,200.0,367.31,295.78
2018,5,27,7,0,287.0,113.0,1.5,21.8,216.0,346.48,279.07
2018,5,27,7,15,264.5,122.5,1.5,22.2,229.0,349.51,280.43
2018,5,27,7,30,242.0,132.0,1.5,22.6,242.0,350.37,279.61
2018,5,27,7,45,143.5,159.5,1.55,22.95,227.0,295.36,233.61
2018,5,27,8,0,45.0,187.0,1.6,23.3,212.0,232.83,181.25
2018,5,27,8,15,36.0,201.0,1.55,23.7,222.0,239.55,185.38
2018,5,27,8,30,27.0,215.0,1.5,24.1,232.0,245.68,188.74
2018,5,27,8,45,134.5,212.5,1.45,24.55,306.5,353.9,273.36
2018,5,27,9,0,242.0,210.0,1.4,25.0,381.0,466.23,357.02
2018,5,27,9,15,320.5,243.5,1.35,25.3,484.0,580.54,437.31
2018,5,27,9,30,399.0,277.0,1.3,25.6,587.0,709.28,523.47
2018,5,27,9,45,465.0,267.5,1.2,25.85,645.0,764.05,557.84
2018,5,27,10,0,531.0,258.0,1.1,26.1,703.0,818.08,591.4
2018,5,27,10,15,436.5,306.0,1.1,26.3,680.5,772.73,557.11
2018,5,27,10,30,342.0,354.0,1.1,26.5,658.0,713.14,514.62
2018,5,27,10,45,333.0,381.5,1.1,26.65,683.5,726.77,522.55
2018,5,27,11,0,324.0,409.0,1.1,26.8,709.0,738.44,528.46
2018,5,27,11,15,345.0,416.0,1.1,26.85,740.0,756.59,539.94
2018,5,27,11,30,366.0,423.0,1.1,26.9,771.0,772.68,549.98
2018,5,27,11,45,340.0,439.0,1.15,27.0,764.5,751.44,535.23
2018,5,27,12,0,314.0,455.0,1.2,27.1,758.0,729.47,520.35
2018,5,27,12,15,330.5,449.0,1.25,27.15,768.0,724.21,517.78
2018,5,27,12,30,347.0,443.0,1.3,27.2,778.0,717.33,513.92
2018,5,27,12,45,336.5,442.0,1.3,27.2,765.0,690.92,496.19
2018,5,27,13,0,326.0,441.0,1.3,27.2,752.0,664.4,478.45
2018,5,27,13,15,314.0,440.0,1.35,27.15,735.5,636.8,460.27
2018,5,27,13,30,302.0,439.0,1.4,27.1,719.0,609.49,442.06
2018,5,27,13,45,260.0,435.5,1.4,27.05,672.5,559.91,407.66
2018,5,27,14,0,218.0,432.0,1.4,27.0,626.0,518.42,378.6
2018,5,27,14,15,258.0,405.5,1.4,26.9,628.0,500.72,367.16
2018,5,27,14,30,298.0,379.0,1.4,26.8,630.0,484.71,356.16
2018,5,27,14,45,310.5,360.5,1.4,26.7,612.5,457.61,336.59
2018,5,27,15,0,323.0,342.0,1.4,26.6,595.0,429.33,315.73
2018,5,27,15,15,288.5,324.5,1.35,26.45,541.5,381.4,280.44
2018,5,27,15,30,254.0,307.0,1.3,26.3,488.0,336.98,247.56
2018,5,27,15,45,239.0,282.0,1.3,26.15,443.5,296.63,217.22
2018,5,27,16,0,224.0,257.0,1.3,26.0,399.0,258.14,188.01
2018,5,27,16,15,135.0,219.0,1.3,25.85,302.5,205.29,150.6
2018,5,27,16,30,46.0,181.0,1.3,25.7,206.0,160.96,120.33
2018,5,27,16,45,93.5,176.0,1.25,25.5,221.0,149.82,110.41
2018,5,27,17,0,141.0,171.0,1.2,25.3,236.0,140.25,103.24
2018,5,27,17,15,198.5,151.0,1.15,25.0,230.5,109.12,86.93
2018,5,27,17,30,256.0,131.0,1.1,24.7,225.0,96.92,77.1
2018,5,27,17,45,243.0,113.5,1.0,24.35,191.5,85.58,67.76
2018,5,27,18,0,230.0,96.0,0.9,24.0,158.0,73.73,57.76
2018,5,27,18,15,189.0,78.5,0.9,24.0,122.0,61.33,46.98
2018,5,27,18,30,148.0,61.0,0.9,24.0,86.0,48.48,35.58
2018,5,27,18,45,103.0,44.0,0.9,23.3,58.5,35.57,23.96
2018,5,27,19,0,58.0,27.0,0.9,22.6,31.0,23.21,10.01
2018,5,27,19,15,32.5,14.5,0.95,22.4,16.5,13.82,0.0
2018,5,27,19,30,7.0,2.0,1.0,22.2,2.0,0.0,0.0
2018,5,27,19,45,3.5,1.0,1.0,22.05,1.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,0.95,21.75,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,0.9,21.45,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,0.85,21.15,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,0.75,20.65,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,0.65,20.4,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,0.5,19.85,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.5,19.55,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.45,19.45,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.4,19.4,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.4,19.35,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.4,19.3,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.4,19.25,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.4,19.2,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.4,19.2,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.4,19.2,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.4,19.15,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.4,19.1,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.4,19.15,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.4,19.2,0.0,0.0,0.0
2018,5,28,4,45,5.0,1.0,0.4,19.25,1.0,0.0,0.0
2018,5,28,5,0,10.0,2.0,0.4,19.3,2.0,0.0,0.0
2018,5,28,5,15,10.0,11.0,0.45,19.65,11.5,14.5,0.0
2018,5,28,5,30,10.0,20.0,0.5,20.0,21.0,25.49,8.93
2018,5,28,5,45,31.5,38.0,0.55,20.35,43.0,59.2,41.86
2018,5,28,6,0,53.0,56.0,0.6,20.7,65.0,100.46,77.08
2018,5,28,6,15,85.0,76.0,0.65,21.0,96.0,144.29,114.11
2018,5,28,6,30,117.0,96.0,0.7,21.3,127.0,190.19,152.18
2018,5,28,6,45,305.5,96.5,0.75,21.6,201.0,342.81,275.5
2018,5,28,7,0,494.0,97.0,0.8,21.9,275.0,494.14,391.47
2018,5,28,7,15,413.5,130.0,0.9,22.1,294.5,485.48,381.96
2018,5,28,7,30,333.0,163.0,1.0,22.3,314.0,460.35,361.31
2018,5,28,7,45,215.0,197.0,1.05,22.5,299.0,399.14,312.17
2018,5,28,8,0,97.0,231.0,1.1,22.7,284.0,328.84,255.28
2018,5,28,8,15,83.0,248.5,1.15,22.8,297.0,335.75,259.58
2018,5,28,8,30,69.0,266.0,1.2,22.9,310.0,341.66,262.63
2018,5,28,8,45,72.0,289.5,1.25,23.05,338.0,369.26,282.3
2018,5,28,9,0,75.0,313.0,1.3,23.2,366.0,396.49,301.37
2018,5,28,9,15,71.0,326.0,1.4,23.25,378.5,404.85,306.64
2018,5,28,9,30,67.0,339.0,1.5,23.3,391.0,412.87,311.8
2018,5,28,9,45,42.0,300.5,1.55,23.35,333.5,344.64,260.65
2018,5,28,10,0,17.0,262.0,1.6,23.4,276.0,267.88,202.65
2018,5,28,10,15,14.0,243.5,1.65,23.45,255.5,245.99,186.12
2018,5,28,10,30,11.0,225.0,1.7,23.5,235.0,224.45,169.61
2018,5,28,10,45,12.0,241.0,1.8,23.55,252.0,240.46,181.64
2018,5,28,11,0,13.0,257.0,1.9,23.6,269.0,256.3,193.38
2018,5,28,11,15,14.5,274.5,1.9,23.6,288.0,273.85,206.34
2018,5,28,11,30,16.0,292.0,1.9,23.6,307.0,291.15,219.05
2018,5,28,11,45,16.5,298.5,1.95,23.65,314.0,296.74,223.05
2018,5,28,12,0,17.0,305.0,2.0,23.7,321.0,302.17,226.99
2018,5,28,12,15,19.5,324.0,1.95,23.65,342.5,320.91,240.8
2018,5,28,12,30,22.0,343.0,1.9,23.6,364.0,339.18,254.15
2018,5,28,12,45,19.5,322.0,1.9,23.55,340.5,315.85,236.95
2018,5,28,13,0,17.0,301.0,1.9,23.5,317.0,292.89,220.11
2018,5,28,13,15,23.0,322.5,1.9,23.45,344.0,314.03,236.12
2018,5,28,13,30,29.0,344.0,1.9,23.4,371.0,334.41,251.33
2018,5,28,13,45,24.5,320.0,1.9,23.35,342.5,306.72,230.9
2018,5,28,14,0,20.0,296.0,1.9,23.3,314.0,283.77,214.08
2018,5,28,14,15,15.0,255.5,1.9,23.25,268.5,243.0,183.71
2018,5,28,14,30,10.0,215.0,1.9,23.2,223.0,202.86,153.52
2018,5,28,14,45,9.0,209.0,1.9,23.1,216.0,195.98,148.61
2018,5,28,15,0,8.0,203.0,1.9,23.0,209.0,189.19,143.68
2018,5,28,15,15,5.5,176.5,1.9,22.95,180.5,163.93,124.43
2018,5,28,15,30,3.0,150.0,1.9,22.9,152.0,138.98,105.3
2018,5,28,15,45,1.5,134.0,1.9,22.85,135.0,123.91,93.77
2018,5,28,16,0,0.0,118.0,1.9,22.8,118.0,109.04,82.32
2018,5,28,16,15,0.0,100.0,1.85,22.7,100.0,92.88,69.71
2018,5,28,16,30,0.0,82.0,1.8,22.6,82.0,76.38,56.69
2018,5,28,16,45,0.0,70.5,1.75,22.5,70.5,65.62,48.19
2018,5,28,17,0,0.0,59.0,1.7,22.4,59.0,54.87,39.61
2018,5,28,17,15,0.0,46.5,1.65,22.25,46.5,43.21,31.81
2018,5,28,17,30,0.0,34.0,1.6,22.1,34.0,31.56,21.85
2018,5,28,17,45,0.5,48.5,1.55,22.0,48.5,45.06,33.64
2018,5,28,18,0,1.0,63.0,1.5,21.9,63.0,58.03,44.84
2018,5,28,18,15,0.5,55.0,1.5,21.9,55.0,50.51,38.14
2018,5,28,18,30,0.0,47.0,1.5,21.9,47.0,42.92,31.2
2018,5,28,18,45,0.0,33.0,1.4,21.65,33.0,30.39,19.86
2018,5,28,19,0,0.0,19.0,1.3,21.4,19.0,17.64,6.67
2018,5,28,19,15,2.0,10.5,1.3,21.35,10.5,10.01,0.0
2018,5,28,19,30,4.0,2.0,1.3,21.3,2.0,0.0,0.0
2018,5,28,19,45,2.0,1.0,1.3,21.2,1.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.25,21.1,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.2,21.05,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.15,20.95,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.1,20.85,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.0,20.75,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,0.85,20.65,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,0.8,20.55,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,0.75,20.45,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,0.7,20.35,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,0.7,20.25,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,0.65,20.15,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,0.6,20.05,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.6,19.95,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,0.55,19.85,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,0.5,19.85,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,5,29,4,45,2.5,0.5,0.5,19.95,0.5,0.0,0.0
2018,5,29,5,0,5.0,1.0,0.5,20.0,1.0,0.0,0.0
2018,5,29,5,15,5.0,6.5,0.6,20.35,6.5,8.21,0.0
2018,5,29,5,30,5.0,12.0,0.7,20.7,12.0,13.52,2.32
2018,5,29,5,45,2.5,12.5,0.75,21.0,12.5,12.82,4.65
2018,5,29,6,0,0.0,13.0,0.8,21.3,13.0,12.04,4.28
2018,5,29,6,15,0.0,17.0,0.8,21.65,17.0,15.75,7.49
2018,5,29,6,30,0.0,21.0,0.8,22.0,21.0,19.47,10.64
2018,5,29,6,45,5.0,45.0,0.8,22.35,47.0,45.18,32.17
2018,5,29,7,0,10.0,69.0,0.8,22.7,73.0,71.36,53.74
2018,5,29,7,15,9.0,102.5,0.8,23.05,106.5,104.83,80.58
2018,5,29,7,30,8.0,136.0,0.8,23.4,140.0,138.69,107.09
2018,5,29,7,45,10.0,148.0,0.8,23.8,153.5,151.83,116.88
2018,5,29,8,0,12.0,160.0,0.8,24.2,167.0,165.11,126.7
2018,5,29,8,15,7.0,150.0,0.8,24.55,154.0,149.69,113.88
2018,5,29,8,30,2.0,140.0,0.8,24.9,141.0,134.67,101.53
2018,5,29,8,45,2.0,146.5,0.8,25.25,147.5,140.81,105.89
2018,5,29,9,0,2.0,153.0,0.8,25.6,154.0,146.96,110.18
2018,5,29,9,15,4.5,174.0,0.75,25.8,177.0,169.81,127.35
2018,5,29,9,30,7.0,195.0,0.7,26.0,200.0,192.66,144.23
2018,5,29,9,45,7.0,192.0,0.7,26.15,197.5,189.37,141.3
2018,5,29,10,0,7.0,189.0,0.7,26.3,195.0,186.16,138.58
2018,5,29,10,15,9.5,213.0,0.75,26.45,221.5,211.71,157.56
2018,5,29,10,30,12.0,237.0,0.8,26.6,248.0,237.12,176.12
2018,5,29,10,45,11.5,227.5,0.8,26.75,238.0,226.92,168.16
2018,5,29,11,0,11.0,218.0,0.8,26.9,228.0,216.82,160.48
2018,5,29,11,15,12.5,235.5,0.85,26.95,247.0,234.53,173.54
2018,5,29,11,30,14.0,253.0,0.9,27.0,266.0,252.02,186.26
2018,5,29,11,45,11.5,227.0,0.9,27.1,238.0,224.26,165.57
2018,5,29,12,0,9.0,201.0,0.9,27.2,210.0,196.82,145.19
2018,5,29,12,15,13.0,249.0,0.95,27.3,261.5,244.83,180.8
2018,5,29,12,30,17.0,297.0,1.0,27.4,313.0,292.08,215.05
2018,5,29,12,45,19.5,310.0,1.05,27.5,328.5,304.8,224.07
2018,5,29,13,0,22.0,323.0,1.1,27.6,344.0,316.73,232.71
2018,5,29,13,15,34.0,352.0,1.1,27.6,384.0,349.01,256.11
2018,5,29,13,30,46.0,381.0,1.1,27.6,424.0,379.49,277.88
2018,5,29,13,45,50.0,382.0,1.15,27.55,427.5,378.31,277.26
2018,5,29,14,0,54.0,383.0,1.2,27.5,431.0,376.59,276.44
2018,5,29,14,15,66.5,377.5,1.2,27.5,435.0,373.95,274.91
2018,5,29,14,30,79.0,372.0,1.2,27.5,439.0,370.06,272.39
2018,5,29,14,45,120.5,363.5,1.25,27.45,460.5,370.97,273.55
2018,5,29,15,0,162.0,355.0,1.3,27.4,482.0,373.43,275.29
2018,5,29,15,15,220.5,336.0,1.3,27.3,499.5,370.73,272.54
2018,5,29,15,30,279.0,317.0,1.3,27.2,517.0,354.64,259.24
2018,5,29,15,45,202.0,297.5,1.35,27.1,437.5,305.45,223.79
2018,5,29,16,0,125.0,278.0,1.4,27.0,358.0,256.64,189.26
2018,5,29,16,15,89.0,241.0,1.35,26.8,295.5,219.68,162.74
2018,5,29,16,30,53.0,204.0,1.3,26.6,233.0,179.29,133.69
2018,5,29,16,45,26.5,155.5,1.25,26.4,170.0,135.52,101.44
2018,5,29,17,0,0.0,107.0,1.2,26.2,107.0,97.69,73.14
2018,5,29,17,15,0.0,95.5,1.15,25.85,95.5,87.28,68.45
2018,5,29,17,30,0.0,84.0,1.1,25.5,84.0,77.05,60.15
2018,5,29,17,45,0.0,61.0,1.05,25.15,61.0,56.73,43.09
2018,5,29,18,0,0.0,38.0,1.0,24.8,38.0,35.28,24.8
2018,5,29,18,15,0.0,30.0,1.0,24.8,30.0,27.83,18.31
2018,5,29,18,30,0.0,22.0,1.0,24.8,22.0,20.4,11.74
2018,5,29,18,45,0.0,16.0,0.85,23.85,16.0,14.82,6.75
2018,5,29,19,0,0.0,10.0,0.7,22.9,10.0,9.26,0.95
2018,5,29,19,15,5.5,6.0,0.75,22.75,6.0,5.72,0.0
2018,5,29,19,30,11.0,2.0,0.8,22.6,2.0,0.0,0.0
2018,5,29,19,45,5.5,1.0,0.8,22.45,1.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,0.75,21.8,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,0.65,21.45,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,0.6,21.35,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,0.6,21.25,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,0.65,21.2,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,0.7,21.15,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,5,30,4,45,0.0,0.0,0.7,21.15,0.0,0.0,0.0
2018,5,30,5,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,5,30,5,15,0.0,4.5,0.75,21.4,4.5,4.29,0.0
2018,5,30,5,30,0.0,9.0,0.8,21.6,9.0,8.33,0.0
2018,5,30,5,45,0.0,16.5,0.9,21.8,16.5,15.29,6.59
2018,5,30,6,0,0.0,24.0,1.0,22.0,24.0,22.26,12.65
2018,5,30,6,15,0.0,31.0,1.05,22.15,31.0,28.76,18.25
2018,5,30,6,30,0.0,38.0,1.1,22.3,38.0,35.28,23.77
2018,5,30,6,45,0.0,52.5,1.1,22.5,52.5,48.79,34.96
2018,5,30,7,0,0.0,67.0,1.1,22.7,67.0,62.33,45.99
2018,5,30,7,15,0.0,72.0,1.15,22.9,72.0,67.0,49.62
2018,5,30,7,30,0.0,77.0,1.2,23.1,77.0,71.68,53.21
2018,5,30,7,45,0.5,105.5,1.25,23.3,106.0,99.97,75.79
2018,5,30,8,0,1.0,134.0,1.3,23.5,135.0,128.77,98.36
2018,5,30,8,15,1.5,148.5,1.3,23.65,149.5,143.3,109.37
2018,5,30,8,30,2.0,163.0,1.3,23.8,164.0,157.82,120.3
2018,5,30,8,45,14.5,210.5,1.35,24.0,220.5,217.15,166.15
2018,5,30,9,0,27.0,258.0,1.4,24.2,277.0,289.72,220.71
2018,5,30,9,15,32.0,282.0,1.4,24.35,306.0,318.83,241.52
2018,5,30,9,30,37.0,306.0,1.4,24.5,335.0,347.68,262.08
2018,5,30,9,45,39.5,318.5,1.45,24.7,350.5,361.38,271.41
2018,5,30,10,0,42.0,331.0,1.5,24.9,366.0,374.88,280.65
2018,5,30,10,15,60.5,371.5,1.5,25.1,424.0,433.34,322.48
2018,5,30,10,30,79.0,412.0,1.5,25.3,482.0,490.92,362.56
2018,5,30,10,45,54.0,381.5,1.55,25.5,430.0,431.25,318.86
2018,5,30,11,0,29.0,351.0,1.6,25.7,378.0,372.83,276.2
2018,5,30,11,15,24.5,323.5,1.6,25.9,346.5,338.49,251.2
2018,5,30,11,30,20.0,296.0,1.6,26.1,315.0,304.87,226.45
2018,5,30,11,45,19.0,295.5,1.65,26.3,313.5,296.27,220.05
2018,5,30,12,0,18.0,295.0,1.7,26.5,312.0,293.69,217.97
2018,5,30,12,15,56.0,372.5,1.7,26.6,426.5,402.45,297.58
2018,5,30,12,30,94.0,450.0,1.7,26.7,541.0,503.16,368.46
2018,5,30,12,45,71.0,420.0,1.75,26.75,488.5,449.82,330.04
2018,5,30,13,0,48.0,390.0,1.8,26.8,436.0,398.51,293.52
2018,5,30,13,15,51.5,394.5,1.8,26.85,443.0,400.5,295.27
2018,5,30,13,30,55.0,399.0,1.8,26.9,450.0,401.96,296.39
2018,5,30,13,45,114.5,417.0,1.8,26.95,520.0,449.54,331.46
2018,5,30,14,0,174.0,435.0,1.8,27.0,590.0,493.54,362.96
2018,5,30,14,15,198.0,419.5,1.8,27.0,591.0,482.88,355.42
2018,5,30,14,30,222.0,404.0,1.8,27.0,592.0,470.09,346.42
2018,5,30,14,45,177.0,383.0,1.8,27.0,529.0,415.47,307.02
2018,5,30,15,0,132.0,362.0,1.8,27.0,466.0,365.29,270.78
2018,5,30,15,15,79.0,313.5,1.75,26.9,375.0,302.23,225.03
2018,5,30,15,30,26.0,265.0,1.7,26.8,284.0,238.07,178.24
2018,5,30,15,45,72.0,270.0,1.7,26.7,317.5,252.14,188.35
2018,5,30,16,0,118.0,275.0,1.7,26.6,351.0,253.02,187.6
2018,5,30,16,15,125.5,257.5,1.6,26.45,332.5,231.74,170.99
2018,5,30,16,30,133.0,240.0,1.5,26.3,314.0,209.78,154.03
2018,5,30,16,45,129.0,217.0,1.45,26.15,283.0,182.31,133.81
2018,5,30,17,0,125.0,194.0,1.4,26.0,252.0,155.58,115.09
2018,5,30,17,15,122.5,167.5,1.3,25.7,219.0,127.5,101.92
2018,5,30,17,30,120.0,141.0,1.2,25.4,186.0,109.55,87.41
2018,5,30,17,45,141.0,118.0,1.1,25.15,162.5,93.62,74.29
2018,5,30,18,0,162.0,95.0,1.0,24.9,139.0,72.83,56.79
2018,5,30,18,15,160.5,78.5,1.0,24.9,114.5,61.27,46.79
2018,5,30,18,30,159.0,62.0,1.0,24.9,90.0,49.26,36.16
2018,5,30,18,45,118.0,45.5,0.95,24.2,62.5,36.75,24.99
2018,5,30,19,0,77.0,29.0,0.9,23.5,35.0,23.87,11.65
2018,5,30,19,15,43.5,16.0,0.9,23.35,19.0,15.25,0.0
2018,5,30,19,30,10.0,3.0,0.9,23.2,3.0,0.0,0.0
2018,5,30,19,45,5.0,1.5,0.95,23.05,1.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,0.95,22.55,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,0.8,21.35,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,0.8,21.25,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,0.8,21.15,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,0.8,21.05,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,0.8,20.95,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,0.8,20.85,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,0.8,20.75,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,0.8,20.75,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,5,31,4,45,0.0,0.0,0.8,20.85,0.0,0.0,0.0
2018,5,31,5,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,5,31,5,15,0.0,3.5,0.95,21.15,3.5,3.34,0.0
2018,5,31,5,30,0.0,7.0,1.1,21.4,7.0,6.48,0.0
2018,5,31,5,45,0.0,12.0,1.25,21.7,12.0,11.11,3.25
2018,5,31,6,0,0.0,17.0,1.4,22.0,17.0,15.75,7.31
2018,5,31,6,15,0.0,34.0,1.45,22.25,34.0,31.56,20.55
2018,5,31,6,30,0.0,51.0,1.5,22.5,51.0,47.4,33.77
2018,5,31,6,45,119.0,88.0,1.55,22.8,131.0,181.5,146.05
2018,5,31,7,0,238.0,125.0,1.6,23.1,211.0,326.9,262.46
2018,5,31,7,15,226.5,142.5,1.6,23.4,234.5,346.02,275.48
2018,5,31,7,30,215.0,160.0,1.6,23.7,258.0,363.55,287.44
2018,5,31,7,45,132.0,178.0,1.6,24.0,240.5,307.9,241.64
2018,5,31,8,0,49.0,196.0,1.6,24.3,223.0,246.49,191.08
2018,5,31,8,15,87.0,237.5,1.6,24.6,290.5,326.29,252.27
2018,5,31,8,30,125.0,279.0,1.6,24.9,358.0,421.4,322.14
2018,5,31,8,45,148.5,301.0,1.6,25.2,401.5,467.52,354.36
2018,5,31,9,0,172.0,323.0,1.6,25.5,445.0,513.8,386.38
2018,5,31,9,15,164.5,344.0,1.6,25.75,466.5,529.01,395.1
2018,5,31,9,30,157.0,365.0,1.6,26.0,488.0,543.12,403.22
2018,5,31,9,45,112.5,363.0,1.55,26.25,453.0,494.67,366.41
2018,5,31,10,0,68.0,361.0,1.5,26.5,418.0,432.47,320.16
2018,5,31,10,15,76.5,389.5,1.5,26.75,456.0,468.22,345.12
2018,5,31,10,30,85.0,418.0,1.5,27.0,494.0,503.18,368.6
2018,5,31,10,45,119.0,437.0,1.5,27.2,546.0,563.39,410.07
2018,5,31,11,0,153.0,456.0,1.5,27.4,598.0,610.44,441.76
2018,5,31,11,15,149.5,465.0,1.5,27.55,605.5,609.42,439.87
2018,5,31,11,30,146.0,474.0,1.5,27.7,613.0,607.65,437.92
2018,5,31,11,45,164.0,479.0,1.55,27.85,636.5,621.33,447.43
2018,5,31,12,0,182.0,484.0,1.6,28.0,660.0,633.54,455.8
2018,5,31,12,15,181.0,476.5,1.55,28.1,651.5,615.53,443.04
2018,5,31,12,30,180.0,469.0,1.5,28.2,643.0,597.25,430.34
2018,5,31,12,45,196.0,470.5,1.5,28.25,659.0,601.08,433.24
2018,5,31,13,0,212.0,472.0,1.5,28.3,675.0,603.38,434.92
2018,5,31,13,15,373.5,386.0,1.5,28.3,736.5,636.71,461.58
2018,5,31,13,30,535.0,300.0,1.5,28.3,798.0,659.03,479.72
2018,5,31,13,45,673.0,225.0,1.5,28.35,836.5,661.69,483.35
2018,5,31,14,0,811.0,150.0,1.5,28.4,875.0,656.96,481.2
2018,5,31,14,15,805.0,147.0,1.5,28.3,847.5,613.31,449.94
2018,5,31,14,30,799.0,144.0,1.5,28.2,820.0,568.95,417.69
2018,5,31,14,45,791.0,140.5,1.5,28.15,786.5,522.61,383.06
2018,5,31,15,0,783.0,137.0,1.5,28.1,753.0,476.1,347.35
2018,5,31,15,15,699.5,153.5,1.45,28.0,683.0,410.3,297.29
2018,5,31,15,30,616.0,170.0,1.4,27.9,613.0,355.66,255.08
2018,5,31,15,45,616.5,159.0,1.4,27.75,578.5,313.44,220.52
2018,5,31,16,0,617.0,148.0,1.4,27.6,544.0,271.1,185.25
2018,5,31,16,15,506.0,155.0,1.35,27.4,463.0,221.59,148.54
2018,5,31,16,30,395.0,162.0,1.3,27.2,382.0,180.34,120.05
2018,5,31,16,45,384.0,159.5,1.3,26.95,356.5,154.33,101.32
2018,5,31,17,0,373.0,157.0,1.3,26.7,331.0,129.55,86.76
2018,5,31,17,15,252.0,138.5,1.2,26.35,250.0,102.18,80.68
2018,5,31,17,30,131.0,120.0,1.1,26.0,169.0,95.77,75.71
2018,5,31,17,45,77.5,77.0,1.05,25.6,105.0,64.53,49.61
2018,5,31,18,0,24.0,34.0,1.0,25.2,41.0,32.06,21.99
2018,5,31,18,15,52.5,30.0,1.0,25.2,41.0,26.9,17.49
2018,5,31,18,30,81.0,26.0,1.0,25.2,41.0,21.58,12.74
2018,5,31,18,45,109.5,27.5,0.9,24.4,41.0,20.72,11.68
2018,5,31,19,0,138.0,29.0,0.8,23.6,41.0,22.71,11.11
2018,5,31,19,15,71.0,15.5,0.8,23.4,21.5,14.77,0.0
2018,5,31,19,30,4.0,2.0,0.8,23.2,2.0,1.91,0.0
2018,5,31,19,45,2.0,1.0,0.8,23.05,1.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,0.75,22.75,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,0.7,22.05,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,0.75,21.6,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,0.85,21.4,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,0.95,21.05,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,0.85,20.1,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,0.75,19.65,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,0.65,19.4,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,6,1,4,45,0.0,0.5,0.6,19.35,0.5,0.0,0.0
2018,6,1,5,0,0.0,1.0,0.6,19.4,1.0,0.0,0.0
2018,6,1,5,15,0.0,7.0,0.7,19.65,7.0,6.67,0.0
2018,6,1,5,30,0.0,13.0,0.8,19.9,13.0,12.05,1.98
2018,6,1,5,45,0.0,17.0,0.9,20.2,17.0,15.76,7.06
2018,6,1,6,0,0.0,21.0,1.0,20.5,21.0,19.47,10.47
2018,6,1,6,15,3.5,40.0,1.0,20.75,41.0,39.22,27.16
2018,6,1,6,30,7.0,59.0,1.0,21.0,61.0,59.72,44.4
2018,6,1,6,45,25.0,91.0,1.05,21.25,100.0,111.94,87.82
2018,6,1,7,0,43.0,123.0,1.1,21.5,139.0,161.76,128.31
2018,6,1,7,15,102.5,151.0,1.1,21.85,196.0,250.53,199.63
2018,6,1,7,30,162.0,179.0,1.1,22.2,253.0,332.03,262.82
2018,6,1,7,45,152.5,205.0,1.1,22.55,281.0,357.4,279.95
2018,6,1,8,0,143.0,231.0,1.1,22.9,309.0,381.33,295.97
2018,6,1,8,15,254.5,241.0,1.1,23.35,396.0,505.85,388.41
2018,6,1,8,30,366.0,251.0,1.1,23.8,483.0,621.67,470.06
2018,6,1,8,45,522.5,208.5,1.05,24.25,566.0,738.71,550.41
2018,6,1,9,0,679.0,166.0,1.0,24.7,649.0,853.3,623.38
2018,6,1,9,15,632.5,178.0,1.0,25.25,648.5,830.17,604.18
2018,6,1,9,30,586.0,190.0,1.0,25.8,648.0,803.25,584.42
2018,6,1,9,45,478.5,232.5,1.0,26.3,617.5,740.23,539.03
2018,6,1,10,0,371.0,275.0,1.0,26.8,587.0,679.15,494.27
2018,6,1,10,15,573.5,221.5,1.0,27.2,723.0,825.05,593.85
2018,6,1,10,30,776.0,168.0,1.0,27.6,859.0,959.69,675.39
2018,6,1,10,45,800.5,159.0,0.95,28.05,887.5,967.98,675.85
2018,6,1,11,0,825.0,150.0,0.9,28.5,916.0,964.83,671.1
2018,6,1,11,15,828.5,151.0,0.9,28.65,931.0,957.31,665.69
2018,6,1,11,30,832.0,152.0,0.9,28.8,946.0,946.95,658.72
2018,6,1,11,45,833.0,152.5,0.9,28.95,953.0,931.02,648.48
2018,6,1,12,0,834.0,153.0,0.9,29.1,960.0,912.51,636.8
2018,6,1,12,15,815.5,164.5,1.0,29.1,954.0,890.18,624.81
2018,6,1,12,30,797.0,176.0,1.1,29.1,948.0,859.75,607.57
2018,6,1,12,45,824.0,157.0,1.2,29.15,950.0,838.05,595.55
2018,6,1,13,0,851.0,138.0,1.3,29.2,952.0,810.9,579.73
2018,6,1,13,15,848.0,137.0,1.35,29.1,937.5,776.57,558.87
2018,6,1,13,30,845.0,136.0,1.4,29.0,923.0,740.54,536.67
2018,6,1,13,45,828.5,142.0,1.45,28.9,899.0,699.49,509.44
2018,6,1,14,0,812.0,148.0,1.5,28.8,875.0,656.87,480.14
2018,6,1,14,15,790.0,153.5,1.5,28.65,842.5,610.82,447.48
2018,6,1,14,30,768.0,159.0,1.5,28.5,810.0,565.37,414.49
2018,6,1,14,45,785.5,142.0,1.5,28.35,784.0,522.16,382.54
2018,6,1,15,0,803.0,125.0,1.5,28.2,758.0,476.56,347.7
2018,6,1,15,15,791.0,122.5,1.45,28.0,719.5,428.35,309.7
2018,6,1,15,30,779.0,120.0,1.4,27.8,681.0,380.69,271.15
2018,6,1,15,45,763.5,117.0,1.35,27.6,638.0,332.27,231.31
2018,6,1,16,0,748.0,114.0,1.3,27.4,595.0,285.14,191.99
2018,6,1,16,15,676.0,125.0,1.25,27.1,534.0,233.03,151.19
2018,6,1,16,30,604.0,136.0,1.2,26.8,473.0,193.26,121.54
2018,6,1,16,45,535.5,138.0,1.15,26.5,416.0,154.67,95.44
2018,6,1,17,0,467.0,140.0,1.1,26.2,359.0,123.76,79.17
2018,6,1,17,15,319.0,139.0,1.05,25.85,280.5,103.75,82.12
2018,6,1,17,30,171.0,138.0,1.0,25.5,202.0,107.87,85.97
2018,6,1,17,45,85.5,85.5,0.95,25.1,117.5,70.87,55.07
2018,6,1,18,0,0.0,33.0,0.9,24.7,33.0,30.62,20.8
2018,6,1,18,15,0.0,24.5,0.9,24.7,24.5,22.72,13.94
2018,6,1,18,30,0.0,16.0,0.9,24.7,16.0,14.82,7.02
2018,6,1,18,45,0.0,12.0,0.95,23.95,12.0,11.11,3.68
2018,6,1,19,0,0.0,8.0,1.0,23.2,8.0,7.4,0.0
2018,6,1,19,15,0.0,4.5,1.0,23.05,4.5,4.29,0.0
2018,6,1,19,30,0.0,1.0,1.0,22.9,1.0,0.95,0.0
2018,6,1,19,45,0.0,0.5,1.0,22.7,0.5,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.0,22.15,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.0,21.65,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,0.95,21.4,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,0.85,21.2,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,0.65,20.25,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.6,19.75,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.6,19.45,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.65,19.45,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,6,2,4,45,0.5,0.5,0.7,19.55,0.5,0.0,0.0
2018,6,2,5,0,1.0,1.0,0.7,19.6,1.0,0.0,0.0
2018,6,2,5,15,12.5,13.0,0.85,19.85,14.0,17.44,0.0
2018,6,2,5,30,24.0,25.0,1.0,20.1,27.0,39.58,19.75
2018,6,2,5,45,63.0,43.0,1.15,20.4,52.5,90.03,66.79
2018,6,2,6,0,102.0,61.0,1.3,20.7,78.0,134.16,105.01
2018,6,2,6,15,110.0,69.0,1.3,21.1,93.5,148.61,118.33
2018,6,2,6,30,118.0,77.0,1.3,21.5,109.0,164.96,132.52
2018,6,2,6,45,59.0,50.5,1.35,21.85,66.5,95.46,75.03
2018,6,2,7,0,0.0,24.0,1.4,22.2,24.0,22.26,12.9
2018,6,2,7,15,2.5,64.5,1.4,22.75,65.5,61.88,45.6
2018,6,2,7,30,5.0,105.0,1.4,23.3,107.0,103.59,79.18
2018,6,2,7,45,8.5,136.0,1.45,23.8,140.5,137.87,106.14
2018,6,2,8,0,12.0,167.0,1.5,24.3,174.0,172.42,132.76
2018,6,2,8,15,25.5,192.0,1.5,24.75,208.0,220.01,169.34
2018,6,2,8,30,39.0,217.0,1.5,25.2,242.0,258.65,198.3
2018,6,2,8,45,116.5,272.0,1.55,25.65,353.5,404.54,308.2
2018,6,2,9,0,194.0,327.0,1.6,26.1,465.0,539.23,404.5
2018,6,2,9,15,281.5,327.5,1.65,26.35,540.5,637.49,473.15
2018,6,2,9,30,369.0,328.0,1.7,26.6,616.0,723.05,531.65
2018,6,2,9,45,440.5,312.0,1.7,26.9,671.5,788.54,574.69
2018,6,2,10,0,512.0,296.0,1.7,27.2,727.0,841.21,608.85
2018,6,2,10,15,384.0,357.0,1.75,27.3,686.5,763.69,553.12
2018,6,2,10,30,256.0,418.0,1.8,27.4,646.0,696.02,503.94
2018,6,2,10,45,268.5,424.5,1.85,27.55,669.0,708.71,512.73
2018,6,2,11,0,281.0,431.0,1.9,27.7,692.0,720.01,519.94
2018,6,2,11,15,213.5,450.5,1.95,27.75,650.5,657.11,475.55
2018,6,2,11,30,146.0,470.0,2.0,27.8,609.0,603.98,437.61
2018,6,2,11,45,124.0,467.5,2.0,27.9,586.5,573.07,415.82
2018,6,2,12,0,102.0,465.0,2.0,28.0,564.0,537.7,390.76
2018,6,2,12,15,174.5,468.5,2.0,28.05,637.5,602.65,437.39
2018,6,2,12,30,247.0,472.0,2.0,28.1,711.0,659.67,477.1
2018,6,2,12,45,176.5,407.0,2.0,28.15,577.0,527.63,385.43
2018,6,2,13,0,106.0,342.0,2.0,28.2,443.0,402.3,296.67
2018,6,2,13,15,148.5,351.5,2.0,28.15,491.0,436.25,322.47
2018,6,2,13,30,191.0,361.0,2.0,28.1,539.0,463.45,342.36
2018,6,2,13,45,309.0,339.0,1.95,28.05,619.5,514.12,379.87
2018,6,2,14,0,427.0,317.0,1.9,28.0,700.0,551.76,406.98
2018,6,2,14,15,417.0,299.5,1.9,27.95,663.5,508.07,375.48
2018,6,2,14,30,407.0,282.0,1.9,27.9,627.0,465.05,344.43
2018,6,2,14,45,344.0,299.5,1.85,27.8,583.0,429.26,317.37
2018,6,2,15,0,281.0,317.0,1.8,27.7,539.0,393.56,290.52
2018,6,2,15,15,260.0,310.0,1.75,27.6,507.0,361.6,266.52
2018,6,2,15,30,239.0,303.0,1.7,27.5,475.0,331.55,243.76
2018,6,2,15,45,278.0,268.0,1.65,27.35,456.0,301.6,219.89
2018,6,2,16,0,317.0,233.0,1.6,27.2,437.0,268.18,192.52
2018,6,2,16,15,326.5,217.0,1.5,27.0,413.0,238.87,168.65
2018,6,2,16,30,336.0,201.0,1.4,26.8,389.0,208.78,144.55
2018,6,2,16,45,202.5,167.0,1.3,26.6,277.0,149.21,104.69
2018,6,2,17,0,69.0,133.0,1.2,26.4,165.0,118.37,87.2
2018,6,2,17,15,302.5,113.5,1.1,26.05,230.5,78.1,60.63
2018,6,2,17,30,536.0,94.0,1.0,25.7,296.0,62.85,48.08
2018,6,2,17,45,516.5,83.5,0.95,25.35,254.0,57.72,43.91
2018,6,2,18,0,497.0,73.0,0.9,25.0,212.0,52.16,39.24
2018,6,2,18,15,348.5,67.5,0.9,25.0,155.5,49.67,36.97
2018,6,2,18,30,200.0,62.0,0.9,25.0,99.0,49.34,36.3
2018,6,2,18,45,115.0,45.0,0.75,23.8,65.0,36.41,24.88
2018,6,2,19,0,30.0,28.0,0.6,22.6,31.0,24.23,12.79
2018,6,2,19,15,17.5,15.0,0.6,22.35,16.5,14.3,0.0
2018,6,2,19,30,5.0,2.0,0.6,22.1,2.0,1.91,0.0
2018,6,2,19,45,2.5,1.0,0.6,21.85,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.6,21.45,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.6,21.15,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.6,20.65,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,0.6,19.85,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,0.6,18.55,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,0.6,18.35,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,6,3,4,45,5.5,1.0,0.6,18.45,1.0,0.0,0.0
2018,6,3,5,0,11.0,2.0,0.6,18.5,2.0,0.0,0.0
2018,6,3,5,15,98.5,15.0,0.8,18.9,22.0,54.14,0.0
2018,6,3,5,30,186.0,28.0,1.0,19.3,42.0,140.77,84.99
2018,6,3,5,45,284.0,39.0,1.15,19.65,78.5,213.4,164.38
