Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,3,6,0,382.0,50.0,1.3,20.0,115.0,294.43,234.16
2018,6,3,6,15,450.5,58.5,1.3,20.5,160.5,362.45,291.1
2018,6,3,6,30,519.0,67.0,1.3,21.0,206.0,435.64,349.83
2018,6,3,6,45,568.5,73.0,1.3,21.45,255.0,497.67,397.66
2018,6,3,7,0,618.0,79.0,1.3,21.9,304.0,562.43,445.57
2018,6,3,7,15,653.5,84.0,1.4,22.6,354.5,617.72,483.8
2018,6,3,7,30,689.0,89.0,1.5,23.3,405.0,673.96,521.52
2018,6,3,7,45,717.0,92.5,1.55,24.0,455.0,719.18,550.05
2018,6,3,8,0,745.0,96.0,1.6,24.7,505.0,767.95,580.43
2018,6,3,8,15,765.5,99.0,1.6,25.15,552.5,808.9,604.89
2018,6,3,8,30,786.0,102.0,1.6,25.6,600.0,848.54,628.09
2018,6,3,8,45,802.0,105.0,1.65,26.0,645.0,882.44,647.85
2018,6,3,9,0,818.0,108.0,1.7,26.4,690.0,914.37,666.21
2018,6,3,9,15,829.5,110.5,1.7,26.65,730.0,930.95,674.38
2018,6,3,9,30,841.0,113.0,1.7,26.9,770.0,953.27,686.42
2018,6,3,9,45,849.0,116.0,1.7,27.2,805.0,970.07,694.75
2018,6,3,10,0,857.0,119.0,1.7,27.5,840.0,984.03,701.39
2018,6,3,10,15,862.0,121.0,1.7,27.65,868.0,991.02,704.19
2018,6,3,10,30,867.0,123.0,1.7,27.8,896.0,995.02,705.32
2018,6,3,10,45,870.0,126.0,1.7,28.0,918.0,995.02,703.97
2018,6,3,11,0,873.0,129.0,1.7,28.2,940.0,991.94,700.88
2018,6,3,11,15,860.5,137.0,1.65,28.35,947.5,975.67,689.2
2018,6,3,11,30,848.0,145.0,1.6,28.5,955.0,956.58,676.04
2018,6,3,11,45,725.0,210.0,1.6,28.65,906.5,898.17,638.83
2018,6,3,12,0,602.0,275.0,1.6,28.8,858.0,827.81,592.07
2018,6,3,12,15,693.0,229.5,1.55,28.85,901.0,846.63,606.02
2018,6,3,12,30,784.0,184.0,1.5,28.9,944.0,857.19,611.95
2018,6,3,12,45,681.0,238.0,1.5,29.0,895.0,795.83,571.26
2018,6,3,13,0,578.0,292.0,1.5,29.1,846.0,734.35,528.56
2018,6,3,13,15,569.0,296.0,1.45,29.1,834.5,705.75,509.18
2018,6,3,13,30,560.0,300.0,1.4,29.1,823.0,679.22,490.62
2018,6,3,13,45,568.5,286.0,1.35,29.1,806.0,643.95,466.6
2018,6,3,14,0,577.0,272.0,1.3,29.1,789.0,609.85,442.97
2018,6,3,14,15,598.5,246.0,1.25,29.05,767.5,572.16,416.74
2018,6,3,14,30,620.0,220.0,1.2,29.0,746.0,532.09,388.17
2018,6,3,14,45,686.0,191.5,1.15,28.95,751.5,510.58,371.64
2018,6,3,15,0,752.0,163.0,1.1,28.9,757.0,486.76,352.12
2018,6,3,15,15,735.5,160.5,1.05,28.85,717.0,434.27,311.72
2018,6,3,15,30,719.0,158.0,1.0,28.8,677.0,387.07,274.34
2018,6,3,15,45,667.0,165.0,0.9,28.75,623.0,337.42,235.06
2018,6,3,16,0,615.0,172.0,0.8,28.7,569.0,292.94,199.75
2018,6,3,16,15,515.5,172.0,0.8,28.55,487.0,239.14,160.18
2018,6,3,16,30,416.0,172.0,0.8,28.4,405.0,193.51,128.26
2018,6,3,16,45,478.0,154.0,0.8,28.3,398.0,163.36,103.41
2018,6,3,17,0,540.0,136.0,0.8,28.2,391.0,127.37,78.36
2018,6,3,17,15,464.0,130.5,0.75,27.75,331.5,92.69,65.45
2018,6,3,17,30,388.0,125.0,0.7,27.3,272.0,86.01,67.09
2018,6,3,17,45,225.5,111.5,0.65,26.9,194.0,84.03,65.7
2018,6,3,18,0,63.0,98.0,0.6,26.5,116.0,82.86,64.83
2018,6,3,18,15,47.5,79.5,0.6,26.5,91.5,68.03,52.17
2018,6,3,18,30,32.0,61.0,0.6,26.5,67.0,52.96,39.08
2018,6,3,18,45,25.0,41.5,0.55,25.55,45.5,36.89,25.11
2018,6,3,19,0,18.0,22.0,0.5,24.6,24.0,20.36,9.9
2018,6,3,19,15,11.0,12.5,0.5,24.35,13.5,11.91,0.0
2018,6,3,19,30,4.0,3.0,0.5,24.1,3.0,2.86,0.0
2018,6,3,19,45,2.0,1.5,0.55,23.85,1.5,0.0,0.0
2018,6,3,20,0,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,0.55,23.4,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,0.55,22.65,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,0.9,21.75,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,1.05,21.4,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,1.2,20.55,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,1.2,20.05,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,0.95,18.95,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,0.85,18.4,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,0.75,17.8,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,0.7,16.85,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,0.75,16.6,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,6,4,4,45,5.5,1.0,0.8,16.65,1.0,0.0,0.0
2018,6,4,5,0,11.0,2.0,0.8,16.7,2.0,0.0,0.0
2018,6,4,5,15,107.0,15.5,0.95,17.05,23.5,58.08,0.0
2018,6,4,5,30,203.0,29.0,1.1,17.4,45.0,150.24,92.78
2018,6,4,5,45,311.0,40.5,1.25,17.8,84.5,229.62,178.37
2018,6,4,6,0,419.0,52.0,1.4,18.2,124.0,316.81,253.6
2018,6,4,6,15,491.0,60.5,1.4,18.65,172.0,388.78,314.04
2018,6,4,6,30,563.0,69.0,1.4,19.1,220.0,466.05,376.19
2018,6,4,6,45,612.5,75.0,1.4,19.55,271.5,530.01,425.53
2018,6,4,7,0,662.0,81.0,1.4,20.0,323.0,596.58,474.62
2018,6,4,7,15,697.0,86.5,1.45,20.6,375.5,653.81,513.85
2018,6,4,7,30,732.0,92.0,1.5,21.2,428.0,711.84,552.43
2018,6,4,7,45,757.5,96.5,1.55,21.8,479.5,757.34,581.12
2018,6,4,8,0,783.0,101.0,1.6,22.4,531.0,806.41,611.71
2018,6,4,8,15,802.0,104.5,1.65,22.85,580.0,847.69,636.72
2018,6,4,8,30,821.0,108.0,1.7,23.3,629.0,887.47,660.42
2018,6,4,8,45,835.5,111.5,1.75,23.7,674.5,921.32,680.05
2018,6,4,9,0,850.0,115.0,1.8,24.1,720.0,953.0,698.17
2018,6,4,9,15,864.5,116.0,1.75,24.35,762.0,970.99,706.52
2018,6,4,9,30,879.0,117.0,1.7,24.6,804.0,994.97,718.83
2018,6,4,9,45,890.5,117.0,1.6,24.85,840.0,1012.27,726.03
2018,6,4,10,0,902.0,117.0,1.5,25.1,876.0,1026.74,731.45
2018,6,4,10,15,908.5,117.5,1.5,25.35,905.0,1033.82,733.9
2018,6,4,10,30,915.0,118.0,1.5,25.6,934.0,1037.79,734.65
2018,6,4,10,45,919.0,119.5,1.5,25.8,956.5,1037.17,732.86
2018,6,4,11,0,923.0,121.0,1.5,26.0,979.0,1033.35,729.3
2018,6,4,11,15,926.0,120.5,1.55,26.15,993.5,1023.39,723.03
2018,6,4,11,30,929.0,120.0,1.6,26.3,1008.0,1010.36,714.99
2018,6,4,11,45,930.5,120.0,1.6,26.45,1015.5,993.38,703.89
2018,6,4,12,0,932.0,120.0,1.6,26.6,1023.0,973.51,691.1
2018,6,4,12,15,933.5,118.5,1.65,26.7,1023.5,949.49,676.55
2018,6,4,12,30,935.0,117.0,1.7,26.8,1024.0,922.85,660.33
2018,6,4,12,45,934.5,115.5,1.7,26.9,1016.5,892.02,640.79
2018,6,4,13,0,934.0,114.0,1.7,27.0,1009.0,858.9,619.72
2018,6,4,13,15,932.5,112.0,1.7,27.05,994.5,822.36,596.45
2018,6,4,13,30,931.0,110.0,1.7,27.1,980.0,783.81,571.7
2018,6,4,13,45,927.5,108.0,1.75,27.15,957.5,742.0,544.96
2018,6,4,14,0,924.0,106.0,1.8,27.2,935.0,698.61,514.8
2018,6,4,14,15,918.5,104.0,1.8,27.15,906.5,652.6,481.86
2018,6,4,14,30,913.0,102.0,1.8,27.1,878.0,605.53,447.31
2018,6,4,14,45,905.5,99.5,1.75,27.05,843.0,556.15,409.91
2018,6,4,15,0,898.0,97.0,1.7,27.0,808.0,506.31,371.14
2018,6,4,15,15,887.5,95.0,1.7,26.9,767.5,455.33,330.72
2018,6,4,15,30,877.0,93.0,1.7,26.8,727.0,404.57,289.31
2018,6,4,15,45,864.5,90.5,1.65,26.7,683.0,353.18,246.39
2018,6,4,16,0,852.0,88.0,1.6,26.6,639.0,302.62,203.52
2018,6,4,16,15,834.5,85.0,1.5,26.4,590.5,251.57,160.59
2018,6,4,16,30,817.0,82.0,1.4,26.2,542.0,195.13,114.8
2018,6,4,16,45,794.5,79.0,1.35,26.0,491.5,147.02,78.79
2018,6,4,17,0,772.0,76.0,1.3,25.8,441.0,101.53,50.91
2018,6,4,17,15,741.0,72.5,1.2,25.25,389.5,58.32,35.61
2018,6,4,17,30,710.0,69.0,1.1,24.7,338.0,48.89,36.41
2018,6,4,17,45,667.0,64.0,0.95,24.2,287.0,46.9,34.88
2018,6,4,18,0,624.0,59.0,0.8,23.7,236.0,40.82,29.74
2018,6,4,18,15,560.0,53.0,0.8,23.7,187.5,38.04,27.24
2018,6,4,18,30,496.0,47.0,0.8,23.7,139.0,35.15,24.49
2018,6,4,18,45,396.5,38.5,0.8,22.0,98.0,29.85,19.64
2018,6,4,19,0,297.0,30.0,0.8,20.3,57.0,24.32,13.4
2018,6,4,19,15,168.5,18.0,0.8,20.0,31.5,14.89,0.0
2018,6,4,19,30,40.0,6.0,0.8,19.7,6.0,5.72,0.0
2018,6,4,19,45,20.0,3.0,0.85,19.4,3.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,0.95,18.9,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,1.0,18.55,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,1.05,18.25,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,1.1,17.55,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,1.1,17.25,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,1.05,16.35,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,6,5,4,45,1.5,1.0,0.65,15.15,1.0,0.0,0.0
2018,6,5,5,0,3.0,2.0,0.6,15.2,2.0,0.0,0.0
2018,6,5,5,15,1.5,4.0,0.65,15.6,4.0,4.42,0.0
2018,6,5,5,30,0.0,6.0,0.7,16.0,6.0,5.55,0.0
2018,6,5,5,45,7.0,15.0,0.75,16.35,16.0,17.59,8.86
2018,6,5,6,0,14.0,24.0,0.8,16.7,26.0,30.22,19.95
2018,6,5,6,15,51.5,47.5,0.75,16.95,60.5,85.16,67.09
2018,6,5,6,30,89.0,71.0,0.7,17.2,95.0,138.68,112.55
2018,6,5,6,45,113.5,107.5,0.65,17.4,144.5,202.6,164.99
2018,6,5,7,0,138.0,144.0,0.6,17.6,194.0,267.56,216.5
2018,6,5,7,15,258.0,152.5,0.6,18.0,264.5,382.32,307.02
2018,6,5,7,30,378.0,161.0,0.6,18.4,335.0,507.76,400.79
2018,6,5,7,45,519.0,148.5,0.55,18.8,417.0,619.94,481.06
2018,6,5,8,0,660.0,136.0,0.5,19.2,499.0,746.92,565.88
2018,6,5,8,15,600.0,164.5,0.55,19.8,517.5,743.07,559.17
2018,6,5,8,30,540.0,193.0,0.6,20.4,536.0,728.13,545.92
2018,6,5,8,45,485.5,231.5,0.65,21.0,556.5,730.58,543.98
2018,6,5,9,0,431.0,270.0,0.7,21.6,577.0,727.92,538.42
2018,6,5,9,15,448.0,281.0,0.7,22.0,616.5,760.15,558.04
2018,6,5,9,30,465.0,292.0,0.7,22.4,656.0,791.03,576.06
2018,6,5,9,45,477.0,305.0,0.75,22.8,693.0,817.51,591.68
2018,6,5,10,0,489.0,318.0,0.8,23.2,730.0,842.1,606.05
2018,6,5,10,15,512.0,326.0,0.8,23.45,770.5,870.37,622.57
2018,6,5,10,30,535.0,334.0,0.8,23.7,811.0,896.53,637.56
2018,6,5,10,45,659.5,266.5,0.8,24.0,869.5,945.87,670.37
2018,6,5,11,0,784.0,199.0,0.8,24.3,928.0,984.19,692.46
2018,6,5,11,15,747.0,224.0,0.75,24.55,928.0,966.61,678.95
2018,6,5,11,30,710.0,249.0,0.7,24.8,928.0,940.64,661.23
2018,6,5,11,45,548.0,341.0,0.7,25.0,867.5,859.89,606.36
2018,6,5,12,0,386.0,433.0,0.7,25.2,807.0,777.17,549.52
2018,6,5,12,15,391.5,430.0,0.7,25.35,809.5,763.83,541.64
2018,6,5,12,30,397.0,427.0,0.7,25.5,812.0,749.15,532.01
2018,6,5,12,45,415.0,420.0,0.7,25.6,820.0,739.86,526.22
2018,6,5,13,0,433.0,413.0,0.7,25.7,828.0,728.02,518.65
2018,6,5,13,15,472.0,392.0,0.8,25.7,838.5,718.43,514.5
2018,6,5,13,30,511.0,371.0,0.9,25.7,849.0,705.6,507.86
2018,6,5,13,45,506.5,357.0,0.95,25.7,821.5,665.0,481.27
2018,6,5,14,0,502.0,343.0,1.0,25.7,794.0,624.21,454.22
2018,6,5,14,15,511.0,328.0,1.05,25.55,774.5,590.74,431.85
2018,6,5,14,30,520.0,313.0,1.1,25.4,755.0,556.06,407.87
2018,6,5,14,45,478.5,310.5,1.1,25.3,704.5,504.05,370.44
2018,6,5,15,0,437.0,308.0,1.1,25.2,654.0,455.48,335.0
2018,6,5,15,15,612.5,220.0,1.1,25.1,678.5,433.0,316.67
2018,6,5,15,30,788.0,132.0,1.1,25.0,703.0,398.66,286.65
2018,6,5,15,45,807.0,115.0,1.1,24.9,668.0,349.43,245.47
2018,6,5,16,0,826.0,98.0,1.1,24.8,633.0,298.18,201.75
2018,6,5,16,15,808.0,95.0,1.1,24.7,585.0,248.06,159.65
2018,6,5,16,30,790.0,92.0,1.1,24.6,537.0,199.8,120.14
2018,6,5,16,45,766.5,88.0,1.05,24.5,486.5,152.14,84.27
2018,6,5,17,0,743.0,84.0,1.0,24.4,436.0,107.22,56.31
2018,6,5,17,15,711.0,79.0,1.0,23.95,384.5,64.26,40.03
2018,6,5,17,30,679.0,74.0,1.0,23.5,333.0,47.78,35.64
2018,6,5,17,45,635.0,68.5,0.95,23.05,282.0,45.88,34.18
2018,6,5,18,0,591.0,63.0,0.9,22.6,231.0,43.85,32.5
2018,6,5,18,15,527.5,56.5,0.9,22.6,184.0,40.82,29.78
2018,6,5,18,30,464.0,50.0,0.9,22.6,137.0,37.67,26.78
2018,6,5,18,45,367.0,40.5,0.9,21.0,96.5,31.58,21.22
2018,6,5,19,0,270.0,31.0,0.9,19.4,56.0,25.18,14.3
2018,6,5,19,15,155.0,18.5,0.9,19.15,31.0,14.71,0.0
2018,6,5,19,30,40.0,6.0,0.9,18.9,6.0,5.72,0.0
2018,6,5,19,45,20.0,3.0,0.95,18.65,3.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,1.0,18.25,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,1.0,17.95,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,1.0,17.25,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,0.95,16.8,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,0.85,16.4,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,0.75,15.9,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,0.7,15.65,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,6,6,4,45,9.0,1.5,0.7,15.15,1.5,0.0,0.0
2018,6,6,5,0,18.0,3.0,0.7,15.3,3.0,0.0,0.0
2018,6,6,5,15,106.5,15.5,0.8,15.85,23.0,57.92,0.0
2018,6,6,5,30,195.0,28.0,0.9,16.4,43.0,145.33,91.57
2018,6,6,5,45,283.0,39.0,1.0,16.95,78.5,212.74,165.73
2018,6,6,6,0,371.0,50.0,1.1,17.5,114.0,288.54,231.53
2018,6,6,6,15,368.5,65.5,1.1,18.05,147.0,318.79,258.46
2018,6,6,6,30,366.0,81.0,1.1,18.6,180.0,351.12,285.31
2018,6,6,6,45,479.5,83.5,1.05,19.2,241.5,450.01,363.13
2018,6,6,7,0,593.0,86.0,1.0,19.8,303.0,553.22,440.24
2018,6,6,7,15,637.0,90.5,1.1,20.55,355.5,613.48,482.26
2018,6,6,7,30,681.0,95.0,1.2,21.3,408.0,675.28,523.94
2018,6,6,7,45,702.0,101.5,1.3,22.05,457.0,721.77,553.68
2018,6,6,8,0,723.0,108.0,1.4,22.8,506.0,767.57,582.43
2018,6,6,8,15,739.0,113.5,1.4,23.3,552.0,802.59,602.82
2018,6,6,8,30,755.0,119.0,1.4,23.8,598.0,840.39,624.81
2018,6,6,8,45,765.5,125.0,1.45,24.25,641.0,871.91,643.03
2018,6,6,9,0,776.0,131.0,1.5,24.7,684.0,901.26,659.74
2018,6,6,9,15,786.5,135.5,1.45,25.0,723.5,926.6,672.84
2018,6,6,9,30,797.0,140.0,1.4,25.3,763.0,949.48,684.28
2018,6,6,9,45,803.5,144.0,1.35,25.55,796.5,965.24,691.3
2018,6,6,10,0,810.0,148.0,1.3,25.8,830.0,978.21,696.65
2018,6,6,10,15,815.0,151.5,1.25,26.05,858.0,986.27,699.01
2018,6,6,10,30,820.0,155.0,1.2,26.3,886.0,991.37,699.68
2018,6,6,10,45,578.5,251.5,1.15,26.5,773.5,851.04,608.33
2018,6,6,11,0,337.0,348.0,1.1,26.7,661.0,691.0,497.82
2018,6,6,11,15,225.5,382.0,1.1,26.85,593.0,608.92,440.61
2018,6,6,11,30,114.0,416.0,1.1,27.0,525.0,520.66,377.23
2018,6,6,11,45,298.5,366.5,1.1,27.2,655.5,644.73,467.15
2018,6,6,12,0,483.0,317.0,1.1,27.4,786.0,760.49,546.1
2018,6,6,12,15,624.5,262.5,1.15,27.45,869.0,817.87,585.51
2018,6,6,12,30,766.0,208.0,1.2,27.5,952.0,865.32,617.13
2018,6,6,12,45,559.5,288.0,1.2,27.55,829.5,740.78,532.68
2018,6,6,13,0,353.0,368.0,1.2,27.6,707.0,624.7,451.69
2018,6,6,13,15,478.5,295.0,1.2,27.65,747.0,639.28,465.5
2018,6,6,13,30,604.0,222.0,1.2,27.7,787.0,643.24,470.47
2018,6,6,13,45,681.0,207.0,1.2,27.7,830.5,656.36,479.41
2018,6,6,14,0,758.0,192.0,1.2,27.7,874.0,664.09,484.04
2018,6,6,14,15,770.5,179.5,1.2,27.7,854.0,625.91,456.9
2018,6,6,14,30,783.0,167.0,1.2,27.7,834.0,585.57,427.92
2018,6,6,14,45,738.0,177.5,1.15,27.65,786.0,528.85,386.21
2018,6,6,15,0,693.0,188.0,1.1,27.6,738.0,478.24,348.13
2018,6,6,15,15,596.0,211.0,1.05,27.5,667.0,419.47,304.03
2018,6,6,15,30,499.0,234.0,1.0,27.4,596.0,370.57,267.14
2018,6,6,15,45,579.0,196.5,1.0,27.3,591.0,337.59,239.03
2018,6,6,16,0,659.0,159.0,1.0,27.2,586.0,297.43,203.87
2018,6,6,16,15,664.5,145.5,0.95,27.1,548.5,252.18,166.14
2018,6,6,16,30,670.0,132.0,0.9,27.0,511.0,206.56,128.84
2018,6,6,16,45,644.0,126.0,0.9,26.85,462.5,162.8,96.61
2018,6,6,17,0,618.0,120.0,0.9,26.7,414.0,122.09,71.31
2018,6,6,17,15,585.5,112.0,0.85,26.15,364.5,82.85,55.05
2018,6,6,17,30,553.0,104.0,0.8,25.6,315.0,70.55,54.57
2018,6,6,17,45,510.0,94.5,0.8,25.0,267.0,66.48,51.41
2018,6,6,18,0,467.0,85.0,0.8,24.4,219.0,61.26,47.12
2018,6,6,18,15,403.0,74.5,0.8,24.4,173.5,54.93,41.58
2018,6,6,18,30,339.0,64.0,0.8,24.4,128.0,48.28,35.57
2018,6,6,18,45,255.5,50.0,0.75,22.85,90.0,38.49,26.86
2018,6,6,19,0,172.0,36.0,0.7,21.3,52.0,28.26,16.73
2018,6,6,19,15,97.5,21.0,0.75,21.0,29.0,16.75,0.0
2018,6,6,19,30,23.0,6.0,0.8,20.7,6.0,5.72,0.0
2018,6,6,19,45,11.5,3.0,0.9,20.4,3.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,1.05,19.45,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,1.2,18.55,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,1.2,18.15,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,1.2,17.15,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,1.25,15.55,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,6,7,4,45,4.0,1.5,1.25,15.2,1.5,0.0,0.0
2018,6,7,5,0,8.0,3.0,1.3,15.2,3.0,0.0,0.0
2018,6,7,5,15,61.0,17.5,1.4,15.6,22.0,41.4,0.0
2018,6,7,5,30,114.0,32.0,1.5,16.0,41.0,107.07,66.96
2018,6,7,5,45,172.0,47.5,1.55,16.35,72.0,160.25,124.77
2018,6,7,6,0,230.0,63.0,1.6,16.7,103.0,226.21,182.34
2018,6,7,6,15,318.0,77.0,1.6,17.25,151.5,304.02,248.11
2018,6,7,6,30,406.0,91.0,1.6,17.8,200.0,389.32,317.77
2018,6,7,6,45,452.0,103.0,1.55,18.35,248.5,450.49,365.65
2018,6,7,7,0,498.0,115.0,1.5,18.9,297.0,514.52,413.83
2018,6,7,7,15,538.0,123.5,1.45,19.45,347.5,572.17,455.37
2018,6,7,7,30,578.0,132.0,1.4,20.0,398.0,636.86,500.33
2018,6,7,7,45,595.0,140.5,1.35,20.6,442.0,679.14,527.37
2018,6,7,8,0,612.0,149.0,1.3,21.2,486.0,720.58,552.77
2018,6,7,8,15,644.5,154.0,1.25,21.7,537.5,770.78,583.65
2018,6,7,8,30,677.0,159.0,1.2,22.2,589.0,820.5,613.23
2018,6,7,8,45,697.0,163.5,1.15,22.7,634.0,857.22,633.45
2018,6,7,9,0,717.0,168.0,1.1,23.2,679.0,892.33,652.33
2018,6,7,9,15,742.0,166.0,1.05,23.6,721.5,923.1,668.33
2018,6,7,9,30,767.0,164.0,1.0,24.0,764.0,946.25,679.32
2018,6,7,9,45,791.5,158.5,0.95,24.45,802.0,969.24,690.04
2018,6,7,10,0,816.0,153.0,0.9,24.9,840.0,989.74,699.09
2018,6,7,10,15,824.5,154.0,0.85,25.2,869.0,998.61,701.42
2018,6,7,10,30,833.0,155.0,0.8,25.5,898.0,1004.57,702.18
2018,6,7,10,45,839.0,156.0,0.75,25.8,920.5,1005.05,699.77
2018,6,7,11,0,845.0,157.0,0.7,26.1,943.0,1002.52,695.72
2018,6,7,11,15,849.0,157.5,0.65,26.35,958.5,994.51,688.68
2018,6,7,11,30,853.0,158.0,0.6,26.6,974.0,975.5,675.24
2018,6,7,11,45,856.0,157.0,0.55,26.85,982.0,959.85,664.1
2018,6,7,12,0,859.0,156.0,0.5,27.1,990.0,941.52,651.42
2018,6,7,12,15,861.5,155.0,0.45,27.25,991.5,920.2,637.31
2018,6,7,12,30,864.0,154.0,0.4,27.4,993.0,896.46,621.86
2018,6,7,12,45,865.0,151.5,0.35,27.55,986.5,867.82,603.5
2018,6,7,13,0,866.0,149.0,0.3,27.7,980.0,837.05,583.93
2018,6,7,13,15,854.5,152.5,0.3,27.75,962.5,799.64,561.29
2018,6,7,13,30,843.0,156.0,0.3,27.8,945.0,762.15,538.48
2018,6,7,13,45,734.5,208.0,0.3,27.9,884.0,695.26,493.22
2018,6,7,14,0,626.0,260.0,0.3,28.0,823.0,634.56,451.6
2018,6,7,14,15,571.0,277.5,0.3,28.0,779.0,584.79,417.69
2018,6,7,14,30,516.0,295.0,0.3,28.0,735.0,540.46,386.74
2018,6,7,14,45,550.0,269.0,0.3,28.0,721.0,509.15,364.85
2018,6,7,15,0,584.0,243.0,0.3,28.0,707.0,472.9,338.52
2018,6,7,15,15,594.5,224.5,0.3,27.9,676.0,430.79,307.26
2018,6,7,15,30,605.0,206.0,0.3,27.8,645.0,387.45,274.13
2018,6,7,15,45,600.0,192.5,0.3,27.7,605.5,342.0,238.74
2018,6,7,16,0,595.0,179.0,0.3,27.6,566.0,297.02,203.02
2018,6,7,16,15,594.5,164.5,0.35,27.65,526.0,252.82,167.51
2018,6,7,16,30,594.0,150.0,0.4,27.7,486.0,208.87,132.61
2018,6,7,16,45,582.0,138.5,0.4,27.75,442.5,166.29,100.99
2018,6,7,17,0,570.0,127.0,0.4,27.8,399.0,125.33,74.62
2018,6,7,17,15,533.5,116.5,0.45,27.35,348.0,86.41,57.47
2018,6,7,17,30,497.0,106.0,0.5,26.9,297.0,72.58,55.93
2018,6,7,17,45,436.5,99.0,0.5,26.45,248.5,69.47,53.58
2018,6,7,18,0,376.0,92.0,0.5,26.0,200.0,66.19,50.94
2018,6,7,18,15,359.5,78.0,0.5,26.0,164.5,57.46,43.42
2018,6,7,18,30,343.0,64.0,0.5,26.0,129.0,48.24,35.29
2018,6,7,18,45,257.5,50.5,0.55,24.6,91.0,38.85,26.98
2018,6,7,19,0,172.0,37.0,0.6,23.2,53.0,29.05,17.32
2018,6,7,19,15,97.5,22.0,0.65,22.8,30.0,17.56,0.0
2018,6,7,19,30,23.0,7.0,0.7,22.4,7.0,6.67,0.0
2018,6,7,19,45,11.5,3.5,0.75,22.0,3.5,0.0,0.0
2018,6,7,20,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,0.8,21.35,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,0.8,20.35,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,0.8,20.05,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,0.8,19.65,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,0.75,19.55,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,0.7,19.45,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,0.65,19.35,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,0.55,19.25,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,0.45,19.15,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,0.4,19.1,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,0.4,19.05,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,0.45,18.95,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,0.5,18.85,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,0.5,18.8,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,0.5,18.75,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,0.5,18.7,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,0.45,18.7,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,0.4,18.7,0.0,0.0,0.0
2018,6,8,4,45,1.0,1.0,0.4,18.75,1.0,0.0,0.0
2018,6,8,5,0,2.0,2.0,0.4,18.8,2.0,0.0,0.0
2018,6,8,5,15,6.0,10.5,0.45,19.3,11.0,12.44,0.0
2018,6,8,5,30,10.0,19.0,0.5,19.8,20.0,23.27,10.14
2018,6,8,5,45,25.5,35.5,0.5,20.25,39.5,51.02,35.72
2018,6,8,6,0,41.0,52.0,0.5,20.7,59.0,78.75,59.61
2018,6,8,6,15,118.5,69.5,0.45,21.3,99.5,154.04,122.55
2018,6,8,6,30,196.0,87.0,0.4,21.9,140.0,238.16,190.75
2018,6,8,6,45,167.5,104.0,0.35,22.45,156.0,245.8,195.6
2018,6,8,7,0,139.0,121.0,0.3,23.0,172.0,238.73,188.92
2018,6,8,7,15,107.0,146.0,0.3,23.65,189.0,247.47,193.91
2018,6,8,7,30,75.0,171.0,0.3,24.3,206.0,240.95,186.86
2018,6,8,7,45,64.0,194.0,0.3,24.9,226.0,258.17,198.46
2018,6,8,8,0,53.0,217.0,0.3,25.5,246.0,274.27,208.78
2018,6,8,8,15,74.0,248.5,0.35,25.9,293.0,327.53,247.66
2018,6,8,8,30,95.0,280.0,0.4,26.3,340.0,381.27,285.67
2018,6,8,8,45,226.5,277.5,0.45,26.7,435.0,527.48,390.73
2018,6,8,9,0,358.0,275.0,0.5,27.1,530.0,650.37,474.5
2018,6,8,9,15,548.5,222.5,0.5,27.35,639.0,793.0,569.1
2018,6,8,9,30,739.0,170.0,0.5,27.6,748.0,931.47,653.06
2018,6,8,9,45,624.5,238.0,0.55,27.9,742.0,895.86,627.75
2018,6,8,10,0,510.0,306.0,0.6,28.2,736.0,850.75,596.03
2018,6,8,10,15,502.0,327.0,0.6,28.45,762.5,861.99,601.55
2018,6,8,10,30,494.0,348.0,0.6,28.7,789.0,870.74,604.83
2018,6,8,10,45,489.0,364.0,0.6,28.9,809.5,874.98,605.74
2018,6,8,11,0,484.0,380.0,0.6,29.1,830.0,876.94,605.39
2018,6,8,11,15,478.0,391.0,0.6,29.25,842.0,870.8,600.44
2018,6,8,11,30,472.0,402.0,0.6,29.4,854.0,862.64,594.44
2018,6,8,11,45,467.0,409.5,0.6,29.55,859.5,850.19,586.0
2018,6,8,12,0,462.0,417.0,0.6,29.7,865.0,836.03,576.6
2018,6,8,12,15,455.5,417.5,0.55,29.8,859.5,812.6,560.93
2018,6,8,12,30,449.0,418.0,0.5,29.9,854.0,788.14,544.72
2018,6,8,12,45,430.5,414.5,0.5,30.0,830.5,749.26,520.12
2018,6,8,13,0,412.0,411.0,0.5,30.1,807.0,710.64,495.59
2018,6,8,13,15,416.0,403.0,0.5,30.1,797.5,686.08,480.34
2018,6,8,13,30,420.0,395.0,0.5,30.1,788.0,660.66,464.17
2018,6,8,13,45,466.0,370.0,0.45,30.15,797.0,649.45,457.03
2018,6,8,14,0,512.0,345.0,0.4,30.2,806.0,634.28,446.8
2018,6,8,14,15,508.5,331.0,0.4,30.15,777.0,593.62,419.77
2018,6,8,14,30,505.0,317.0,0.4,30.1,748.0,552.84,392.33
2018,6,8,14,45,517.0,295.5,0.4,30.0,721.5,514.06,365.72
2018,6,8,15,0,529.0,274.0,0.4,29.9,695.0,473.98,337.34
2018,6,8,15,15,528.5,256.5,0.45,29.8,659.0,430.46,306.06
2018,6,8,15,30,528.0,239.0,0.5,29.7,623.0,386.89,273.74
2018,6,8,15,45,516.5,225.0,0.5,29.6,581.5,342.47,239.85
2018,6,8,16,0,505.0,211.0,0.5,29.5,540.0,299.24,206.3
2018,6,8,16,15,539.5,184.0,0.5,29.55,511.5,257.82,172.24
2018,6,8,16,30,574.0,157.0,0.5,29.6,483.0,211.98,134.89
2018,6,8,16,45,583.5,141.0,0.5,29.7,446.0,169.4,102.52
2018,6,8,17,0,593.0,125.0,0.5,29.8,409.0,126.28,73.77
2018,6,8,17,15,526.5,119.5,0.5,29.35,350.0,90.6,59.8
2018,6,8,17,30,460.0,114.0,0.5,28.9,291.0,78.03,59.96
2018,6,8,17,45,338.5,109.0,0.55,28.5,229.0,76.39,58.87
2018,6,8,18,0,217.0,104.0,0.6,28.1,167.0,79.17,61.33
2018,6,8,18,15,192.0,86.0,0.6,28.1,133.5,66.67,50.72
2018,6,8,18,30,167.0,68.0,0.6,28.1,100.0,53.68,39.5
2018,6,8,18,45,156.5,52.5,0.6,26.7,75.5,42.1,29.42
2018,6,8,19,0,146.0,37.0,0.6,25.3,51.0,30.13,18.11
2018,6,8,19,15,83.0,22.0,0.65,24.9,29.0,18.19,0.0
2018,6,8,19,30,20.0,7.0,0.7,24.5,7.0,6.67,0.0
2018,6,8,19,45,10.0,3.5,0.7,24.1,3.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,0.75,23.45,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,0.8,21.65,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,0.8,20.55,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,0.8,20.25,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,0.75,19.95,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,0.7,19.65,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,0.7,19.35,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,0.7,18.85,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,0.7,18.65,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,0.65,18.55,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,6,9,4,45,4.5,1.5,0.6,18.8,1.5,0.0,0.0
2018,6,9,5,0,9.0,3.0,0.6,18.9,3.0,0.0,0.0
2018,6,9,5,15,63.5,17.0,0.7,19.45,21.5,41.93,0.0
2018,6,9,5,30,118.0,31.0,0.8,20.0,40.0,106.93,66.31
2018,6,9,5,45,118.0,46.0,0.85,20.6,60.5,130.53,99.02
2018,6,9,6,0,118.0,61.0,0.9,21.2,81.0,151.64,118.78
2018,6,9,6,15,152.0,80.0,0.95,21.75,115.0,198.65,158.35
2018,6,9,6,30,186.0,99.0,1.0,22.3,149.0,248.04,198.71
2018,6,9,6,45,322.5,102.5,1.0,22.9,211.5,361.97,289.35
2018,6,9,7,0,459.0,106.0,1.0,23.5,274.0,475.23,375.46
2018,6,9,7,15,465.5,123.5,1.0,24.05,316.0,517.26,404.02
2018,6,9,7,30,472.0,141.0,1.0,24.6,358.0,558.34,431.46
2018,6,9,7,45,454.0,165.5,1.0,25.2,394.0,586.38,448.15
2018,6,9,8,0,436.0,190.0,1.0,25.8,430.0,611.43,462.39
2018,6,9,8,15,458.0,201.5,1.0,26.25,474.0,654.19,489.84
2018,6,9,8,30,480.0,213.0,1.0,26.7,518.0,696.54,516.21
2018,6,9,8,45,482.0,230.0,0.95,27.15,555.0,725.77,532.22
2018,6,9,9,0,484.0,247.0,0.9,27.6,592.0,753.15,546.83
2018,6,9,9,15,474.5,267.5,0.9,27.9,622.0,771.32,555.9
2018,6,9,9,30,465.0,288.0,0.9,28.2,652.0,787.08,563.49
2018,6,9,9,45,442.0,314.0,0.85,28.55,672.5,792.95,563.59
2018,6,9,10,0,419.0,340.0,0.8,28.9,693.0,796.14,562.14
2018,6,9,10,15,396.5,363.5,0.8,29.1,707.0,794.75,559.05
2018,6,9,10,30,374.0,387.0,0.8,29.3,721.0,781.67,548.93
2018,6,9,10,45,357.0,406.5,0.75,29.5,731.5,778.72,544.73
2018,6,9,11,0,340.0,426.0,0.7,29.7,742.0,774.07,539.43
2018,6,9,11,15,331.5,437.5,0.7,29.8,750.0,768.08,534.68
2018,6,9,11,30,323.0,449.0,0.7,29.9,758.0,760.68,529.13
2018,6,9,11,45,347.0,442.0,0.7,30.05,776.5,764.57,531.71
2018,6,9,12,0,371.0,435.0,0.7,30.2,795.0,766.52,532.95
2018,6,9,12,15,382.0,431.5,0.65,30.25,802.5,758.06,526.85
2018,6,9,12,30,393.0,428.0,0.6,30.3,810.0,748.04,519.9
2018,6,9,12,45,421.5,411.0,0.6,30.35,818.0,739.0,514.81
2018,6,9,13,0,450.0,394.0,0.6,30.4,826.0,726.95,507.73
2018,6,9,13,15,522.0,347.0,0.55,30.4,841.5,720.11,504.44
2018,6,9,13,30,594.0,300.0,0.5,30.4,857.0,705.28,495.72
2018,6,9,13,45,631.0,271.5,0.5,30.4,851.0,679.05,479.29
2018,6,9,14,0,668.0,243.0,0.5,30.4,845.0,649.13,460.1
2018,6,9,14,15,557.5,289.5,0.45,30.3,781.5,590.0,418.54
2018,6,9,14,30,447.0,336.0,0.4,30.2,718.0,535.88,380.44
2018,6,9,14,45,379.5,346.0,0.4,30.1,661.0,488.78,347.89
2018,6,9,15,0,312.0,356.0,0.4,30.0,604.0,442.12,315.44
2018,6,9,15,15,340.5,324.5,0.35,29.85,583.0,410.34,292.6
2018,6,9,15,30,369.0,293.0,0.3,29.7,562.0,376.08,267.05
2018,6,9,15,45,339.0,281.0,0.3,29.55,516.0,334.82,237.01
2018,6,9,16,0,309.0,269.0,0.3,29.4,470.0,296.55,209.01
2018,6,9,16,15,185.0,232.0,0.3,29.4,350.0,230.22,163.68
2018,6,9,16,30,61.0,195.0,0.3,29.4,230.0,176.07,128.21
2018,6,9,16,45,46.5,177.0,0.25,29.4,202.0,155.2,113.57
2018,6,9,17,0,32.0,159.0,0.2,29.4,174.0,135.97,100.12
2018,6,9,17,15,23.0,112.0,0.25,28.95,122.0,97.47,71.66
2018,6,9,17,30,14.0,65.0,0.3,28.5,70.0,59.17,44.3
2018,6,9,17,45,60.5,86.0,0.35,28.05,104.0,71.22,54.68
2018,6,9,18,0,107.0,107.0,0.4,27.6,138.0,85.44,66.68
2018,6,9,18,15,71.5,85.0,0.4,27.6,104.0,69.23,52.95
2018,6,9,18,30,36.0,63.0,0.4,27.6,70.0,54.76,40.49
2018,6,9,18,45,49.0,48.0,0.4,26.5,54.5,40.53,28.18
2018,6,9,19,0,62.0,33.0,0.4,25.4,39.0,28.29,16.76
2018,6,9,19,15,32.5,19.0,0.45,25.1,22.0,16.57,0.0
2018,6,9,19,30,3.0,5.0,0.5,24.8,5.0,4.77,0.0
2018,6,9,19,45,1.5,2.5,0.5,24.45,2.5,0.0,0.0
2018,6,9,20,0,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,0.55,22.75,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,0.6,21.15,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,0.6,20.85,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,0.6,20.55,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,0.6,20.25,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,0.5,19.75,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,0.5,18.95,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,6,10,4,45,5.0,1.5,0.5,19.25,1.5,0.0,0.0
2018,6,10,5,0,10.0,3.0,0.5,19.4,3.0,0.0,0.0
2018,6,10,5,15,65.0,17.0,0.6,19.85,21.5,42.53,0.0
2018,6,10,5,30,120.0,31.0,0.7,20.3,40.0,107.81,66.98
2018,6,10,5,45,197.0,46.5,0.75,20.75,75.0,180.47,138.11
2018,6,10,6,0,274.0,62.0,0.8,21.2,110.0,248.75,196.26
2018,6,10,6,15,338.0,74.5,0.85,21.75,153.0,312.44,249.05
2018,6,10,6,30,402.0,87.0,0.9,22.3,196.0,381.51,304.19
2018,6,10,6,45,452.0,96.5,0.9,22.9,243.0,442.13,350.51
2018,6,10,7,0,502.0,106.0,0.9,23.5,290.0,506.02,397.39
2018,6,10,7,15,539.0,114.5,0.9,24.05,339.0,567.32,440.34
2018,6,10,7,30,576.0,123.0,0.9,24.6,388.0,625.13,479.38
2018,6,10,7,45,605.0,129.0,0.95,25.2,436.0,674.32,511.13
2018,6,10,8,0,634.0,135.0,1.0,25.8,484.0,723.45,541.89
2018,6,10,8,15,655.5,140.5,1.0,26.2,530.0,765.06,566.75
2018,6,10,8,30,677.0,146.0,1.0,26.6,576.0,805.66,590.53
2018,6,10,8,45,694.0,151.0,1.0,27.05,619.5,840.24,609.88
2018,6,10,9,0,711.0,156.0,1.0,27.5,663.0,873.14,627.93
2018,6,10,9,15,721.0,161.5,1.05,27.75,701.0,897.95,641.98
2018,6,10,9,30,731.0,167.0,1.1,28.0,739.0,920.46,654.65
2018,6,10,9,45,737.5,172.5,1.1,28.25,772.0,937.06,662.88
2018,6,10,10,0,744.0,178.0,1.1,28.5,805.0,945.18,665.97
2018,6,10,10,15,750.5,182.0,1.15,28.6,833.0,954.91,671.48
2018,6,10,10,30,757.0,186.0,1.2,28.7,861.0,961.85,675.34
2018,6,10,10,45,702.0,221.0,1.25,28.85,859.5,943.05,663.3
2018,6,10,11,0,647.0,256.0,1.3,29.0,858.0,914.98,645.44
2018,6,10,11,15,497.5,345.0,1.3,29.0,812.5,845.13,596.67
2018,6,10,11,30,348.0,434.0,1.3,29.0,767.0,770.05,544.32
2018,6,10,11,45,489.0,354.5,1.35,29.0,827.0,819.21,581.24
2018,6,10,12,0,630.0,275.0,1.4,29.0,887.0,856.57,608.97
2018,6,10,12,15,662.0,255.0,1.4,28.95,898.5,846.36,602.81
2018,6,10,12,30,694.0,235.0,1.4,28.9,910.0,833.1,595.16
2018,6,10,12,45,623.5,260.5,1.4,28.85,864.0,771.88,554.06
2018,6,10,13,0,553.0,286.0,1.4,28.8,818.0,712.58,514.06
2018,6,10,13,15,568.5,274.0,1.35,28.7,814.0,690.13,499.54
2018,6,10,13,30,584.0,262.0,1.3,28.6,810.0,665.69,483.12
2018,6,10,13,45,535.0,291.5,1.3,28.5,784.5,632.11,459.12
2018,6,10,14,0,486.0,321.0,1.3,28.4,759.0,598.25,434.87
2018,6,10,14,15,406.0,346.5,1.3,28.35,705.0,544.48,396.53
2018,6,10,14,30,326.0,372.0,1.3,28.3,651.0,501.58,365.54
2018,6,10,14,45,390.5,326.5,1.25,28.25,647.0,473.96,346.24
2018,6,10,15,0,455.0,281.0,1.2,28.2,643.0,445.64,325.24
2018,6,10,15,15,282.0,299.5,1.2,28.15,520.0,366.35,267.92
2018,6,10,15,30,109.0,318.0,1.2,28.1,397.0,304.71,224.4
2018,6,10,15,45,324.0,256.0,1.15,28.05,471.5,311.54,225.31
2018,6,10,16,0,539.0,194.0,1.1,28.0,546.0,297.21,207.06
2018,6,10,16,15,570.5,167.0,1.05,27.85,514.5,252.01,169.28
2018,6,10,16,30,602.0,140.0,1.0,27.7,483.0,204.96,130.27
2018,6,10,16,45,514.0,144.5,0.95,27.55,418.5,166.65,104.48
2018,6,10,17,0,426.0,149.0,0.9,27.4,354.0,134.76,86.73
2018,6,10,17,15,441.5,131.0,0.85,27.05,322.0,98.32,66.88
2018,6,10,17,30,457.0,113.0,0.8,26.7,290.0,77.18,59.84
2018,6,10,17,45,366.5,106.0,0.75,26.35,235.0,74.15,57.56
2018,6,10,18,0,276.0,99.0,0.7,26.0,180.0,75.83,59.1
2018,6,10,18,15,216.0,83.5,0.7,26.0,139.0,64.94,49.76
2018,6,10,18,30,156.0,68.0,0.7,26.0,98.0,53.67,39.9
2018,6,10,18,45,117.5,51.0,0.65,25.15,70.0,40.96,28.74
2018,6,10,19,0,79.0,34.0,0.6,24.3,42.0,27.83,16.59
2018,6,10,19,15,45.5,20.0,0.65,24.15,24.0,17.38,0.0
2018,6,10,19,30,12.0,6.0,0.7,24.0,6.0,5.72,0.0
2018,6,10,19,45,6.0,3.0,0.7,23.9,3.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,0.7,23.65,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,0.7,23.35,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,0.7,22.65,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,0.7,21.95,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,0.7,21.65,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,0.75,21.4,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,0.85,21.2,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,0.95,20.8,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,1.0,20.65,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,0.85,20.3,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,0.75,20.1,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,0.6,19.95,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,6,11,4,45,5.0,1.5,0.45,19.9,1.5,0.0,0.0
2018,6,11,5,0,10.0,3.0,0.4,19.9,3.0,0.0,0.0
2018,6,11,5,15,26.5,14.5,0.45,20.1,16.0,24.55,0.0
2018,6,11,5,30,43.0,26.0,0.5,20.3,29.0,55.88,32.35
2018,6,11,5,45,137.5,43.5,0.55,20.5,65.0,135.97,103.52
2018,6,11,6,0,232.0,61.0,0.6,20.7,101.0,224.4,177.23
2018,6,11,6,15,234.5,78.0,0.65,20.95,130.0,244.51,195.46
2018,6,11,6,30,237.0,95.0,0.7,21.2,159.0,274.9,220.72
2018,6,11,6,45,346.0,102.5,0.7,21.45,218.0,377.75,302.08
2018,6,11,7,0,455.0,110.0,0.7,21.7,277.0,477.18,377.37
2018,6,11,7,15,461.0,126.0,0.75,22.3,317.0,516.75,404.44
2018,6,11,7,30,467.0,142.0,0.8,22.9,357.0,555.43,430.53
2018,6,11,7,45,414.0,175.0,0.85,23.5,382.0,564.35,433.28
2018,6,11,8,0,361.0,208.0,0.9,24.1,407.0,553.88,422.66
2018,6,11,8,15,394.0,220.0,0.95,24.45,455.0,618.55,467.02
2018,6,11,8,30,427.0,232.0,1.0,24.8,503.0,669.73,500.66
2018,6,11,8,45,471.5,234.0,1.0,25.15,553.5,720.46,533.42
2018,6,11,9,0,516.0,236.0,1.0,25.5,604.0,771.34,565.57
2018,6,11,9,15,612.5,205.5,1.0,25.7,667.0,841.93,611.7
2018,6,11,9,30,709.0,175.0,1.0,25.9,730.0,908.0,651.32
2018,6,11,9,45,716.5,181.0,1.0,26.15,763.5,925.88,659.88
2018,6,11,10,0,724.0,187.0,1.0,26.4,797.0,941.19,667.48
2018,6,11,10,15,719.0,197.0,1.0,26.5,820.5,945.7,668.86
2018,6,11,10,30,714.0,207.0,1.0,26.6,844.0,947.32,668.71
2018,6,11,10,45,542.5,302.5,1.0,26.75,793.5,866.07,613.63
2018,6,11,11,0,371.0,398.0,1.0,26.9,743.0,776.36,551.26
2018,6,11,11,15,264.5,438.5,1.0,26.95,686.5,704.35,501.82
2018,6,11,11,30,158.0,479.0,1.0,27.0,630.0,625.56,446.86
2018,6,11,11,45,151.0,483.5,1.0,27.05,629.0,615.22,440.16
2018,6,11,12,0,144.0,488.0,1.0,27.1,628.0,604.4,432.53
2018,6,11,12,15,119.0,479.0,0.95,27.05,594.5,564.38,404.77
2018,6,11,12,30,94.0,470.0,0.9,27.0,561.0,523.3,376.39
2018,6,11,12,45,122.0,464.0,0.9,27.0,581.5,535.39,385.75
2018,6,11,13,0,150.0,458.0,0.9,27.0,602.0,543.51,391.89
2018,6,11,13,15,136.5,430.0,0.85,26.95,559.5,498.1,360.56
2018,6,11,13,30,123.0,402.0,0.8,26.9,517.0,454.14,330.33
2018,6,11,13,45,127.0,410.0,0.8,26.8,526.5,454.71,331.19
2018,6,11,14,0,131.0,418.0,0.8,26.7,536.0,454.41,331.07
2018,6,11,14,15,92.5,360.5,0.75,26.5,442.5,377.55,276.86
2018,6,11,14,30,54.0,303.0,0.7,26.3,349.0,300.37,221.85
2018,6,11,14,45,32.0,255.5,0.7,26.1,282.5,244.29,181.44
2018,6,11,15,0,10.0,208.0,0.7,25.9,216.0,194.92,145.19
2018,6,11,15,15,11.5,210.5,0.8,25.6,219.0,196.57,147.16
2018,6,11,15,30,13.0,213.0,0.9,25.3,222.0,197.88,148.65
2018,6,11,15,45,8.5,179.0,0.95,25.0,185.0,165.7,124.64
2018,6,11,16,0,4.0,145.0,1.0,24.7,148.0,133.98,100.74
2018,6,11,16,15,12.0,165.5,1.1,24.4,172.5,152.48,115.42
2018,6,11,16,30,20.0,186.0,1.2,24.1,197.0,168.88,128.33
2018,6,11,16,45,50.5,180.0,1.25,23.75,205.0,158.16,119.2
2018,6,11,17,0,81.0,174.0,1.3,23.4,213.0,150.47,113.01
2018,6,11,17,15,110.0,164.5,1.3,23.1,211.0,129.63,98.09
2018,6,11,17,30,139.0,155.0,1.3,22.8,209.0,118.83,96.09
2018,6,11,17,45,75.5,124.5,1.3,22.5,153.5,103.24,83.26
2018,6,11,18,0,12.0,94.0,1.3,22.2,98.0,83.31,66.44
2018,6,11,18,15,6.0,73.0,1.3,22.2,75.0,65.54,51.1
2018,6,11,18,30,0.0,52.0,1.3,22.2,52.0,47.52,35.32
2018,6,11,18,45,0.0,38.0,1.3,21.6,38.0,35.01,24.18
2018,6,11,19,0,0.0,24.0,1.3,21.0,24.0,22.28,12.44
2018,6,11,19,15,1.0,14.0,1.35,20.8,14.0,12.99,0.0
2018,6,11,19,30,2.0,4.0,1.4,20.6,4.0,3.81,0.0
2018,6,11,19,45,1.0,2.0,1.45,20.35,2.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.5,20.1,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.55,19.9,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.6,19.7,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.75,19.1,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.8,18.9,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,1.9,18.7,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,1.95,18.3,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,1.9,17.95,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,1.9,17.65,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.85,17.4,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.65,16.85,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.55,16.6,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.45,16.55,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.35,16.45,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,6,12,4,45,1.5,1.0,1.35,16.3,1.0,0.0,0.0
2018,6,12,5,0,3.0,2.0,1.4,16.3,2.0,0.0,0.0
2018,6,12,5,15,1.5,4.0,1.45,16.4,4.0,4.42,0.0
2018,6,12,5,30,0.0,6.0,1.5,16.5,6.0,5.55,0.0
2018,6,12,5,45,0.0,12.0,1.6,16.6,12.0,11.11,3.46
2018,6,12,6,0,0.0,18.0,1.7,16.7,18.0,16.68,8.36
2018,6,12,6,15,0.0,31.5,1.7,16.9,31.5,29.23,19.13
2018,6,12,6,30,0.0,45.0,1.7,17.1,45.0,41.8,29.85
2018,6,12,6,45,0.0,58.0,1.75,17.25,58.0,53.93,40.07
2018,6,12,7,0,0.0,71.0,1.8,17.4,71.0,66.08,50.16
2018,6,12,7,15,0.0,55.5,1.75,17.75,55.5,51.6,37.82
2018,6,12,7,30,0.0,40.0,1.7,18.1,40.0,37.16,25.59
2018,6,12,7,45,0.5,52.5,1.7,18.45,53.0,49.23,35.52
2018,6,12,8,0,1.0,65.0,1.7,18.8,66.0,61.35,45.34
2018,6,12,8,15,1.0,77.5,1.65,19.2,78.5,73.08,54.69
2018,6,12,8,30,1.0,90.0,1.6,19.6,91.0,84.81,63.93
2018,6,12,8,45,5.5,148.0,1.55,20.0,152.0,145.53,112.43
2018,6,12,9,0,10.0,206.0,1.5,20.4,213.0,207.54,160.55
2018,6,12,9,15,10.5,212.0,1.45,20.75,220.0,213.47,164.31
2018,6,12,9,30,11.0,218.0,1.4,21.1,227.0,219.43,168.28
2018,6,12,9,45,8.0,189.5,1.35,21.45,196.0,187.92,143.36
2018,6,12,10,0,5.0,161.0,1.3,21.8,165.0,157.04,119.02
2018,6,12,10,15,2.5,115.5,1.3,22.05,117.5,110.89,82.75
2018,6,12,10,30,0.0,70.0,1.3,22.3,70.0,65.43,46.7
2018,6,12,10,45,0.0,77.0,1.25,22.6,77.0,72.04,51.87
2018,6,12,11,0,0.0,84.0,1.2,22.9,84.0,78.67,56.97
2018,6,12,11,15,1.0,101.0,1.15,23.15,102.0,95.69,70.23
2018,6,12,11,30,2.0,118.0,1.1,23.4,120.0,112.65,83.32
2018,6,12,11,45,2.5,121.5,1.1,23.65,124.0,116.33,86.03
2018,6,12,12,0,3.0,125.0,1.1,23.9,128.0,119.95,88.73
2018,6,12,12,15,4.0,136.5,1.05,24.05,140.5,131.47,97.55
2018,6,12,12,30,5.0,148.0,1.0,24.2,153.0,142.85,106.2
2018,6,12,12,45,7.0,163.0,1.0,24.35,170.0,158.19,117.9
2018,6,12,13,0,9.0,178.0,1.0,24.5,187.0,173.28,129.33
2018,6,12,13,15,51.0,280.5,1.0,24.6,328.5,298.59,223.82
2018,6,12,13,30,93.0,383.0,1.0,24.7,470.0,415.56,307.95
2018,6,12,13,45,106.5,407.0,1.0,24.8,504.5,437.96,322.96
2018,6,12,14,0,120.0,431.0,1.0,24.9,539.0,458.16,336.94
2018,6,12,14,15,82.5,394.0,0.95,24.9,467.5,399.65,294.83
2018,6,12,14,30,45.0,357.0,0.9,24.9,396.0,340.51,252.38
2018,6,12,14,45,33.0,314.0,0.9,24.9,342.0,293.81,218.93
2018,6,12,15,0,21.0,271.0,0.9,24.9,288.0,254.97,190.73
2018,6,12,15,15,18.0,244.0,0.9,24.8,258.0,228.31,171.36
2018,6,12,15,30,15.0,217.0,0.9,24.7,228.0,202.11,152.06
2018,6,12,15,45,11.0,199.0,0.9,24.6,207.0,183.69,138.52
2018,6,12,16,0,7.0,181.0,0.9,24.5,186.0,165.77,125.26
2018,6,12,16,15,4.0,163.0,0.9,24.3,166.0,148.57,112.5
2018,6,12,16,30,1.0,145.0,0.9,24.1,146.0,131.77,99.95
2018,6,12,16,45,1.5,135.5,0.9,23.9,136.5,122.91,93.4
2018,6,12,17,0,2.0,126.0,0.9,23.7,127.0,113.97,86.7
2018,6,12,17,15,1.0,97.0,0.85,23.45,97.5,88.91,67.03
2018,6,12,17,30,0.0,68.0,0.8,23.2,68.0,63.26,48.89
2018,6,12,17,45,0.0,57.5,0.8,22.9,57.5,53.46,40.69
2018,6,12,18,0,0.0,47.0,0.8,22.6,47.0,43.66,32.34
2018,6,12,18,15,47.0,38.0,0.8,22.6,47.5,33.59,23.57
2018,6,12,18,30,94.0,29.0,0.8,22.6,48.0,23.93,15.05
2018,6,12,18,45,73.0,23.0,0.6,21.6,35.0,19.24,10.81
2018,6,12,19,0,52.0,17.0,0.4,20.6,22.0,14.4,6.14
2018,6,12,19,15,28.0,9.5,0.4,20.35,12.0,8.18,0.0
2018,6,12,19,30,4.0,2.0,0.4,20.1,2.0,1.91,0.0
2018,6,12,19,45,2.0,1.0,0.4,19.8,1.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,0.4,19.35,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,0.4,19.2,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,0.4,19.05,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,0.4,18.9,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,0.4,18.8,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,0.4,18.7,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,0.35,18.6,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,0.3,18.45,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,0.3,18.4,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,0.3,18.35,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,0.3,18.3,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,0.3,18.25,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,0.3,18.2,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,0.3,18.15,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,0.3,18.1,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,0.3,18.05,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,0.3,17.95,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,0.3,17.9,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,0.3,17.85,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,0.3,17.8,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,0.25,17.75,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,0.2,17.7,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,0.25,17.65,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,0.3,17.6,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,0.35,17.3,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,0.4,17.2,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,0.45,17.15,0.0,0.0,0.0
