Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,13,4,0,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,0.55,17.2,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,6,13,4,45,2.0,1.0,0.65,17.45,1.0,0.0,0.0
2018,6,13,5,0,4.0,2.0,0.7,17.6,2.0,0.0,0.0
2018,6,13,5,15,2.0,12.0,0.85,18.1,12.0,12.25,0.0
2018,6,13,5,30,0.0,22.0,1.0,18.6,22.0,20.89,8.67
2018,6,13,5,45,62.5,40.5,1.2,19.15,51.5,84.69,63.16
2018,6,13,6,0,125.0,59.0,1.4,19.7,81.0,152.26,120.42
2018,6,13,6,15,98.0,78.0,1.45,20.2,98.5,153.73,122.67
2018,6,13,6,30,71.0,97.0,1.5,20.7,116.0,151.76,121.19
2018,6,13,6,45,175.5,114.0,1.6,21.25,174.5,264.12,213.6
2018,6,13,7,0,280.0,131.0,1.7,21.8,233.0,364.27,293.27
2018,6,13,7,15,424.0,126.5,1.7,22.25,308.0,489.2,389.63
2018,6,13,7,30,568.0,122.0,1.7,22.7,383.0,617.32,484.0
2018,6,13,7,45,405.0,155.5,1.75,23.15,352.5,533.91,417.39
2018,6,13,8,0,242.0,189.0,1.8,23.6,322.0,429.45,335.4
2018,6,13,8,15,212.5,216.5,1.8,23.95,341.0,439.89,341.2
2018,6,13,8,30,183.0,244.0,1.8,24.3,360.0,433.35,333.93
2018,6,13,8,45,201.0,264.5,1.8,24.7,400.5,474.56,362.98
2018,6,13,9,0,219.0,285.0,1.8,25.1,441.0,529.88,401.09
2018,6,13,9,15,212.0,326.0,1.75,25.45,484.0,554.96,416.16
2018,6,13,9,30,205.0,367.0,1.7,25.8,527.0,592.64,439.8
2018,6,13,9,45,258.0,367.5,1.7,26.1,578.5,657.09,483.86
2018,6,13,10,0,311.0,368.0,1.7,26.4,630.0,707.56,517.57
2018,6,13,10,15,512.5,285.0,1.7,26.7,734.5,829.18,602.55
2018,6,13,10,30,714.0,202.0,1.7,27.0,839.0,942.39,676.15
2018,6,13,10,45,721.0,204.0,1.7,27.25,861.5,944.85,675.06
2018,6,13,11,0,728.0,206.0,1.7,27.5,884.0,944.58,673.59
2018,6,13,11,15,731.0,208.0,1.7,27.7,898.5,937.65,668.19
2018,6,13,11,30,734.0,210.0,1.7,27.9,913.0,928.04,661.28
2018,6,13,11,45,737.0,210.5,1.75,28.1,921.5,914.32,652.46
2018,6,13,12,0,740.0,211.0,1.8,28.3,930.0,898.08,642.12
2018,6,13,12,15,779.5,188.5,1.8,28.45,946.5,887.1,634.81
2018,6,13,12,30,819.0,166.0,1.8,28.6,963.0,876.8,627.96
2018,6,13,12,45,828.0,157.0,1.8,28.7,958.5,849.29,610.21
2018,6,13,13,0,837.0,148.0,1.8,28.8,954.0,816.62,589.21
2018,6,13,13,15,834.0,147.5,1.8,28.8,940.5,783.64,568.17
2018,6,13,13,30,831.0,147.0,1.8,28.8,927.0,748.99,545.88
2018,6,13,13,45,825.5,145.5,1.8,28.8,906.0,710.2,519.63
2018,6,13,14,0,820.0,144.0,1.8,28.8,885.0,670.19,491.61
2018,6,13,14,15,813.0,142.5,1.8,28.7,858.0,626.31,460.53
2018,6,13,14,30,806.0,141.0,1.8,28.6,831.0,582.8,428.91
2018,6,13,14,45,797.0,138.0,1.8,28.55,798.0,536.45,394.39
2018,6,13,15,0,788.0,135.0,1.8,28.5,765.0,489.99,358.86
2018,6,13,15,15,775.5,132.5,1.75,28.35,726.5,442.51,321.61
2018,6,13,15,30,763.0,130.0,1.7,28.2,688.0,395.62,283.88
2018,6,13,15,45,747.0,127.0,1.7,28.05,645.5,347.94,244.94
2018,6,13,16,0,731.0,124.0,1.7,27.9,603.0,301.6,206.44
2018,6,13,16,15,710.0,120.5,1.65,27.7,557.5,249.75,163.89
2018,6,13,16,30,689.0,117.0,1.6,27.5,512.0,205.13,127.64
2018,6,13,16,45,661.5,112.5,1.55,27.25,463.5,161.24,94.46
2018,6,13,17,0,634.0,108.0,1.5,27.0,415.0,120.48,67.92
2018,6,13,17,15,598.5,102.5,1.4,26.65,366.0,81.98,50.33
2018,6,13,17,30,563.0,97.0,1.3,26.3,317.0,64.23,49.08
2018,6,13,17,45,474.5,93.5,1.15,25.95,260.5,65.3,50.21
2018,6,13,18,0,386.0,90.0,1.0,25.6,204.0,64.4,49.55
2018,6,13,18,15,205.0,79.0,1.0,25.6,138.5,61.69,47.14
2018,6,13,18,30,24.0,68.0,1.0,25.6,73.0,58.51,44.1
2018,6,13,18,45,16.5,50.0,0.9,24.65,53.0,43.7,31.15
2018,6,13,19,0,9.0,32.0,0.8,23.7,33.0,28.64,17.5
2018,6,13,19,15,7.0,19.0,0.8,23.55,19.5,17.25,0.0
2018,6,13,19,30,5.0,6.0,0.8,23.4,6.0,5.72,0.0
2018,6,13,19,45,2.5,3.0,0.8,23.2,3.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,0.75,22.7,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,0.8,22.35,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,0.85,22.25,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,0.9,22.15,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,0.95,22.05,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,1.0,21.95,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,1.0,21.65,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,0.85,21.15,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,0.75,20.85,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,0.7,20.65,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,6,14,4,45,2.0,1.5,0.7,20.75,1.5,0.0,0.0
2018,6,14,5,0,4.0,3.0,0.7,20.8,3.0,0.0,0.0
2018,6,14,5,15,60.0,17.0,0.8,21.1,21.5,40.44,0.0
2018,6,14,5,30,116.0,31.0,0.9,21.4,40.0,105.82,65.36
2018,6,14,5,45,194.0,46.0,1.0,21.7,74.0,177.99,135.81
2018,6,14,6,0,272.0,61.0,1.1,22.0,108.0,245.98,193.91
2018,6,14,6,15,345.0,71.5,1.15,22.45,151.5,312.25,249.05
2018,6,14,6,30,418.0,82.0,1.2,22.9,195.0,384.77,307.3
2018,6,14,6,45,470.0,91.0,1.2,23.4,243.0,446.82,355.09
2018,6,14,7,0,522.0,100.0,1.2,23.9,291.0,517.81,407.51
2018,6,14,7,15,542.0,110.5,1.2,24.4,335.0,564.56,440.01
2018,6,14,7,30,562.0,121.0,1.2,24.9,379.0,611.28,471.53
2018,6,14,7,45,551.0,139.5,1.25,25.45,417.0,641.16,489.91
2018,6,14,8,0,540.0,158.0,1.3,26.0,455.0,662.63,502.31
2018,6,14,8,15,539.5,174.5,1.3,26.4,494.0,694.67,521.72
2018,6,14,8,30,539.0,191.0,1.3,26.8,533.0,724.76,539.32
2018,6,14,8,45,593.0,184.5,1.3,27.2,586.0,783.67,577.15
2018,6,14,9,0,647.0,178.0,1.3,27.6,639.0,837.14,609.28
2018,6,14,9,15,708.0,161.5,1.25,27.8,692.5,885.45,637.29
2018,6,14,9,30,769.0,145.0,1.2,28.0,746.0,928.2,661.24
2018,6,14,9,45,766.5,156.0,1.15,28.25,778.0,942.6,667.05
2018,6,14,10,0,764.0,167.0,1.1,28.5,810.0,953.98,671.35
2018,6,14,10,15,774.5,168.0,1.05,28.65,839.5,964.87,675.69
2018,6,14,10,30,785.0,169.0,1.0,28.8,869.0,973.0,678.39
2018,6,14,10,45,784.5,173.0,0.95,28.95,888.0,970.45,674.69
2018,6,14,11,0,784.0,177.0,0.9,29.1,907.0,965.05,669.52
2018,6,14,11,15,714.5,218.5,0.85,29.2,892.5,932.55,648.17
2018,6,14,11,30,645.0,260.0,0.8,29.3,878.0,892.42,621.94
2018,6,14,11,45,732.0,213.5,0.75,29.4,920.5,912.94,634.21
2018,6,14,12,0,819.0,167.0,0.7,29.5,963.0,925.31,640.1
2018,6,14,12,15,820.5,166.0,0.7,29.5,964.0,903.32,626.48
2018,6,14,12,30,822.0,165.0,0.7,29.5,965.0,879.0,611.9
2018,6,14,12,45,822.5,163.0,0.65,29.5,959.0,850.72,594.02
2018,6,14,13,0,823.0,161.0,0.6,29.5,953.0,820.42,574.9
2018,6,14,13,15,820.5,159.5,0.6,29.5,939.5,786.31,554.17
2018,6,14,13,30,818.0,158.0,0.6,29.5,926.0,750.58,532.27
2018,6,14,13,45,747.5,185.0,0.55,29.45,875.0,690.3,491.38
2018,6,14,14,0,677.0,212.0,0.5,29.4,824.0,632.01,451.43
2018,6,14,14,15,598.5,241.0,0.5,29.4,770.0,575.47,412.39
2018,6,14,14,30,520.0,270.0,0.5,29.4,716.0,526.49,377.84
2018,6,14,14,45,650.0,206.0,0.5,29.35,741.0,512.74,368.52
2018,6,14,15,0,780.0,142.0,0.5,29.3,766.0,492.82,352.9
2018,6,14,15,15,761.0,142.5,0.45,29.35,726.0,445.39,316.43
2018,6,14,15,30,742.0,143.0,0.4,29.4,686.0,399.19,280.3
2018,6,14,15,45,529.5,188.5,0.4,29.4,564.0,320.73,224.39
2018,6,14,16,0,317.0,234.0,0.4,29.4,442.0,275.12,194.06
2018,6,14,16,15,230.0,207.5,0.4,29.25,352.5,216.01,152.24
2018,6,14,16,30,143.0,181.0,0.4,29.1,263.0,174.34,124.05
2018,6,14,16,45,320.5,160.5,0.4,29.0,322.5,156.08,103.26
2018,6,14,17,0,498.0,140.0,0.4,28.9,382.0,136.44,84.13
2018,6,14,17,15,362.0,140.5,0.35,28.65,306.0,105.28,71.81
2018,6,14,17,30,226.0,141.0,0.3,28.4,230.0,103.06,80.64
2018,6,14,17,45,157.0,107.5,0.3,28.15,165.0,80.88,62.57
2018,6,14,18,0,88.0,74.0,0.3,27.9,100.0,62.16,47.1
2018,6,14,18,15,106.0,72.0,0.3,27.9,97.5,60.21,45.4
2018,6,14,18,30,124.0,70.0,0.3,27.9,95.0,57.81,43.06
2018,6,14,18,45,97.0,52.5,0.3,27.45,68.5,44.03,31.05
2018,6,14,19,0,70.0,35.0,0.3,27.0,42.0,29.95,18.32
2018,6,14,19,15,51.5,21.5,0.3,26.85,25.5,17.87,0.0
2018,6,14,19,30,33.0,8.0,0.3,26.7,9.0,7.63,0.0
2018,6,14,19,45,16.5,4.0,0.35,26.55,4.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,0.4,26.4,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,0.4,26.2,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,0.4,25.8,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,0.4,25.6,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,0.4,25.2,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,0.4,24.8,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,0.4,24.45,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,0.45,23.8,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,0.55,23.15,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,0.7,21.95,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,0.8,21.45,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,1.0,20.95,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,1.1,20.45,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,1.2,18.45,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,1.25,18.25,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,6,15,4,45,4.0,1.5,1.3,18.15,1.5,0.0,0.0
2018,6,15,5,0,8.0,3.0,1.3,18.1,3.0,0.0,0.0
2018,6,15,5,15,47.0,15.0,1.35,18.4,18.5,33.27,0.0
2018,6,15,5,30,86.0,27.0,1.4,18.7,34.0,84.69,51.83
2018,6,15,5,45,183.5,41.5,1.5,19.0,69.5,166.16,128.26
2018,6,15,6,0,281.0,56.0,1.6,19.3,105.0,243.99,195.09
2018,6,15,6,15,379.0,64.5,1.55,19.85,153.5,322.84,261.12
2018,6,15,6,30,477.0,73.0,1.5,20.4,202.0,415.12,335.27
2018,6,15,6,45,539.0,78.0,1.45,21.0,252.5,482.85,387.54
2018,6,15,7,0,601.0,83.0,1.4,21.6,303.0,554.24,440.4
2018,6,15,7,15,638.0,88.5,1.5,22.3,353.5,610.72,479.99
2018,6,15,7,30,675.0,94.0,1.6,23.0,404.0,668.3,518.88
2018,6,15,7,45,703.5,97.5,1.65,23.75,453.5,717.13,550.02
2018,6,15,8,0,732.0,101.0,1.7,24.5,503.0,762.13,577.78
2018,6,15,8,15,753.0,104.5,1.7,24.9,551.0,803.94,603.16
2018,6,15,8,30,774.0,108.0,1.7,25.3,599.0,844.54,627.28
2018,6,15,8,45,791.0,110.5,1.7,25.75,643.5,878.78,646.68
2018,6,15,9,0,808.0,113.0,1.7,26.2,688.0,911.14,664.67
2018,6,15,9,15,821.0,114.5,1.65,26.5,728.0,936.4,677.69
2018,6,15,9,30,834.0,116.0,1.6,26.8,768.0,950.88,683.81
2018,6,15,9,45,843.5,118.0,1.55,27.15,803.0,968.37,691.82
2018,6,15,10,0,853.0,120.0,1.5,27.5,838.0,983.12,698.06
2018,6,15,10,15,858.5,122.0,1.45,27.7,866.5,991.05,700.51
2018,6,15,10,30,864.0,124.0,1.4,27.9,895.0,996.01,701.3
2018,6,15,10,45,868.0,126.0,1.4,28.15,917.5,996.48,700.08
2018,6,15,11,0,872.0,128.0,1.4,28.4,940.0,993.92,697.18
2018,6,15,11,15,873.0,130.5,1.35,28.55,955.0,985.9,690.59
2018,6,15,11,30,874.0,133.0,1.3,28.7,970.0,974.93,682.36
2018,6,15,11,45,771.5,204.5,1.25,28.85,948.0,936.92,657.61
2018,6,15,12,0,669.0,276.0,1.2,29.0,926.0,895.42,629.97
2018,6,15,12,15,737.5,227.5,1.2,29.05,945.0,890.58,628.22
2018,6,15,12,30,806.0,179.0,1.2,29.1,964.0,878.49,620.59
2018,6,15,12,45,724.5,225.0,1.2,29.15,927.0,827.28,588.31
2018,6,15,13,0,643.0,271.0,1.2,29.2,890.0,774.8,552.69
2018,6,15,13,15,592.0,301.5,1.2,29.2,865.0,734.86,525.61
2018,6,15,13,30,541.0,332.0,1.2,29.2,840.0,699.61,501.13
2018,6,15,13,45,478.5,356.0,1.2,29.15,798.0,649.87,466.94
2018,6,15,14,0,416.0,380.0,1.2,29.1,756.0,603.61,434.82
2018,6,15,14,15,430.5,360.0,1.15,28.95,739.0,573.1,414.2
2018,6,15,14,30,445.0,340.0,1.1,28.8,722.0,541.13,391.96
2018,6,15,14,45,466.0,315.0,1.1,28.7,701.0,507.09,368.02
2018,6,15,15,0,487.0,290.0,1.1,28.6,680.0,471.03,341.88
2018,6,15,15,15,592.0,226.5,1.05,28.45,677.0,437.19,316.0
2018,6,15,15,30,697.0,163.0,1.0,28.3,674.0,394.02,281.41
2018,6,15,15,45,733.0,137.5,0.95,28.2,646.0,348.57,243.95
2018,6,15,16,0,769.0,112.0,0.9,28.1,618.0,304.22,206.02
2018,6,15,16,15,751.5,108.5,0.85,28.1,572.5,256.7,166.63
2018,6,15,16,30,734.0,105.0,0.8,28.1,527.0,210.98,129.45
2018,6,15,16,45,711.5,100.0,0.75,28.1,478.5,159.98,90.64
2018,6,15,17,0,689.0,95.0,0.7,28.1,430.0,116.7,62.13
2018,6,15,17,15,640.0,93.0,0.65,27.8,376.5,77.55,44.94
2018,6,15,17,30,591.0,91.0,0.6,27.5,323.0,59.5,44.82
2018,6,15,17,45,566.5,82.0,0.55,27.2,278.5,55.5,41.65
2018,6,15,18,0,542.0,73.0,0.5,26.9,234.0,51.14,38.06
2018,6,15,18,15,481.5,65.0,0.5,26.9,188.0,47.22,34.67
2018,6,15,18,30,421.0,57.0,0.5,26.9,142.0,43.08,30.92
2018,6,15,18,45,335.5,47.0,0.55,25.65,102.5,36.82,25.32
2018,6,15,19,0,250.0,37.0,0.6,24.4,63.0,28.86,17.74
2018,6,15,19,15,148.5,23.0,0.65,24.05,36.5,18.22,0.65
2018,6,15,19,30,47.0,9.0,0.7,23.7,10.0,8.58,0.0
2018,6,15,19,45,23.5,4.5,0.7,23.35,5.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,0.75,22.7,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,0.8,22.15,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,0.8,21.65,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,0.8,21.15,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,0.8,20.55,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,0.75,20.3,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,0.7,20.15,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,0.7,20.05,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,0.65,19.95,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,0.6,19.85,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,0.55,19.75,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,0.5,19.65,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,0.5,19.55,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2018,6,16,4,45,3.0,1.0,0.4,19.55,1.0,0.0,0.0
2018,6,16,5,0,6.0,2.0,0.4,19.6,2.0,0.0,0.0
2018,6,16,5,15,4.0,10.0,0.35,20.05,10.0,11.14,0.0
2018,6,16,5,30,2.0,18.0,0.3,20.5,18.0,17.6,6.28
2018,6,16,5,45,18.5,36.0,0.3,20.95,39.0,48.23,33.35
2018,6,16,6,0,35.0,54.0,0.3,21.4,60.0,78.26,58.93
2018,6,16,6,15,64.5,75.5,0.35,22.1,91.0,130.37,102.14
2018,6,16,6,30,94.0,97.0,0.4,22.8,122.0,176.04,139.36
2018,6,16,6,45,179.0,114.5,0.4,23.5,175.0,267.0,211.81
2018,6,16,7,0,264.0,132.0,0.4,24.2,228.0,353.85,278.15
2018,6,16,7,15,323.5,145.5,0.4,24.7,281.5,422.38,328.27
2018,6,16,7,30,383.0,159.0,0.4,25.2,335.0,508.62,389.08
2018,6,16,7,45,381.5,180.5,0.4,25.75,373.0,543.46,410.46
2018,6,16,8,0,380.0,202.0,0.4,26.3,411.0,562.62,421.29
2018,6,16,8,15,353.0,229.5,0.35,26.7,437.5,578.98,428.89
2018,6,16,8,30,326.0,257.0,0.3,27.1,464.0,592.32,434.29
2018,6,16,8,45,315.5,279.0,0.25,27.55,491.0,611.86,444.17
2018,6,16,9,0,305.0,301.0,0.2,28.0,518.0,629.55,452.6
2018,6,16,9,15,290.0,327.0,0.2,28.35,543.0,645.57,460.44
2018,6,16,9,30,275.0,353.0,0.2,28.7,568.0,659.61,466.96
2018,6,16,9,45,343.0,348.5,0.2,29.05,629.0,720.36,505.9
2018,6,16,10,0,411.0,344.0,0.2,29.4,690.0,792.93,550.32
2018,6,16,10,15,382.0,369.5,0.2,29.6,700.0,776.67,537.13
2018,6,16,10,30,353.0,395.0,0.2,29.8,710.0,770.03,531.02
2018,6,16,10,45,368.0,401.0,0.25,30.05,736.5,784.95,540.19
2018,6,16,11,0,383.0,407.0,0.3,30.3,763.0,798.18,548.06
2018,6,16,11,15,389.0,409.5,0.3,30.45,776.5,797.26,546.63
2018,6,16,11,30,395.0,412.0,0.3,30.6,790.0,794.68,544.44
2018,6,16,11,45,487.5,357.5,0.3,30.8,828.5,822.45,563.44
2018,6,16,12,0,580.0,303.0,0.3,31.0,867.0,838.78,574.99
2018,6,16,12,15,662.5,257.0,0.35,31.05,902.0,851.21,585.0
2018,6,16,12,30,745.0,211.0,0.4,31.1,937.0,858.13,590.55
2018,6,16,12,45,691.0,241.5,0.4,31.2,911.5,814.51,562.93
2018,6,16,13,0,637.0,272.0,0.4,31.3,886.0,771.27,534.87
2018,6,16,13,15,556.0,309.0,0.4,31.3,839.5,716.56,498.96
2018,6,16,13,30,475.0,346.0,0.4,31.3,793.0,663.06,463.5
2018,6,16,13,45,594.0,278.5,0.35,31.3,824.5,663.1,465.54
2018,6,16,14,0,713.0,211.0,0.3,31.3,856.0,656.27,461.82
2018,6,16,14,15,729.5,195.5,0.3,31.25,838.0,619.58,437.28
2018,6,16,14,30,746.0,180.0,0.3,31.2,820.0,583.57,412.73
2018,6,16,14,45,592.5,229.5,0.3,31.15,725.5,503.01,356.72
2018,6,16,15,0,439.0,279.0,0.3,31.1,631.0,439.54,312.18
2018,6,16,15,15,335.5,286.0,0.3,31.0,547.0,381.3,271.43
2018,6,16,15,30,232.0,293.0,0.3,30.9,463.0,326.67,233.31
2018,6,16,15,45,359.0,245.0,0.25,30.8,490.0,310.46,218.79
2018,6,16,16,0,486.0,197.0,0.2,30.7,517.0,288.48,197.8
2018,6,16,16,15,541.0,175.5,0.2,30.8,507.0,257.53,170.87
2018,6,16,16,30,596.0,154.0,0.2,30.9,497.0,219.58,138.66
2018,6,16,16,45,558.5,148.0,0.2,31.0,446.5,177.93,108.7
2018,6,16,17,0,521.0,142.0,0.2,31.1,396.0,140.95,85.47
2018,6,16,17,15,463.0,135.5,0.2,30.65,342.5,105.83,69.19
2018,6,16,17,30,405.0,129.0,0.2,30.2,289.0,87.99,67.64
2018,6,16,17,45,330.5,117.5,0.2,29.75,235.5,82.1,63.15
2018,6,16,18,0,256.0,106.0,0.2,29.3,182.0,80.6,62.1
2018,6,16,18,15,213.5,88.0,0.2,29.3,143.5,68.12,51.64
2018,6,16,18,30,171.0,70.0,0.2,29.3,105.0,55.16,40.59
2018,6,16,18,45,149.5,54.5,0.25,28.3,79.0,43.63,30.64
2018,6,16,19,0,128.0,39.0,0.3,27.3,53.0,31.72,19.81
2018,6,16,19,15,70.5,23.0,0.35,26.9,30.0,19.06,1.5
2018,6,16,19,30,13.0,7.0,0.4,26.5,7.0,6.67,0.0
2018,6,16,19,45,6.5,3.5,0.45,26.15,3.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,0.5,25.8,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,0.55,25.45,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,0.6,25.1,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,0.65,24.75,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,0.7,22.95,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,0.6,21.95,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,0.65,21.7,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,0.7,21.35,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,0.55,20.4,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,0.5,20.45,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,6,17,4,45,4.5,1.5,0.5,20.7,1.5,0.0,0.0
2018,6,17,5,0,9.0,3.0,0.5,20.8,3.0,0.0,0.0
2018,6,17,5,15,64.0,16.5,0.6,21.25,21.0,41.5,0.0
2018,6,17,5,30,119.0,30.0,0.7,21.7,39.0,105.06,64.0
2018,6,17,5,45,198.5,45.5,0.75,22.2,74.0,179.33,136.28
2018,6,17,6,0,278.0,61.0,0.8,22.7,109.0,248.92,195.15
2018,6,17,6,15,344.5,73.0,0.8,23.25,152.0,313.5,248.25
2018,6,17,6,30,411.0,85.0,0.8,23.8,195.0,383.71,303.73
2018,6,17,6,45,463.0,93.0,0.8,24.4,242.0,444.11,349.56
2018,6,17,7,0,515.0,101.0,0.8,25.0,289.0,513.29,399.82
2018,6,17,7,15,554.0,108.0,0.85,25.75,338.0,570.16,439.35
2018,6,17,7,30,593.0,115.0,0.9,26.5,387.0,628.31,478.35
2018,6,17,7,45,624.0,120.0,0.95,27.2,435.5,678.5,510.05
2018,6,17,8,0,655.0,125.0,1.0,27.9,484.0,728.79,541.06
2018,6,17,8,15,677.0,130.0,1.0,28.35,531.0,770.94,565.88
2018,6,17,8,30,699.0,135.0,1.0,28.8,578.0,812.12,589.63
2018,6,17,8,45,716.5,139.0,1.0,29.3,621.5,846.69,608.6
2018,6,17,9,0,734.0,143.0,1.0,29.8,665.0,879.6,626.3
2018,6,17,9,15,747.5,146.0,1.0,30.15,704.0,900.73,636.82
2018,6,17,9,30,761.0,149.0,1.0,30.5,743.0,924.69,649.2
2018,6,17,9,45,771.5,151.5,1.0,30.8,777.5,942.75,658.01
2018,6,17,10,0,782.0,154.0,1.0,31.1,812.0,958.22,665.33
2018,6,17,10,15,790.0,155.5,0.95,31.35,840.5,967.42,668.18
2018,6,17,10,30,798.0,157.0,0.9,31.6,869.0,973.83,669.48
2018,6,17,10,45,804.0,158.5,0.85,31.85,891.5,975.38,667.99
2018,6,17,11,0,810.0,160.0,0.8,32.1,914.0,974.03,664.92
2018,6,17,11,15,814.5,161.0,0.7,32.3,930.0,967.78,658.23
2018,6,17,11,30,819.0,162.0,0.6,32.5,946.0,958.65,649.98
2018,6,17,11,45,821.0,162.0,0.5,32.7,954.0,943.34,638.22
2018,6,17,12,0,823.0,162.0,0.4,32.9,962.0,925.38,625.12
2018,6,17,12,15,824.5,161.0,0.4,33.0,963.5,903.49,612.1
2018,6,17,12,30,826.0,160.0,0.4,33.1,965.0,879.26,597.74
2018,6,17,12,45,779.0,190.0,0.35,33.2,945.0,840.05,573.46
2018,6,17,13,0,732.0,220.0,0.3,33.3,925.0,802.57,550.0
2018,6,17,13,15,630.0,283.5,0.3,33.35,884.5,749.78,515.03
2018,6,17,13,30,528.0,347.0,0.3,33.4,844.0,703.78,484.04
2018,6,17,13,45,595.0,296.0,0.35,33.45,844.0,679.24,470.9
2018,6,17,14,0,662.0,245.0,0.4,33.5,844.0,651.96,455.04
2018,6,17,14,15,636.0,248.0,0.45,33.45,809.5,606.36,425.25
2018,6,17,14,30,610.0,251.0,0.5,33.4,775.0,562.1,395.76
2018,6,17,14,45,688.5,199.5,0.55,33.35,769.0,529.73,374.26
2018,6,17,15,0,767.0,148.0,0.6,33.3,763.0,493.81,348.69
2018,6,17,15,15,752.5,146.0,0.65,33.3,724.5,446.87,313.98
2018,6,17,15,30,738.0,144.0,0.7,33.3,686.0,400.75,278.88
2018,6,17,15,45,719.5,141.5,0.75,33.25,643.5,348.69,238.82
2018,6,17,16,0,701.0,139.0,0.8,33.2,601.0,302.89,202.46
2018,6,17,16,15,678.5,135.0,0.8,33.15,555.0,256.76,165.69
2018,6,17,16,30,656.0,131.0,0.8,33.1,509.0,212.99,131.35
2018,6,17,16,45,627.0,126.5,0.75,33.05,461.5,170.48,100.06
2018,6,17,17,0,598.0,122.0,0.7,33.0,414.0,131.28,74.95
2018,6,17,17,15,564.5,115.0,0.7,32.5,366.0,93.4,57.09
2018,6,17,17,30,531.0,108.0,0.7,32.0,318.0,72.64,54.72
2018,6,17,17,45,487.0,99.0,0.7,31.55,270.5,69.13,52.11
2018,6,17,18,0,443.0,90.0,0.7,31.1,223.0,64.39,48.34
2018,6,17,18,15,384.0,79.0,0.7,31.1,178.5,57.83,42.81
2018,6,17,18,30,325.0,68.0,0.7,31.1,134.0,50.93,36.81
2018,6,17,18,45,251.5,54.0,0.6,29.95,96.5,41.28,28.49
2018,6,17,19,0,178.0,40.0,0.5,28.8,59.0,31.2,19.28
2018,6,17,19,15,106.0,24.5,0.55,28.45,34.5,20.24,2.48
2018,6,17,19,30,34.0,9.0,0.6,28.1,10.0,8.58,0.0
2018,6,17,19,45,17.0,4.5,0.6,27.8,5.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,0.6,27.25,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,0.6,26.75,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,0.6,26.3,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,0.6,26.1,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,0.65,25.9,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,0.7,25.7,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,0.7,25.15,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,0.65,24.8,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.6,24.05,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.6,23.75,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.6,23.45,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.6,23.15,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.6,22.65,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.6,22.15,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,6,18,4,45,5.5,1.5,0.65,22.25,1.5,0.0,0.0
2018,6,18,5,0,11.0,3.0,0.7,22.3,3.0,0.0,0.0
2018,6,18,5,15,61.0,16.0,0.8,22.7,20.5,39.78,0.0
2018,6,18,5,30,111.0,29.0,0.9,23.1,38.0,99.48,59.63
2018,6,18,5,45,198.0,43.5,1.0,23.45,72.5,176.14,133.3
2018,6,18,6,0,285.0,58.0,1.1,23.8,107.0,248.56,194.55
2018,6,18,6,15,346.0,69.5,1.05,24.4,148.5,309.62,244.85
2018,6,18,6,30,407.0,81.0,1.0,25.0,190.0,375.83,297.21
2018,6,18,6,45,458.5,91.0,0.95,25.6,238.5,438.31,344.48
2018,6,18,7,0,510.0,101.0,0.9,26.2,287.0,509.47,395.86
2018,6,18,7,15,538.5,110.0,1.0,26.95,333.0,560.52,431.41
2018,6,18,7,30,567.0,119.0,1.1,27.7,379.0,612.15,466.4
2018,6,18,7,45,610.5,122.5,1.2,28.4,431.5,670.09,504.45
2018,6,18,8,0,654.0,126.0,1.3,29.1,484.0,728.9,541.82
2018,6,18,8,15,666.0,134.0,1.3,29.55,527.5,765.76,563.2
2018,6,18,8,30,678.0,142.0,1.3,30.0,571.0,801.1,583.42
2018,6,18,8,45,590.5,189.5,1.3,30.45,583.0,786.38,570.63
2018,6,18,9,0,503.0,237.0,1.3,30.9,595.0,759.88,548.64
2018,6,18,9,15,433.5,282.5,1.3,31.25,603.5,748.08,536.89
2018,6,18,9,30,364.0,328.0,1.3,31.6,612.0,718.97,514.07
2018,6,18,9,45,404.5,327.0,1.25,31.9,656.0,770.11,546.12
2018,6,18,10,0,445.0,326.0,1.2,32.2,700.0,808.07,568.59
2018,6,18,10,15,547.5,286.5,1.2,32.45,763.0,866.07,606.12
2018,6,18,10,30,650.0,247.0,1.2,32.7,826.0,926.27,643.86
2018,6,18,10,45,652.0,252.0,1.15,32.9,845.5,926.77,641.41
2018,6,18,11,0,654.0,257.0,1.1,33.1,865.0,924.7,638.17
2018,6,18,11,15,598.0,300.5,1.05,33.3,864.0,900.95,620.02
2018,6,18,11,30,542.0,344.0,1.0,33.5,863.0,876.36,601.68
2018,6,18,11,45,663.0,266.0,1.0,33.65,906.5,900.19,619.51
2018,6,18,12,0,784.0,188.0,1.0,33.8,950.0,914.54,627.97
2018,6,18,12,15,800.5,177.5,1.0,33.85,956.5,897.84,617.46
2018,6,18,12,30,817.0,167.0,1.0,33.9,963.0,878.35,605.67
2018,6,18,12,45,691.5,247.0,0.95,34.0,918.0,820.81,568.75
2018,6,18,13,0,566.0,327.0,0.9,34.1,873.0,765.73,530.45
2018,6,18,13,15,505.0,357.0,0.9,34.1,839.0,719.69,500.28
2018,6,18,13,30,444.0,387.0,0.9,34.1,805.0,675.91,471.13
2018,6,18,13,45,510.5,336.5,0.9,34.15,807.0,657.21,460.65
2018,6,18,14,0,577.0,286.0,0.9,34.2,809.0,630.73,444.4
2018,6,18,14,15,626.0,249.5,0.9,34.15,801.0,601.94,425.75
2018,6,18,14,30,675.0,213.0,0.9,34.1,793.0,568.43,403.23
2018,6,18,14,45,662.0,208.5,0.9,34.0,759.0,523.68,371.75
2018,6,18,15,0,649.0,204.0,0.9,33.9,725.0,479.46,339.92
2018,6,18,15,15,671.5,183.5,0.9,33.85,699.0,438.39,309.27
2018,6,18,15,30,694.0,163.0,0.9,33.8,673.0,394.92,275.72
2018,6,18,15,45,563.0,194.0,0.9,33.7,591.5,338.75,234.63
2018,6,18,16,0,432.0,225.0,0.9,33.6,510.0,295.44,203.8
2018,6,18,16,15,377.0,215.0,0.9,33.55,450.5,249.83,170.35
2018,6,18,16,30,322.0,205.0,0.9,33.5,391.0,217.56,147.44
2018,6,18,16,45,456.5,164.5,0.9,33.4,402.0,178.74,113.11
2018,6,18,17,0,591.0,124.0,0.9,33.3,413.0,132.87,76.26
2018,6,18,17,15,562.5,116.0,0.85,32.85,366.0,94.68,57.79
2018,6,18,17,30,534.0,108.0,0.8,32.4,319.0,72.57,54.57
2018,6,18,17,45,475.0,100.5,0.8,31.9,268.5,70.13,52.86
2018,6,18,18,0,416.0,93.0,0.8,31.4,218.0,66.51,50.03
2018,6,18,18,15,345.5,81.0,0.8,31.4,171.5,59.23,43.91
2018,6,18,18,30,275.0,69.0,0.8,31.4,125.0,51.59,37.31
2018,6,18,18,45,190.5,53.5,0.75,29.85,87.5,42.96,29.89
2018,6,18,19,0,106.0,38.0,0.7,28.3,50.0,30.96,19.18
2018,6,18,19,15,59.0,23.0,0.7,27.9,29.0,19.07,2.51
2018,6,18,19,30,12.0,8.0,0.7,27.5,8.0,7.63,0.0
2018,6,18,19,45,6.0,4.0,0.7,27.1,4.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,0.7,26.7,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,0.75,26.45,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,0.8,26.2,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,0.8,25.95,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,0.8,25.7,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,0.8,25.6,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,0.85,25.4,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,0.9,25.3,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,0.9,25.2,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,0.9,25.1,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,0.9,24.9,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,0.85,24.75,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,0.8,24.45,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,0.8,24.15,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,0.8,23.45,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,0.8,23.25,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,0.75,22.9,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,6,19,4,45,6.0,1.5,0.7,22.85,1.5,0.0,0.0
2018,6,19,5,0,12.0,3.0,0.7,22.9,3.0,0.0,0.0
2018,6,19,5,15,68.5,15.5,0.85,23.4,20.5,42.28,0.0
2018,6,19,5,30,125.0,28.0,1.0,23.9,38.0,112.83,67.51
2018,6,19,5,45,197.0,42.0,1.1,24.35,70.0,173.39,130.66
2018,6,19,6,0,269.0,56.0,1.2,24.8,102.0,237.01,184.86
2018,6,19,6,15,344.5,67.5,1.2,25.45,146.5,305.91,241.37
2018,6,19,6,30,420.0,79.0,1.2,26.1,191.0,381.25,300.85
2018,6,19,6,45,497.5,83.5,1.2,26.75,244.0,460.31,360.83
2018,6,19,7,0,575.0,88.0,1.2,27.4,297.0,540.67,419.34
2018,6,19,7,15,611.0,93.5,1.35,28.05,346.0,595.5,457.66
2018,6,19,7,30,647.0,99.0,1.5,28.7,395.0,651.38,495.05
2018,6,19,7,45,674.0,104.0,1.65,29.4,444.0,699.97,526.34
2018,6,19,8,0,701.0,109.0,1.8,30.1,493.0,748.37,556.88
2018,6,19,8,15,722.5,113.0,1.8,30.45,540.0,790.23,582.03
2018,6,19,8,30,744.0,117.0,1.8,30.8,587.0,827.01,603.42
2018,6,19,8,45,761.0,119.5,1.75,31.2,631.0,860.69,621.91
2018,6,19,9,0,778.0,122.0,1.7,31.6,675.0,892.57,638.94
2018,6,19,9,15,790.0,125.0,1.7,31.9,714.5,918.18,652.62
2018,6,19,9,30,802.0,128.0,1.7,32.2,754.0,941.43,664.81
2018,6,19,9,45,810.5,130.5,1.65,32.55,788.0,958.16,672.17
2018,6,19,10,0,819.0,133.0,1.6,32.9,822.0,972.17,677.92
2018,6,19,10,15,825.5,135.5,1.55,33.1,850.5,972.6,675.82
2018,6,19,10,30,832.0,138.0,1.5,33.3,879.0,979.03,677.65
2018,6,19,10,45,836.5,139.5,1.5,33.55,901.0,979.55,676.46
2018,6,19,11,0,841.0,141.0,1.5,33.8,923.0,977.14,673.7
2018,6,19,11,15,844.0,142.0,1.5,34.0,938.5,969.87,668.27
2018,6,19,11,30,847.0,143.0,1.5,34.2,954.0,959.73,661.26
2018,6,19,11,45,847.5,144.0,1.55,34.35,961.5,944.44,652.03
2018,6,19,12,0,848.0,145.0,1.6,34.5,969.0,926.52,641.27
2018,6,19,12,15,844.5,147.5,1.6,34.6,969.5,903.86,627.16
2018,6,19,12,30,841.0,150.0,1.6,34.7,970.0,879.02,611.75
2018,6,19,12,45,834.0,153.5,1.65,34.75,962.0,850.05,594.41
2018,6,19,13,0,827.0,157.0,1.7,34.8,954.0,822.69,577.98
2018,6,19,13,15,823.0,156.5,1.7,34.8,940.5,788.37,556.64
2018,6,19,13,30,819.0,156.0,1.7,34.8,927.0,752.51,534.2
2018,6,19,13,45,812.0,156.0,1.7,34.8,906.0,713.54,508.41
2018,6,19,14,0,805.0,156.0,1.7,34.8,885.0,673.53,481.2
2018,6,19,14,15,797.0,154.5,1.65,34.75,858.0,630.76,451.37
2018,6,19,14,30,789.0,153.0,1.6,34.7,831.0,587.4,420.51
2018,6,19,14,45,778.0,151.0,1.6,34.6,798.0,541.64,387.6
2018,6,19,15,0,767.0,149.0,1.6,34.5,765.0,495.96,353.87
2018,6,19,15,15,754.0,146.5,1.55,34.35,727.0,449.26,318.41
2018,6,19,15,30,741.0,144.0,1.5,34.2,689.0,403.23,282.57
2018,6,19,15,45,723.5,141.5,1.5,34.05,647.0,351.37,242.03
2018,6,19,16,0,706.0,139.0,1.5,33.9,605.0,305.64,205.25
2018,6,19,16,15,685.0,134.5,1.45,33.65,559.5,259.19,167.95
2018,6,19,16,30,664.0,130.0,1.4,33.4,514.0,214.94,132.97
2018,6,19,16,45,638.0,124.5,1.35,33.2,466.5,171.59,100.72
2018,6,19,17,0,612.0,119.0,1.3,33.0,419.0,131.24,74.39
2018,6,19,17,15,579.0,112.0,1.2,32.5,370.5,92.58,55.73
2018,6,19,17,30,546.0,105.0,1.1,32.0,322.0,70.11,52.67
2018,6,19,17,45,502.0,97.0,1.05,31.55,274.5,67.34,50.65
2018,6,19,18,0,458.0,89.0,1.0,31.1,227.0,63.63,47.72
2018,6,19,18,15,398.5,78.5,1.0,31.1,182.0,57.42,42.48
2018,6,19,18,30,339.0,68.0,1.0,31.1,137.0,50.9,36.8
2018,6,19,18,45,263.0,54.5,0.8,29.4,99.0,41.65,28.89
2018,6,19,19,0,187.0,41.0,0.6,27.7,61.0,31.98,20.09
2018,6,19,19,15,111.0,25.0,0.65,27.35,35.5,19.79,3.27
2018,6,19,19,30,35.0,9.0,0.7,27.0,10.0,8.58,0.0
2018,6,19,19,45,17.5,4.5,0.7,26.65,5.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,0.7,26.3,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,0.7,26.15,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,0.75,25.85,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,0.8,25.7,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,0.8,25.6,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,0.8,25.35,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,0.8,25.05,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,0.8,24.75,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,0.8,24.45,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,0.8,24.15,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,0.8,23.85,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,0.8,23.55,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,0.75,23.3,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,0.7,23.05,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,0.65,22.6,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,0.6,22.25,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,6,20,4,45,4.5,1.5,0.65,22.45,1.5,0.0,0.0
2018,6,20,5,0,9.0,3.0,0.7,22.5,3.0,0.0,0.0
2018,6,20,5,15,67.5,16.0,0.75,22.85,21.0,42.32,0.0
2018,6,20,5,30,126.0,29.0,0.8,23.2,39.0,114.64,68.21
2018,6,20,5,45,209.5,43.5,0.9,23.55,73.5,181.72,137.27
2018,6,20,6,0,293.0,58.0,1.0,23.9,108.0,252.65,197.4
2018,6,20,6,15,360.5,69.0,1.0,24.55,151.0,317.15,250.39
2018,6,20,6,30,428.0,80.0,1.0,25.2,194.0,387.4,305.84
2018,6,20,6,45,478.5,88.0,1.05,25.85,241.0,447.5,351.63
2018,6,20,7,0,529.0,96.0,1.1,26.5,288.0,516.88,402.3
2018,6,20,7,15,567.5,102.5,1.15,27.15,337.0,573.2,441.71
2018,6,20,7,30,606.0,109.0,1.2,27.8,386.0,630.79,480.29
2018,6,20,7,45,635.5,113.5,1.25,28.4,434.0,679.55,511.28
2018,6,20,8,0,665.0,118.0,1.3,29.0,482.0,728.33,541.59
2018,6,20,8,15,688.5,122.0,1.3,29.45,529.0,770.94,566.93
2018,6,20,8,30,712.0,126.0,1.3,29.9,576.0,812.67,591.23
2018,6,20,8,45,730.5,128.5,1.25,30.3,619.5,842.37,606.82
2018,6,20,9,0,749.0,131.0,1.2,30.7,663.0,875.1,624.2
2018,6,20,9,15,760.5,135.0,1.2,31.0,702.0,900.86,637.84
2018,6,20,9,30,772.0,139.0,1.2,31.3,741.0,924.3,650.05
2018,6,20,9,45,779.5,143.0,1.15,31.6,775.0,941.33,657.52
2018,6,20,10,0,787.0,147.0,1.1,31.9,809.0,955.69,663.39
2018,6,20,10,15,795.5,148.5,1.15,32.1,837.5,965.6,668.55
2018,6,20,10,30,804.0,150.0,1.2,32.3,866.0,972.7,672.15
2018,6,20,10,45,689.0,217.0,1.2,32.5,842.0,927.86,643.53
2018,6,20,11,0,574.0,284.0,1.2,32.7,818.0,872.94,607.01
2018,6,20,11,15,406.5,367.0,1.2,32.85,748.5,780.35,544.01
2018,6,20,11,30,239.0,450.0,1.2,33.0,679.0,683.09,477.02
2018,6,20,11,45,257.5,439.5,1.2,33.15,688.0,680.07,476.07
2018,6,20,12,0,276.0,429.0,1.2,33.3,697.0,675.72,473.4
2018,6,20,12,15,372.0,336.0,1.25,33.3,698.0,665.79,470.95
2018,6,20,12,30,468.0,243.0,1.3,33.3,699.0,646.88,462.56
2018,6,20,12,45,612.5,219.0,1.3,33.35,812.0,729.06,518.45
2018,6,20,13,0,757.0,195.0,1.3,33.4,925.0,800.19,564.15
2018,6,20,13,15,585.5,259.0,1.3,33.4,819.0,694.79,492.6
2018,6,20,13,30,414.0,323.0,1.3,33.4,713.0,599.19,426.79
2018,6,20,13,45,426.0,309.5,1.3,33.35,703.0,575.18,411.55
2018,6,20,14,0,438.0,296.0,1.3,33.3,693.0,549.81,394.5
2018,6,20,14,15,254.5,283.0,1.25,33.15,512.0,405.2,293.01
2018,6,20,14,30,71.0,270.0,1.2,33.0,331.0,282.88,204.89
2018,6,20,14,45,84.0,270.0,1.2,32.9,339.5,280.25,203.72
2018,6,20,15,0,97.0,270.0,1.2,32.8,348.0,280.1,203.62
2018,6,20,15,15,354.0,228.0,1.15,32.6,492.0,338.52,244.54
2018,6,20,15,30,611.0,186.0,1.1,32.4,636.0,382.41,270.82
2018,6,20,15,45,654.0,162.5,1.1,32.2,618.0,345.11,239.84
2018,6,20,16,0,697.0,139.0,1.1,32.0,600.0,303.64,205.04
2018,6,20,16,15,679.0,133.5,1.05,31.75,555.0,257.57,167.84
2018,6,20,16,30,661.0,128.0,1.0,31.5,510.0,213.39,132.68
2018,6,20,16,45,637.5,122.0,0.95,31.3,463.5,170.13,100.21
2018,6,20,17,0,614.0,116.0,0.9,31.1,417.0,129.59,73.44
2018,6,20,17,15,561.0,112.5,0.85,30.75,364.0,92.83,56.44
2018,6,20,17,30,508.0,109.0,0.8,30.4,311.0,74.09,56.31
2018,6,20,17,45,487.0,97.0,0.75,30.0,268.5,67.59,51.18
2018,6,20,18,0,466.0,85.0,0.7,29.6,226.0,60.68,45.56
2018,6,20,18,15,406.0,75.5,0.7,29.6,181.5,55.14,40.86
2018,6,20,18,30,346.0,66.0,0.7,29.6,137.0,49.33,35.75
2018,6,20,18,45,268.0,53.0,0.6,28.55,99.0,40.43,28.01
2018,6,20,19,0,190.0,40.0,0.5,27.5,61.0,31.14,19.48
2018,6,20,19,15,112.5,25.0,0.55,27.25,36.0,19.78,3.64
2018,6,20,19,30,35.0,10.0,0.6,27.0,11.0,9.53,0.0
2018,6,20,19,45,17.5,5.0,0.6,26.7,5.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,0.6,26.4,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,0.6,26.2,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,0.6,25.8,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,0.6,25.6,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,0.6,25.45,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,0.6,25.3,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,0.6,25.15,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,0.65,24.85,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,0.7,24.7,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,0.7,23.55,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,0.65,23.1,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,0.6,22.85,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,0.55,22.4,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,0.55,22.35,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,6,21,4,45,4.0,1.0,0.6,22.45,1.0,0.0,0.0
2018,6,21,5,0,8.0,2.0,0.6,22.5,2.0,0.0,0.0
2018,6,21,5,15,75.0,15.5,0.7,22.75,21.0,44.8,0.0
2018,6,21,5,30,142.0,29.0,0.8,23.0,40.0,121.55,71.88
2018,6,21,5,45,229.5,42.0,0.9,23.25,74.5,189.37,143.23
2018,6,21,6,0,317.0,55.0,1.0,23.5,109.0,261.39,204.56
2018,6,21,6,15,376.5,65.5,1.0,23.9,150.5,321.68,254.62
2018,6,21,6,30,436.0,76.0,1.0,24.3,192.0,386.99,306.74
2018,6,21,6,45,338.5,102.5,1.05,24.7,204.0,371.34,293.79
2018,6,21,7,0,241.0,129.0,1.1,25.1,216.0,333.14,263.02
2018,6,21,7,15,253.0,150.0,1.15,25.85,254.0,374.45,293.56
2018,6,21,7,30,265.0,171.0,1.2,26.6,292.0,415.72,322.68
2018,6,21,7,45,220.0,191.5,1.3,27.3,300.0,409.44,315.15
2018,6,21,8,0,175.0,212.0,1.4,28.0,308.0,385.58,295.06
2018,6,21,8,15,269.5,225.0,1.35,28.55,388.0,499.79,378.2
2018,6,21,8,30,364.0,238.0,1.3,29.1,468.0,604.37,450.34
2018,6,21,8,45,501.0,208.5,1.3,29.65,550.0,718.48,527.78
2018,6,21,9,0,638.0,179.0,1.3,30.2,632.0,829.06,598.62
2018,6,21,9,15,599.5,212.0,1.3,30.45,657.0,835.93,599.55
2018,6,21,9,30,561.0,245.0,1.3,30.7,682.0,834.29,595.31
2018,6,21,9,45,422.0,314.5,1.35,31.0,652.0,774.26,551.34
2018,6,21,10,0,283.0,384.0,1.4,31.3,622.0,697.45,496.6
2018,6,21,10,15,215.5,404.5,1.45,31.35,589.5,635.99,454.45
2018,6,21,10,30,148.0,425.0,1.5,31.4,557.0,586.22,419.11
2018,6,21,10,45,121.5,432.5,1.55,31.5,542.5,562.86,402.5
2018,6,21,11,0,95.0,440.0,1.6,31.6,528.0,528.97,378.6
2018,6,21,11,15,75.0,422.5,1.65,31.55,493.0,487.37,349.93
2018,6,21,11,30,55.0,405.0,1.7,31.5,458.0,446.55,321.5
2018,6,21,11,45,95.5,434.0,1.75,31.45,526.5,509.19,366.05
2018,6,21,12,0,136.0,463.0,1.8,31.4,595.0,574.49,410.99
2018,6,21,12,15,191.0,466.5,1.8,31.35,652.5,618.96,441.8
2018,6,21,12,30,246.0,470.0,1.8,31.3,710.0,661.6,471.05
2018,6,21,12,45,172.0,400.0,1.8,31.25,567.0,520.86,375.21
2018,6,21,13,0,98.0,330.0,1.8,31.2,424.0,387.27,281.95
2018,6,21,13,15,61.0,298.5,1.8,31.1,357.0,323.3,236.3
2018,6,21,13,30,24.0,267.0,1.8,31.0,290.0,263.28,192.41
2018,6,21,13,45,101.0,344.5,1.8,30.9,436.5,381.59,279.37
2018,6,21,14,0,178.0,422.0,1.8,30.8,583.0,490.89,356.29
2018,6,21,14,15,146.5,396.0,1.75,30.6,526.0,437.63,318.24
2018,6,21,14,30,115.0,370.0,1.7,30.4,469.0,387.46,282.92
2018,6,21,14,45,152.0,372.0,1.65,30.15,497.5,399.56,292.06
2018,6,21,15,0,189.0,374.0,1.6,29.9,526.0,407.7,297.67
2018,6,21,15,15,240.0,347.0,1.55,29.6,530.0,388.48,283.53
2018,6,21,15,30,291.0,320.0,1.5,29.3,534.0,371.57,270.27
2018,6,21,15,45,386.5,268.0,1.45,28.95,534.5,346.14,249.18
2018,6,21,16,0,482.0,216.0,1.4,28.6,535.0,304.18,214.24
2018,6,21,16,15,343.5,230.0,1.35,28.25,449.0,261.52,184.61
2018,6,21,16,30,205.0,244.0,1.3,27.9,363.0,232.43,167.08
2018,6,21,16,45,324.5,196.5,1.25,27.55,365.0,193.08,132.56
2018,6,21,17,0,444.0,149.0,1.2,27.2,367.0,141.89,90.61
2018,6,21,17,15,368.0,139.0,1.1,26.9,306.0,107.15,72.66
2018,6,21,17,30,292.0,129.0,1.0,26.6,245.0,95.2,74.9
2018,6,21,17,45,154.0,100.5,0.95,26.25,161.0,75.91,59.03
2018,6,21,18,0,16.0,72.0,0.9,25.9,77.0,64.15,49.25
2018,6,21,18,15,8.0,59.5,0.9,25.9,62.0,54.85,41.3
2018,6,21,18,30,0.0,47.0,0.9,25.9,47.0,43.57,31.49
2018,6,21,18,45,0.0,35.0,0.7,25.4,35.0,32.51,21.8
2018,6,21,19,0,0.0,23.0,0.5,24.9,23.0,21.35,11.8
2018,6,21,19,15,3.0,14.5,0.5,24.75,14.5,13.45,0.96
2018,6,21,19,30,6.0,6.0,0.5,24.6,6.0,5.72,0.0
2018,6,21,19,45,3.0,3.0,0.5,24.5,3.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,0.5,24.35,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,0.5,24.25,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,0.55,23.95,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,0.6,23.75,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,0.75,23.05,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,0.85,22.6,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,0.85,22.4,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,0.8,22.05,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,0.75,21.9,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,0.7,21.75,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,0.75,21.6,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,6,22,4,45,5.5,1.0,0.9,21.8,1.0,0.0,0.0
2018,6,22,5,0,11.0,2.0,1.0,21.9,2.0,0.0,0.0
2018,6,22,5,15,100.5,15.0,1.05,22.2,22.0,54.47,0.0
2018,6,22,5,30,190.0,28.0,1.1,22.5,42.0,141.18,83.33
2018,6,22,5,45,288.0,38.5,1.2,22.8,78.0,212.98,161.76
2018,6,22,6,0,386.0,49.0,1.3,23.1,114.0,293.22,230.15
2018,6,22,6,15,454.5,56.5,1.25,23.45,158.5,359.87,285.49
2018,6,22,6,30,523.0,64.0,1.2,23.8,203.0,431.68,342.59
2018,6,22,6,45,403.0,78.5,1.15,24.15,199.0,383.83,305.45
2018,6,22,7,0,283.0,93.0,1.1,24.5,195.0,331.16,263.41
2018,6,22,7,15,341.5,104.0,1.05,25.0,246.0,397.88,314.4
2018,6,22,7,30,400.0,115.0,1.0,25.5,297.0,468.02,365.38
2018,6,22,7,45,509.5,113.5,0.9,26.0,373.5,575.59,441.62
2018,6,22,8,0,619.0,112.0,0.8,26.5,450.0,681.39,510.8
2018,6,22,8,15,701.5,104.5,0.8,27.0,520.5,757.01,557.71
2018,6,22,8,30,784.0,97.0,0.8,27.5,591.0,839.15,607.55
2018,6,22,8,45,800.0,99.0,0.85,27.95,635.0,872.34,625.69
2018,6,22,9,0,816.0,101.0,0.9,28.4,679.0,895.7,638.12
2018,6,22,9,15,824.5,104.5,0.95,28.7,718.0,919.38,651.23
2018,6,22,9,30,833.0,108.0,1.0,29.0,757.0,940.55,662.78
2018,6,22,9,45,811.0,125.5,1.05,29.3,781.5,952.89,668.94
2018,6,22,10,0,789.0,143.0,1.1,29.6,806.0,953.29,667.96
2018,6,22,10,15,728.5,179.5,1.15,29.8,808.5,931.53,653.84
2018,6,22,10,30,668.0,216.0,1.2,30.0,811.0,912.42,641.67
2018,6,22,10,45,583.5,264.5,1.3,30.2,794.0,871.89,615.25
2018,6,22,11,0,499.0,313.0,1.4,30.4,777.0,827.21,585.0
2018,6,22,11,15,610.0,258.0,1.45,30.55,835.0,872.02,616.8
2018,6,22,11,30,721.0,203.0,1.5,30.7,893.0,910.95,641.54
2018,6,22,11,45,614.0,254.0,1.55,30.85,845.5,843.4,597.58
2018,6,22,12,0,507.0,305.0,1.6,31.0,798.0,775.96,551.95
2018,6,22,12,15,356.0,372.0,1.6,31.1,718.5,681.83,486.56
2018,6,22,12,30,205.0,439.0,1.6,31.2,639.0,595.52,425.12
2018,6,22,12,45,294.5,391.5,1.65,31.25,676.5,617.58,443.35
2018,6,22,13,0,384.0,344.0,1.7,31.3,714.0,633.6,456.43
2018,6,22,13,15,585.0,258.0,1.75,31.3,813.0,694.23,501.41
2018,6,22,13,30,786.0,172.0,1.8,31.3,912.0,743.42,537.13
2018,6,22,13,45,789.0,165.5,1.8,31.3,894.5,707.05,511.86
2018,6,22,14,0,792.0,159.0,1.8,31.3,877.0,669.01,485.7
2018,6,22,14,15,795.5,152.0,1.8,31.25,855.0,629.29,457.89
2018,6,22,14,30,799.0,145.0,1.8,31.2,833.0,588.07,428.32
2018,6,22,14,45,648.0,173.5,1.8,31.15,717.5,489.22,357.31
2018,6,22,15,0,497.0,202.0,1.8,31.1,602.0,405.64,296.32
2018,6,22,15,15,614.5,173.0,1.8,30.95,643.0,406.91,294.98
2018,6,22,15,30,732.0,144.0,1.8,30.8,684.0,401.4,286.49
2018,6,22,15,45,616.0,171.0,1.75,30.7,606.5,339.99,239.68
2018,6,22,16,0,500.0,198.0,1.7,30.6,529.0,295.98,206.61
2018,6,22,16,15,447.5,202.0,1.65,30.45,482.0,258.18,177.53
2018,6,22,16,30,395.0,206.0,1.6,30.3,435.0,225.6,153.31
2018,6,22,16,45,378.0,186.5,1.55,30.15,389.5,185.78,123.59
2018,6,22,17,0,361.0,167.0,1.5,30.0,344.0,148.1,97.5
2018,6,22,17,15,394.0,144.5,1.45,29.6,318.0,112.28,75.24
2018,6,22,17,30,427.0,122.0,1.4,29.2,292.0,82.85,63.9
2018,6,22,17,45,410.0,108.5,1.3,28.85,253.0,75.56,58.12
2018,6,22,18,0,393.0,95.0,1.2,28.5,214.0,67.8,51.78
2018,6,22,18,15,352.5,81.5,1.2,28.5,173.5,59.51,44.75
2018,6,22,18,30,312.0,68.0,1.2,28.5,133.0,50.78,37.15
2018,6,22,18,45,237.5,54.0,1.05,27.4,95.5,41.15,28.77
2018,6,22,19,0,163.0,40.0,0.9,26.3,58.0,31.08,19.59
2018,6,22,19,15,91.0,24.5,0.9,26.05,33.5,20.27,4.52
2018,6,22,19,30,19.0,9.0,0.9,25.8,9.0,8.58,0.0
2018,6,22,19,45,9.5,4.5,0.95,25.5,4.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.0,25.2,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.0,24.95,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.0,24.7,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.1,24.3,0.0,0.0,0.0
