Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,17,45,523.0,92.5,0.45,30.05,280.0,63.28,47.57
2018,7,2,18,0,479.0,85.0,0.4,29.7,232.0,60.53,45.41
2018,7,2,18,15,421.5,75.5,0.4,29.7,187.0,55.05,40.77
2018,7,2,18,30,364.0,66.0,0.4,29.7,142.0,49.25,35.7
2018,7,2,18,45,287.5,53.0,0.5,28.7,103.0,40.37,27.99
2018,7,2,19,0,211.0,40.0,0.6,27.7,64.0,31.09,19.53
2018,7,2,19,15,128.5,25.5,0.6,27.45,38.0,20.15,5.04
2018,7,2,19,30,46.0,11.0,0.6,27.2,12.0,10.48,0.0
2018,7,2,19,45,23.0,5.5,0.65,26.95,6.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,0.7,26.7,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,0.7,26.55,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,0.7,26.4,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,0.7,26.25,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,0.7,26.1,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,0.7,25.95,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,0.7,25.7,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,0.7,25.55,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,0.7,25.45,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,0.7,25.25,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,0.7,24.7,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,0.65,24.3,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,0.65,23.6,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,0.75,23.05,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,7,3,4,45,2.5,0.5,0.8,23.3,0.5,0.0,0.0
2018,7,3,5,0,5.0,1.0,0.8,23.4,1.0,0.0,0.0
2018,7,3,5,15,64.0,12.5,0.9,23.9,16.5,36.86,0.0
2018,7,3,5,30,123.0,24.0,1.0,24.4,32.0,101.04,37.26
2018,7,3,5,45,208.0,38.5,1.15,24.85,65.5,173.04,127.57
2018,7,3,6,0,293.0,53.0,1.3,25.3,99.0,243.71,188.6
2018,7,3,6,15,360.0,64.5,1.25,26.05,141.5,307.9,241.59
2018,7,3,6,30,427.0,76.0,1.2,26.8,184.0,377.9,296.99
2018,7,3,6,45,476.0,85.0,1.2,27.55,231.0,442.52,345.98
2018,7,3,7,0,525.0,94.0,1.2,28.3,278.0,506.88,392.76
2018,7,3,7,15,561.0,102.0,1.25,29.05,326.5,562.94,431.88
2018,7,3,7,30,597.0,110.0,1.3,29.8,375.0,620.16,470.3
2018,7,3,7,45,623.0,116.5,1.35,30.5,423.0,668.32,500.68
2018,7,3,8,0,649.0,123.0,1.4,31.2,471.0,716.34,530.24
2018,7,3,8,15,669.0,129.5,1.4,31.65,517.5,758.68,555.41
2018,7,3,8,30,689.0,136.0,1.4,32.1,564.0,799.99,579.43
2018,7,3,8,45,703.5,142.0,1.45,32.5,607.5,834.35,599.21
2018,7,3,9,0,718.0,148.0,1.5,32.9,651.0,866.95,617.74
2018,7,3,9,15,732.5,151.5,1.5,33.2,691.0,894.71,632.72
2018,7,3,9,30,747.0,155.0,1.5,33.5,731.0,915.15,643.09
2018,7,3,9,45,758.5,158.0,1.55,33.75,766.5,935.13,654.01
2018,7,3,10,0,770.0,161.0,1.6,34.0,802.0,952.57,663.4
2018,7,3,10,15,676.5,209.0,1.6,34.3,787.5,916.68,639.27
2018,7,3,10,30,583.0,257.0,1.6,34.6,773.0,870.08,607.73
2018,7,3,10,45,604.5,252.0,1.6,34.85,799.5,880.43,613.84
2018,7,3,11,0,626.0,247.0,1.6,35.1,826.0,888.31,617.88
2018,7,3,11,15,682.5,222.0,1.6,35.25,863.5,907.57,629.2
2018,7,3,11,30,739.0,197.0,1.6,35.4,901.0,918.45,634.91
2018,7,3,11,45,779.5,181.0,1.6,35.6,930.5,925.5,638.31
2018,7,3,12,0,820.0,165.0,1.6,35.8,960.0,928.88,639.57
2018,7,3,12,15,822.0,164.0,1.6,35.9,962.5,907.93,626.35
2018,7,3,12,30,824.0,163.0,1.6,36.0,965.0,884.57,611.92
2018,7,3,12,45,803.0,173.0,1.6,36.1,950.5,849.48,590.22
2018,7,3,13,0,782.0,183.0,1.6,36.2,936.0,813.29,567.8
2018,7,3,13,15,788.5,175.5,1.65,36.25,926.5,782.43,549.19
2018,7,3,13,30,795.0,168.0,1.7,36.3,917.0,749.5,528.92
2018,7,3,13,45,779.0,172.0,1.7,36.3,893.0,708.55,501.63
2018,7,3,14,0,763.0,176.0,1.7,36.3,869.0,667.25,473.67
2018,7,3,14,15,778.5,164.0,1.75,36.25,853.0,631.97,449.98
2018,7,3,14,30,794.0,152.0,1.8,36.2,837.0,594.22,423.81
2018,7,3,14,45,783.5,150.5,1.8,36.1,804.5,548.9,391.31
2018,7,3,15,0,773.0,149.0,1.8,36.0,772.0,503.57,357.97
2018,7,3,15,15,760.0,146.5,1.8,35.85,734.5,456.48,322.59
2018,7,3,15,30,747.0,144.0,1.8,35.7,697.0,410.03,286.73
2018,7,3,15,45,729.5,141.5,1.8,35.5,654.5,357.75,246.06
2018,7,3,16,0,712.0,139.0,1.8,35.3,612.0,311.5,209.03
2018,7,3,16,15,689.5,135.5,1.75,35.0,566.0,264.89,171.74
2018,7,3,16,30,667.0,132.0,1.7,34.7,520.0,220.62,136.78
2018,7,3,16,45,638.0,127.5,1.7,34.35,472.0,177.16,104.49
2018,7,3,17,0,609.0,123.0,1.7,34.0,424.0,136.99,78.13
2018,7,3,17,15,571.5,117.0,1.55,33.5,374.5,98.75,59.27
2018,7,3,17,30,534.0,111.0,1.4,33.0,325.0,74.54,56.07
2018,7,3,17,45,485.0,103.0,1.3,32.45,276.5,71.73,54.06
2018,7,3,18,0,436.0,95.0,1.2,31.9,228.0,67.82,51.03
2018,7,3,18,15,379.5,83.5,1.2,31.9,183.5,61.01,45.32
2018,7,3,18,30,323.0,72.0,1.2,31.9,139.0,53.85,39.13
2018,7,3,18,45,245.0,56.5,1.0,30.1,99.5,43.1,30.04
2018,7,3,19,0,167.0,41.0,0.8,28.3,60.0,31.86,20.07
2018,7,3,19,15,97.5,24.5,0.8,28.0,34.5,20.29,4.96
2018,7,3,19,30,28.0,8.0,0.8,27.7,9.0,7.63,0.0
2018,7,3,19,45,14.0,4.0,0.8,27.4,4.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,0.8,27.1,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,0.8,26.9,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,0.8,26.7,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,0.8,26.3,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,0.8,26.1,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,0.8,25.9,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,0.8,25.65,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,0.8,25.4,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,0.75,25.2,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,0.65,24.4,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,0.55,23.65,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,0.5,23.05,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,0.55,22.9,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,0.6,22.75,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,0.6,22.65,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,0.6,22.45,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,0.6,22.15,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,7,4,4,45,2.0,0.5,0.6,22.15,0.5,0.0,0.0
2018,7,4,5,0,4.0,1.0,0.6,22.2,1.0,0.0,0.0
2018,7,4,5,15,58.0,12.5,0.7,22.7,16.0,34.46,0.0
2018,7,4,5,30,112.0,24.0,0.8,23.2,31.0,95.82,31.51
2018,7,4,5,45,201.0,38.5,0.9,23.75,64.5,169.65,125.09
2018,7,4,6,0,290.0,53.0,1.0,24.3,98.0,241.95,187.48
2018,7,4,6,15,363.5,63.5,1.05,25.0,141.0,308.31,242.45
2018,7,4,6,30,437.0,74.0,1.1,25.7,184.0,381.13,300.5
2018,7,4,6,45,479.0,83.0,1.15,26.45,229.0,441.83,346.8
2018,7,4,7,0,521.0,92.0,1.2,27.2,274.0,501.32,390.44
2018,7,4,7,15,575.5,96.0,1.3,27.7,326.5,566.22,437.29
2018,7,4,7,30,630.0,100.0,1.4,28.2,379.0,633.54,483.49
2018,7,4,7,45,661.0,104.0,1.5,28.7,428.5,683.81,516.15
2018,7,4,8,0,692.0,108.0,1.6,29.2,478.0,734.22,548.32
2018,7,4,8,15,686.0,121.5,1.65,29.6,517.5,763.64,565.51
2018,7,4,8,30,680.0,135.0,1.7,30.0,557.0,790.36,580.9
2018,7,4,8,45,595.0,182.5,1.75,30.45,572.0,779.58,571.24
2018,7,4,9,0,510.0,230.0,1.8,30.9,587.0,756.53,551.69
2018,7,4,9,15,612.5,199.0,1.85,31.25,653.0,832.35,602.43
2018,7,4,9,30,715.0,168.0,1.9,31.6,719.0,903.73,646.05
2018,7,4,9,45,759.5,154.0,1.95,31.9,764.0,931.59,661.52
2018,7,4,10,0,804.0,140.0,2.0,32.2,809.0,963.41,679.82
2018,7,4,10,15,745.5,175.5,2.0,32.45,813.5,943.42,665.29
2018,7,4,10,30,687.0,211.0,2.0,32.7,818.0,925.79,652.89
2018,7,4,10,45,650.5,236.5,2.0,33.0,824.0,910.18,641.71
2018,7,4,11,0,614.0,262.0,2.0,33.3,830.0,891.49,627.71
2018,7,4,11,15,549.5,306.0,2.0,33.45,821.0,860.31,605.15
2018,7,4,11,30,485.0,350.0,2.0,33.6,812.0,829.48,582.86
2018,7,4,11,45,506.0,336.5,1.95,33.8,823.0,822.55,578.17
2018,7,4,12,0,527.0,323.0,1.9,34.0,834.0,813.41,571.89
2018,7,4,12,15,455.5,356.5,1.9,34.1,798.5,762.6,536.96
2018,7,4,12,30,384.0,390.0,1.9,34.2,763.0,712.49,502.54
2018,7,4,12,45,531.0,319.5,1.9,34.3,832.5,756.15,534.7
2018,7,4,13,0,678.0,249.0,1.9,34.4,902.0,789.31,558.67
2018,7,4,13,15,718.0,223.5,1.9,34.4,907.0,770.7,546.93
2018,7,4,13,30,758.0,198.0,1.9,34.4,912.0,748.13,532.78
2018,7,4,13,45,738.0,204.0,1.85,34.4,887.0,706.57,504.3
2018,7,4,14,0,718.0,210.0,1.8,34.4,862.0,664.88,475.49
2018,7,4,14,15,680.0,220.5,1.8,34.3,823.0,615.96,441.64
2018,7,4,14,30,642.0,231.0,1.8,34.2,784.0,569.09,408.61
2018,7,4,14,45,689.0,200.0,1.8,34.15,773.0,535.97,385.03
2018,7,4,15,0,736.0,169.0,1.8,34.1,762.0,498.18,357.04
2018,7,4,15,15,650.5,193.0,1.8,33.9,698.5,441.62,315.15
2018,7,4,15,30,565.0,217.0,1.8,33.7,635.0,392.91,278.71
2018,7,4,15,45,543.5,208.0,1.8,33.5,590.5,348.69,244.69
2018,7,4,16,0,522.0,199.0,1.8,33.3,546.0,304.95,210.6
2018,7,4,16,15,581.5,170.0,1.75,33.0,530.0,266.14,177.5
2018,7,4,16,30,641.0,141.0,1.7,32.7,514.0,222.61,140.38
2018,7,4,16,45,622.5,133.0,1.7,32.35,468.5,179.17,107.53
2018,7,4,17,0,604.0,125.0,1.7,32.0,423.0,137.96,79.76
2018,7,4,17,15,570.5,117.5,1.6,31.55,374.0,98.93,60.02
2018,7,4,17,30,537.0,110.0,1.5,31.1,325.0,73.75,55.89
2018,7,4,17,45,493.5,101.5,1.4,30.6,277.5,70.69,53.65
2018,7,4,18,0,450.0,93.0,1.3,30.1,230.0,66.39,50.25
2018,7,4,18,15,392.0,81.5,1.3,30.1,185.0,59.53,44.46
2018,7,4,18,30,334.0,70.0,1.3,30.1,140.0,52.32,38.18
2018,7,4,18,45,242.5,56.0,1.05,28.6,99.5,42.71,29.92
2018,7,4,19,0,151.0,42.0,0.8,27.1,59.0,34.04,21.94
2018,7,4,19,15,84.0,25.5,0.8,26.85,34.0,21.04,5.24
2018,7,4,19,30,17.0,9.0,0.8,26.6,9.0,8.58,0.0
2018,7,4,19,45,8.5,4.5,0.8,26.3,4.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,0.8,25.85,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,0.8,25.7,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,0.8,25.55,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,0.8,25.4,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,0.8,25.25,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,0.7,24.7,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,0.65,24.4,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.55,23.8,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.5,23.65,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.45,23.1,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.4,22.95,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.45,22.8,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,7,5,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,7,5,5,0,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,7,5,5,15,51.0,11.5,0.55,23.6,14.5,30.73,0.0
2018,7,5,5,30,102.0,23.0,0.6,24.1,29.0,89.5,24.86
2018,7,5,5,45,194.5,37.5,0.65,24.6,62.5,165.01,120.67
2018,7,5,6,0,287.0,52.0,0.7,25.1,96.0,238.81,183.9
2018,7,5,6,15,350.0,63.0,0.75,25.6,137.0,299.6,234.33
2018,7,5,6,30,413.0,74.0,0.8,26.1,178.0,365.92,287.27
2018,7,5,6,45,405.0,87.0,0.8,26.65,208.0,392.75,307.7
2018,7,5,7,0,397.0,100.0,0.8,27.2,238.0,418.06,325.97
2018,7,5,7,15,342.0,124.0,0.8,27.6,256.5,420.45,325.64
2018,7,5,7,30,287.0,148.0,0.8,28.0,275.0,402.99,310.68
2018,7,5,7,45,233.0,181.5,0.85,28.4,292.5,406.94,310.97
2018,7,5,8,0,179.0,215.0,0.9,28.8,310.0,392.23,297.52
2018,7,5,8,15,157.0,240.5,0.85,29.2,330.0,404.86,304.29
2018,7,5,8,30,135.0,266.0,0.8,29.6,350.0,415.44,309.23
2018,7,5,8,45,209.0,280.5,0.8,30.0,421.5,499.9,369.01
2018,7,5,9,0,283.0,295.0,0.8,30.4,493.0,601.23,437.23
2018,7,5,9,15,310.5,309.5,0.8,30.75,538.5,645.19,464.3
2018,7,5,9,30,338.0,324.0,0.8,31.1,584.0,688.69,491.11
2018,7,5,9,45,310.0,352.0,0.8,31.45,599.0,691.68,489.79
2018,7,5,10,0,282.0,380.0,0.8,31.8,614.0,692.39,487.53
2018,7,5,10,15,280.5,393.0,0.75,32.1,633.0,701.38,491.16
2018,7,5,10,30,279.0,406.0,0.7,32.4,652.0,708.99,493.82
2018,7,5,10,45,239.5,419.5,0.65,32.7,635.0,678.08,471.16
2018,7,5,11,0,200.0,433.0,0.6,33.0,618.0,636.28,442.15
2018,7,5,11,15,221.0,441.5,0.6,33.2,649.0,658.9,456.72
2018,7,5,11,30,242.0,450.0,0.6,33.4,680.0,687.49,474.14
2018,7,5,11,45,239.5,428.5,0.55,33.6,658.5,653.94,451.69
2018,7,5,12,0,237.0,407.0,0.5,33.8,637.0,620.18,429.72
2018,7,5,12,15,327.5,384.0,0.45,33.9,702.0,669.0,462.52
2018,7,5,12,30,418.0,361.0,0.4,34.0,767.0,715.91,492.33
2018,7,5,12,45,399.0,372.5,0.4,34.1,758.5,691.97,475.87
2018,7,5,13,0,380.0,384.0,0.4,34.2,750.0,667.85,460.07
2018,7,5,13,15,446.0,346.5,0.35,34.25,770.5,667.91,461.08
2018,7,5,13,30,512.0,309.0,0.3,34.3,791.0,663.23,458.57
2018,7,5,13,45,537.0,291.5,0.3,34.35,787.5,641.48,444.8
2018,7,5,14,0,562.0,274.0,0.3,34.4,784.0,614.78,427.77
2018,7,5,14,15,452.5,299.0,0.3,34.3,702.0,541.22,378.41
2018,7,5,14,30,343.0,324.0,0.3,34.2,620.0,478.09,335.61
2018,7,5,14,45,287.5,327.0,0.3,34.15,568.5,431.0,303.58
2018,7,5,15,0,232.0,330.0,0.3,34.1,517.0,388.54,274.31
2018,7,5,15,15,425.0,253.5,0.3,33.9,575.5,392.38,276.33
2018,7,5,15,30,618.0,177.0,0.3,33.7,634.0,381.04,264.93
2018,7,5,15,45,681.0,149.0,0.35,33.5,624.5,346.86,237.05
2018,7,5,16,0,744.0,121.0,0.4,33.3,615.0,311.4,206.82
2018,7,5,16,15,595.5,141.5,0.4,33.1,518.5,246.63,160.61
2018,7,5,16,30,447.0,162.0,0.4,32.9,422.0,203.73,132.24
2018,7,5,16,45,278.0,169.0,0.45,32.65,326.0,168.07,112.26
2018,7,5,17,0,109.0,176.0,0.5,32.4,230.0,149.07,105.97
2018,7,5,17,15,148.0,158.5,0.5,32.0,223.0,129.51,92.51
2018,7,5,17,30,187.0,141.0,0.5,31.6,216.0,102.76,79.28
2018,7,5,17,45,247.5,121.0,0.55,31.2,205.5,90.32,69.54
2018,7,5,18,0,308.0,101.0,0.6,30.8,195.0,71.94,54.62
2018,7,5,18,15,313.0,83.5,0.6,30.8,163.5,60.88,45.4
2018,7,5,18,30,318.0,66.0,0.6,30.8,132.0,49.19,35.45
2018,7,5,18,45,269.5,52.5,0.55,29.35,98.0,39.97,27.56
2018,7,5,19,0,221.0,39.0,0.5,27.9,64.0,30.31,18.85
2018,7,5,19,15,134.0,25.0,0.55,27.5,38.0,19.76,4.35
2018,7,5,19,30,47.0,11.0,0.6,27.1,12.0,10.48,0.0
2018,7,5,19,45,23.5,5.5,0.6,26.7,6.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,0.6,26.3,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,0.65,26.05,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,0.75,25.6,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,0.8,25.4,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,0.8,24.85,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,0.85,24.55,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,0.9,24.4,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,0.9,24.3,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,0.85,24.1,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,0.75,23.55,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,0.7,23.25,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,0.7,22.95,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,0.7,22.85,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,0.7,22.75,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,0.75,22.75,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.0,0.8,22.85,0.0,0.0,0.0
2018,7,6,5,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,7,6,5,15,28.0,10.5,0.9,23.2,12.0,20.83,0.0
2018,7,6,5,30,56.0,21.0,1.0,23.5,24.0,58.64,11.36
2018,7,6,5,45,98.5,36.5,1.05,23.8,49.0,106.94,76.94
2018,7,6,6,0,141.0,52.0,1.1,24.1,74.0,150.84,116.02
2018,7,6,6,15,177.5,70.5,1.15,24.65,108.0,199.4,156.86
2018,7,6,6,30,214.0,89.0,1.2,25.2,142.0,250.53,198.68
2018,7,6,6,45,259.0,105.0,1.2,25.75,184.0,306.47,243.03
2018,7,6,7,0,304.0,121.0,1.2,26.3,226.0,365.63,288.33
2018,7,6,7,15,317.5,139.5,1.25,26.95,265.0,407.49,318.64
2018,7,6,7,30,331.0,158.0,1.3,27.6,304.0,449.41,348.14
2018,7,6,7,45,288.0,187.0,1.3,28.3,325.0,458.19,351.1
2018,7,6,8,0,245.0,216.0,1.3,29.0,346.0,462.76,350.99
2018,7,6,8,15,230.0,241.0,1.25,29.5,372.5,469.1,353.11
2018,7,6,8,30,215.0,266.0,1.2,30.0,399.0,487.29,363.29
2018,7,6,8,45,228.0,289.5,1.15,30.5,440.0,527.77,389.44
2018,7,6,9,0,241.0,313.0,1.1,31.0,481.0,582.12,423.98
2018,7,6,9,15,287.5,323.0,1.05,31.25,535.5,638.25,460.45
2018,7,6,9,30,334.0,333.0,1.0,31.5,590.0,694.72,496.16
2018,7,6,9,45,359.0,341.0,0.95,31.8,629.0,727.71,515.34
2018,7,6,10,0,384.0,349.0,0.9,32.1,668.0,759.76,533.79
2018,7,6,10,15,450.0,333.0,0.9,32.25,720.0,817.6,570.2
2018,7,6,10,30,516.0,317.0,0.9,32.4,772.0,862.53,597.9
2018,7,6,10,45,498.0,331.5,0.9,32.6,780.5,853.56,590.04
2018,7,6,11,0,480.0,346.0,0.9,32.8,789.0,842.45,581.62
2018,7,6,11,15,379.5,386.5,0.9,32.9,741.0,766.68,531.36
2018,7,6,11,30,279.0,427.0,0.9,33.0,693.0,700.29,486.68
2018,7,6,11,45,221.5,422.0,0.9,33.1,634.5,630.6,440.88
2018,7,6,12,0,164.0,417.0,0.9,33.2,576.0,557.43,392.0
2018,7,6,12,15,109.5,364.0,0.9,33.15,470.0,449.51,319.49
2018,7,6,12,30,55.0,311.0,0.9,33.1,364.0,341.75,244.87
2018,7,6,12,45,32.0,232.5,0.9,33.05,263.5,245.43,177.01
2018,7,6,13,0,9.0,154.0,0.9,33.0,163.0,151.14,108.32
2018,7,6,13,15,4.5,120.0,0.85,32.85,124.5,115.57,82.15
2018,7,6,13,30,0.0,86.0,0.8,32.7,86.0,80.37,55.76
2018,7,6,13,45,0.0,83.0,0.75,32.6,83.0,77.57,53.76
2018,7,6,14,0,0.0,80.0,0.7,32.5,80.0,74.77,51.72
2018,7,6,14,15,0.0,75.5,0.7,32.3,75.5,70.57,48.64
2018,7,6,14,30,0.0,71.0,0.7,32.1,71.0,66.33,45.53
2018,7,6,14,45,0.0,65.5,0.65,31.9,65.5,61.15,41.68
2018,7,6,15,0,0.0,60.0,0.6,31.7,60.0,55.99,37.83
2018,7,6,15,15,0.0,57.0,0.55,31.35,57.0,53.16,35.8
2018,7,6,15,30,0.0,54.0,0.5,31.0,54.0,50.33,33.75
2018,7,6,15,45,0.0,47.0,0.45,30.65,47.0,43.78,28.79
2018,7,6,16,0,0.0,40.0,0.4,30.3,40.0,37.23,23.8
2018,7,6,16,15,0.0,35.5,0.4,29.9,35.5,33.02,20.61
2018,7,6,16,30,0.0,31.0,0.4,29.5,31.0,28.82,17.39
2018,7,6,16,45,0.0,27.0,0.4,29.1,27.0,25.09,14.52
2018,7,6,17,0,0.0,23.0,0.4,28.7,23.0,21.36,11.62
2018,7,6,17,15,0.0,19.5,0.45,28.25,19.5,18.1,9.06
2018,7,6,17,30,0.0,16.0,0.5,27.8,16.0,14.84,7.03
2018,7,6,17,45,0.0,13.5,0.5,27.3,13.5,12.51,5.09
2018,7,6,18,0,0.0,11.0,0.5,26.8,11.0,10.19,3.12
2018,7,6,18,15,0.0,9.0,0.5,26.8,9.0,8.33,1.51
2018,7,6,18,30,0.0,7.0,0.5,26.8,7.0,6.48,0.0
2018,7,6,18,45,0.0,6.0,0.6,25.95,6.0,5.55,0.0
2018,7,6,19,0,0.0,5.0,0.7,25.1,5.0,4.62,0.0
2018,7,6,19,15,0.5,3.5,0.75,24.9,3.5,3.24,0.0
2018,7,6,19,30,1.0,2.0,0.8,24.7,2.0,1.91,0.0
2018,7,6,19,45,0.5,1.0,0.9,24.45,1.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,1.0,24.2,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,1.05,24.1,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,1.15,23.9,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,1.2,23.8,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,1.2,23.8,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,1.2,23.8,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,1.2,23.75,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,1.2,23.7,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,1.25,23.7,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.3,23.7,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.3,23.65,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.3,23.6,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.35,23.55,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.4,23.45,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.4,23.4,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.4,23.35,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.4,23.3,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.4,23.3,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.4,23.3,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.45,23.25,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.5,23.2,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.55,23.15,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.6,23.1,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.65,23.05,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.75,22.95,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.8,22.9,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.9,22.8,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,2.0,22.7,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.2,22.3,0.0,0.0,0.0
2018,7,7,4,45,0.0,0.0,2.3,22.15,0.0,0.0,0.0
2018,7,7,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2018,7,7,5,15,0.0,6.0,2.5,21.85,6.0,5.72,0.0
2018,7,7,5,30,0.0,12.0,2.6,21.7,12.0,11.12,0.0
2018,7,7,5,45,0.0,26.5,2.65,21.55,26.5,24.82,13.68
2018,7,7,6,0,0.0,41.0,2.7,21.4,41.0,39.72,26.77
2018,7,7,6,15,1.5,58.0,2.75,21.35,58.5,58.02,42.37
2018,7,7,6,30,3.0,75.0,2.8,21.3,76.0,76.05,57.63
2018,7,7,6,45,8.5,93.5,2.85,21.25,96.5,98.35,76.29
2018,7,7,7,0,14.0,112.0,2.9,21.2,117.0,120.88,94.88
2018,7,7,7,15,10.0,113.0,2.95,21.3,117.0,117.22,91.51
2018,7,7,7,30,6.0,114.0,3.0,21.4,117.0,114.05,88.49
2018,7,7,7,45,3.0,80.5,3.05,21.55,82.0,77.39,58.21
2018,7,7,8,0,0.0,47.0,3.1,21.7,47.0,43.7,30.35
2018,7,7,8,15,4.0,91.0,3.1,22.05,93.5,88.3,66.62
2018,7,7,8,30,8.0,135.0,3.1,22.4,140.0,135.19,103.97
2018,7,7,8,45,15.0,188.5,3.15,22.75,198.5,195.29,151.07
2018,7,7,9,0,22.0,242.0,3.2,23.1,257.0,256.17,197.71
2018,7,7,9,15,28.5,269.5,3.2,23.5,290.5,302.62,232.38
2018,7,7,9,30,35.0,297.0,3.2,23.9,324.0,336.87,257.35
2018,7,7,9,45,50.0,333.5,3.2,24.35,374.0,388.87,295.42
2018,7,7,10,0,65.0,370.0,3.2,24.8,424.0,440.43,332.39
2018,7,7,10,15,76.5,390.0,3.15,25.15,456.0,470.25,353.07
2018,7,7,10,30,88.0,410.0,3.1,25.5,488.0,499.52,373.2
2018,7,7,10,45,91.0,423.5,3.1,25.85,506.0,512.91,381.66
2018,7,7,11,0,94.0,437.0,3.1,26.2,524.0,525.72,389.76
2018,7,7,11,15,126.0,451.5,3.05,26.45,570.0,576.44,425.45
2018,7,7,11,30,158.0,466.0,3.0,26.7,616.0,615.12,452.12
2018,7,7,11,45,237.5,459.0,2.95,27.0,687.5,681.92,499.22
2018,7,7,12,0,317.0,452.0,2.9,27.3,759.0,737.67,537.73
2018,7,7,12,15,407.5,415.0,2.85,27.5,810.5,773.53,563.17
2018,7,7,12,30,498.0,378.0,2.8,27.7,862.0,801.86,583.32
2018,7,7,12,45,602.5,311.0,2.75,27.9,893.0,806.85,588.59
2018,7,7,13,0,707.0,244.0,2.7,28.1,924.0,808.64,591.52
2018,7,7,13,15,732.0,225.5,2.65,28.2,921.5,783.5,574.36
2018,7,7,13,30,757.0,207.0,2.6,28.3,919.0,755.21,555.01
2018,7,7,13,45,782.0,185.5,2.6,28.4,907.5,722.43,532.58
2018,7,7,14,0,807.0,164.0,2.6,28.5,896.0,686.38,507.41
2018,7,7,14,15,801.0,160.5,2.55,28.45,869.0,643.02,476.08
2018,7,7,14,30,795.0,157.0,2.5,28.4,842.0,598.9,443.58
2018,7,7,14,45,817.0,139.5,2.5,28.35,819.5,557.44,412.6
2018,7,7,15,0,839.0,122.0,2.5,28.3,797.0,517.43,381.45
2018,7,7,15,15,830.0,118.5,2.5,28.15,759.5,468.77,343.13
2018,7,7,15,30,821.0,115.0,2.5,28.0,722.0,414.69,299.9
2018,7,7,15,45,805.0,113.5,2.45,27.85,679.0,365.11,258.93
2018,7,7,16,0,789.0,112.0,2.4,27.7,636.0,316.75,218.22
2018,7,7,16,15,689.5,133.5,2.4,27.4,567.0,262.6,175.87
2018,7,7,16,30,590.0,155.0,2.4,27.1,498.0,223.44,146.6
2018,7,7,16,45,544.5,149.5,2.35,26.8,444.0,182.11,115.81
2018,7,7,17,0,499.0,144.0,2.3,26.5,390.0,143.78,90.43
2018,7,7,17,15,453.5,135.5,2.15,26.05,340.0,108.18,71.81
2018,7,7,17,30,408.0,127.0,2.0,25.6,290.0,86.23,67.77
2018,7,7,17,45,363.0,113.0,1.85,25.1,243.0,78.61,61.66
2018,7,7,18,0,318.0,99.0,1.7,24.6,196.0,70.52,54.98
2018,7,7,18,15,293.5,83.0,1.7,24.6,159.5,60.48,46.35
2018,7,7,18,30,269.0,67.0,1.7,24.6,123.0,49.9,37.06
2018,7,7,18,45,211.0,52.5,1.4,23.25,89.0,39.91,28.28
2018,7,7,19,0,153.0,38.0,1.1,21.9,55.0,29.45,18.66
2018,7,7,19,15,98.0,24.0,1.15,21.65,33.0,19.88,4.11
2018,7,7,19,30,43.0,10.0,1.2,21.4,11.0,9.53,0.0
2018,7,7,19,45,21.5,5.0,1.2,21.1,5.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,1.2,20.55,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,1.15,19.6,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,1.0,17.75,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,1.0,17.45,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,1.15,16.3,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,1.25,16.1,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,1.25,15.9,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,8,4,45,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,7,8,5,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,7,8,5,15,83.5,11.5,1.55,15.75,16.0,43.06,0.0
2018,7,8,5,30,167.0,23.0,1.7,16.1,32.0,116.22,13.21
2018,7,8,5,45,285.5,33.5,1.85,16.45,68.0,203.19,152.96
2018,7,8,6,0,404.0,44.0,2.0,16.8,104.0,291.1,232.69
2018,7,8,6,15,483.0,51.0,2.1,17.35,150.5,363.1,295.18
2018,7,8,6,30,562.0,58.0,2.2,17.9,197.0,441.25,360.34
2018,7,8,6,45,618.0,63.0,2.3,18.45,248.0,507.5,413.72
2018,7,8,7,0,674.0,68.0,2.4,19.0,299.0,577.14,467.45
2018,7,8,7,15,711.0,71.5,2.4,19.6,351.0,630.59,505.12
2018,7,8,7,30,748.0,75.0,2.4,20.2,403.0,688.69,544.96
2018,7,8,7,45,776.0,78.0,2.4,20.8,455.0,739.53,578.26
2018,7,8,8,0,804.0,81.0,2.4,21.4,507.0,790.08,610.48
2018,7,8,8,15,824.0,83.0,2.4,21.95,556.0,831.84,635.91
2018,7,8,8,30,844.0,85.0,2.4,22.5,605.0,864.83,654.93
2018,7,8,8,45,860.5,87.0,2.4,23.05,652.0,900.4,675.47
2018,7,8,9,0,877.0,89.0,2.4,23.6,699.0,934.02,694.4
2018,7,8,9,15,889.0,91.0,2.35,24.1,741.5,961.15,708.49
2018,7,8,9,30,901.0,93.0,2.3,24.6,784.0,985.72,720.83
2018,7,8,9,45,910.5,94.0,2.25,25.1,821.0,1004.01,729.03
2018,7,8,10,0,920.0,95.0,2.2,25.6,858.0,1019.4,735.43
2018,7,8,10,15,926.0,96.0,2.2,26.0,888.0,1028.3,738.64
2018,7,8,10,30,932.0,97.0,2.2,26.4,918.0,1034.06,740.04
2018,7,8,10,45,936.0,98.5,2.15,26.8,942.0,1035.17,738.08
2018,7,8,11,0,940.0,100.0,2.1,27.2,966.0,1033.03,734.25
2018,7,8,11,15,943.0,100.5,2.05,27.5,983.0,1025.64,727.61
2018,7,8,11,30,946.0,101.0,2.0,27.8,1000.0,1015.08,719.16
2018,7,8,11,45,947.5,101.5,2.0,28.1,1010.0,999.95,708.64
2018,7,8,12,0,949.0,102.0,2.0,28.4,1020.0,981.81,696.37
2018,7,8,12,15,949.5,102.0,1.95,28.6,1022.0,959.38,681.22
2018,7,8,12,30,950.0,102.0,1.9,28.8,1024.0,934.22,664.46
2018,7,8,12,45,949.5,101.5,1.9,29.0,1019.0,905.14,645.81
2018,7,8,13,0,949.0,101.0,1.9,29.2,1014.0,873.63,625.6
2018,7,8,13,15,946.5,100.5,1.85,29.3,1001.0,838.22,602.59
2018,7,8,13,30,944.0,100.0,1.8,29.4,988.0,800.74,578.17
2018,7,8,13,45,940.5,99.5,1.8,29.5,968.0,760.62,552.31
2018,7,8,14,0,937.0,99.0,1.8,29.6,948.0,718.8,524.27
2018,7,8,14,15,931.5,98.0,1.8,29.6,921.0,673.77,492.51
2018,7,8,14,30,926.0,97.0,1.8,29.6,894.0,627.55,459.14
2018,7,8,14,45,919.0,95.0,1.75,29.55,860.5,578.71,422.86
2018,7,8,15,0,912.0,93.0,1.7,29.5,827.0,529.23,385.16
2018,7,8,15,15,903.0,92.0,1.7,29.35,789.0,479.27,346.35
2018,7,8,15,30,894.0,91.0,1.7,29.2,751.0,429.25,306.32
2018,7,8,15,45,882.5,88.5,1.7,29.1,707.5,377.32,263.8
2018,7,8,16,0,871.0,86.0,1.7,29.0,664.0,326.01,220.92
2018,7,8,16,15,855.0,83.5,1.7,28.65,616.5,274.44,177.87
2018,7,8,16,30,839.0,81.0,1.7,28.3,569.0,224.32,136.53
2018,7,8,16,45,818.5,78.0,1.65,28.0,518.5,167.66,92.44
2018,7,8,17,0,798.0,75.0,1.6,27.7,468.0,120.41,60.34
2018,7,8,17,15,770.5,71.5,1.5,27.1,416.5,75.04,38.39
2018,7,8,17,30,743.0,68.0,1.4,26.5,365.0,47.27,34.68
2018,7,8,17,45,705.5,63.5,1.25,25.9,313.5,45.65,33.51
2018,7,8,18,0,668.0,59.0,1.1,25.3,262.0,43.95,32.19
2018,7,8,18,15,601.0,54.5,1.1,25.3,211.0,38.42,27.41
2018,7,8,18,30,534.0,50.0,1.1,25.3,160.0,36.79,25.83
2018,7,8,18,45,458.0,41.5,0.95,23.2,117.5,31.61,21.26
2018,7,8,19,0,382.0,33.0,0.8,21.1,75.0,26.16,16.01
2018,7,8,19,15,246.0,22.5,0.8,20.7,44.5,18.41,3.09
2018,7,8,19,30,110.0,12.0,0.8,20.3,14.0,11.44,0.0
2018,7,8,19,45,55.0,6.0,0.85,19.9,7.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,0.9,19.25,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,0.85,18.35,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,0.8,16.75,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,7,9,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,7,9,5,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,7,9,5,15,107.5,10.5,0.9,14.9,16.5,51.21,0.0
2018,7,9,5,30,215.0,21.0,1.1,15.7,33.0,133.03,4.41
2018,7,9,5,45,341.5,31.0,1.25,16.5,71.5,227.13,169.88
2018,7,9,6,0,468.0,41.0,1.4,17.3,110.0,320.84,254.53
2018,7,9,6,15,542.5,47.5,1.4,18.15,157.5,392.19,315.48
2018,7,9,6,30,617.0,54.0,1.4,19.0,205.0,469.37,378.14
2018,7,9,6,45,666.0,58.5,1.35,19.85,256.0,528.96,424.26
2018,7,9,7,0,715.0,63.0,1.3,20.7,307.0,595.44,472.29
2018,7,9,7,15,748.0,67.0,1.4,21.45,359.5,651.73,511.01
2018,7,9,7,30,781.0,71.0,1.5,22.2,412.0,708.66,548.95
2018,7,9,7,45,806.0,74.0,1.55,22.95,464.0,758.2,580.12
2018,7,9,8,0,831.0,77.0,1.6,23.7,516.0,807.2,610.15
2018,7,9,8,15,849.5,80.0,1.6,24.25,566.0,842.48,630.18
2018,7,9,8,30,868.0,83.0,1.6,24.8,616.0,883.39,653.72
2018,7,9,8,45,882.5,84.5,1.6,25.35,662.5,917.15,672.09
2018,7,9,9,0,897.0,86.0,1.6,25.9,709.0,948.82,688.93
2018,7,9,9,15,905.5,89.5,1.6,26.4,751.0,974.75,702.09
2018,7,9,9,30,914.0,93.0,1.6,26.9,793.0,997.92,713.48
2018,7,9,9,45,918.5,96.5,1.55,27.35,828.5,1014.26,720.03
2018,7,9,10,0,923.0,100.0,1.5,27.8,864.0,1027.51,724.73
2018,7,9,10,15,929.5,101.0,1.45,28.2,895.0,1036.87,727.26
2018,7,9,10,30,936.0,102.0,1.4,28.6,926.0,1043.07,727.98
2018,7,9,10,45,941.0,103.0,1.4,29.0,950.5,1044.57,726.83
2018,7,9,11,0,946.0,104.0,1.4,29.4,975.0,1042.81,723.89
2018,7,9,11,15,949.5,104.5,1.35,29.7,992.5,1035.81,717.42
2018,7,9,11,30,953.0,105.0,1.3,30.0,1010.0,1025.59,709.2
2018,7,9,11,45,955.0,104.5,1.25,30.3,1019.5,1009.8,697.8
2018,7,9,12,0,957.0,104.0,1.2,30.6,1029.0,990.98,684.75
2018,7,9,12,15,956.0,104.5,1.15,30.8,1030.5,967.46,669.27
2018,7,9,12,30,955.0,105.0,1.1,31.0,1032.0,941.25,652.28
2018,7,9,12,45,954.0,105.0,1.05,31.2,1026.5,912.03,633.51
2018,7,9,13,0,953.0,105.0,1.0,31.4,1021.0,880.37,613.29
2018,7,9,13,15,951.0,104.0,1.0,31.55,1008.0,844.72,591.44
2018,7,9,13,30,949.0,103.0,1.0,31.7,995.0,806.97,568.15
2018,7,9,13,45,945.5,102.0,0.95,31.8,975.0,766.18,542.24
2018,7,9,14,0,942.0,101.0,0.9,31.9,955.0,723.68,514.23
2018,7,9,14,15,935.5,99.5,0.9,31.9,926.5,677.34,482.84
2018,7,9,14,30,929.0,98.0,0.9,31.9,898.0,629.91,449.9
2018,7,9,14,45,921.5,97.0,0.85,31.95,864.5,581.47,414.79
2018,7,9,15,0,914.0,96.0,0.8,32.0,831.0,532.42,378.31
2018,7,9,15,15,904.5,94.0,0.8,31.85,792.0,481.25,339.97
2018,7,9,15,30,895.0,92.0,0.8,31.7,753.0,430.1,300.4
2018,7,9,15,45,882.0,90.0,0.8,31.6,708.5,377.97,258.97
2018,7,9,16,0,869.0,88.0,0.8,31.5,664.0,326.6,217.2
2018,7,9,16,15,852.0,85.0,0.8,31.4,615.5,274.44,174.63
2018,7,9,16,30,835.0,82.0,0.8,31.3,567.0,223.85,133.8
2018,7,9,16,45,814.0,79.5,0.75,31.2,517.0,167.68,90.99
2018,7,9,17,0,793.0,77.0,0.7,31.1,467.0,120.97,59.98
2018,7,9,17,15,764.5,73.0,0.65,30.45,415.0,75.41,38.44
2018,7,9,17,30,736.0,69.0,0.6,29.8,363.0,48.05,34.81
2018,7,9,17,45,695.5,64.5,0.55,29.15,311.0,46.47,33.71
2018,7,9,18,0,655.0,60.0,0.5,28.5,259.0,44.8,32.45
2018,7,9,18,15,597.0,54.5,0.5,28.5,209.5,38.44,27.03
2018,7,9,18,30,539.0,49.0,0.5,28.5,160.0,35.98,24.77
2018,7,9,18,45,450.5,41.0,0.65,27.1,116.5,31.19,20.51
2018,7,9,19,0,362.0,33.0,0.8,25.7,73.0,26.18,15.62
2018,7,9,19,15,230.5,22.0,0.8,25.35,43.0,17.95,2.31
2018,7,9,19,30,99.0,11.0,0.8,25.0,13.0,10.48,0.0
2018,7,9,19,45,49.5,5.5,0.8,24.65,6.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,0.75,24.15,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,0.7,23.85,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,0.65,23.6,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,0.55,23.4,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,0.5,23.05,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,0.55,22.05,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,0.65,21.4,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,0.75,20.7,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,0.8,19.95,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,0.8,19.35,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,0.75,18.35,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,0.7,18.05,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,0.7,17.85,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,7,10,4,45,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,7,10,5,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,7,10,5,15,77.5,11.0,0.85,19.0,15.0,40.09,0.0
2018,7,10,5,30,155.0,22.0,1.0,19.7,30.0,108.46,0.0
2018,7,10,5,45,255.0,34.5,1.1,20.45,64.5,189.4,138.39
2018,7,10,6,0,355.0,47.0,1.2,21.2,99.0,267.4,208.89
2018,7,10,6,15,433.5,55.5,1.15,21.95,144.0,339.02,268.96
2018,7,10,6,30,512.0,64.0,1.1,22.7,189.0,416.65,331.13
2018,7,10,6,45,562.0,72.0,1.05,23.5,238.5,480.74,380.0
2018,7,10,7,0,612.0,80.0,1.0,24.3,288.0,547.78,428.59
2018,7,10,7,15,649.0,85.0,1.2,25.25,338.5,604.1,468.43
2018,7,10,7,30,686.0,90.0,1.4,26.2,389.0,661.56,507.12
2018,7,10,7,45,714.0,94.5,1.55,27.1,439.5,711.95,539.46
2018,7,10,8,0,742.0,99.0,1.7,28.0,490.0,758.39,568.36
2018,7,10,8,15,763.5,103.0,1.75,28.45,539.0,802.14,595.03
2018,7,10,8,30,785.0,107.0,1.8,28.9,588.0,844.72,620.48
2018,7,10,8,45,802.0,110.0,1.8,29.35,634.0,880.56,640.63
2018,7,10,9,0,819.0,113.0,1.8,29.8,680.0,914.53,659.35
2018,7,10,9,15,832.5,114.5,1.75,30.15,721.5,941.32,672.99
2018,7,10,9,30,846.0,116.0,1.7,30.5,763.0,957.3,679.76
2018,7,10,9,45,856.5,117.5,1.65,30.85,799.5,976.26,688.49
2018,7,10,10,0,867.0,119.0,1.6,31.2,836.0,992.49,695.47
2018,7,10,10,15,863.0,126.0,1.55,31.5,862.0,997.29,695.62
2018,7,10,10,30,859.0,133.0,1.5,31.8,888.0,998.87,694.05
2018,7,10,10,45,864.0,134.0,1.45,32.05,911.5,1000.1,692.55
2018,7,10,11,0,869.0,135.0,1.4,32.3,935.0,998.31,689.33
2018,7,10,11,15,842.5,152.5,1.35,32.55,940.0,978.92,675.62
2018,7,10,11,30,816.0,170.0,1.3,32.8,945.0,965.37,665.79
2018,7,10,11,45,841.5,158.5,1.25,33.05,964.5,961.55,661.88
2018,7,10,12,0,867.0,147.0,1.2,33.3,984.0,948.03,652.11
2018,7,10,12,15,725.0,230.0,1.15,33.45,931.0,886.11,613.29
2018,7,10,12,30,583.0,313.0,1.1,33.6,878.0,814.3,565.07
2018,7,10,12,45,684.0,252.0,1.1,33.75,911.5,822.87,573.26
2018,7,10,13,0,785.0,191.0,1.1,33.9,945.0,822.67,573.88
2018,7,10,13,15,839.5,157.5,1.05,33.95,954.5,806.06,562.99
2018,7,10,13,30,894.0,124.0,1.0,34.0,964.0,783.9,548.84
2018,7,10,13,45,890.0,122.5,1.0,34.05,944.0,744.22,524.23
2018,7,10,14,0,886.0,121.0,1.0,34.1,924.0,703.01,497.04
2018,7,10,14,15,879.0,120.5,1.0,34.1,897.0,659.39,467.48
2018,7,10,14,30,872.0,120.0,1.0,34.1,870.0,614.81,436.51
2018,7,10,14,45,864.0,117.5,0.95,34.05,836.5,567.26,402.43
2018,7,10,15,0,856.0,115.0,0.9,34.0,803.0,519.26,367.14
2018,7,10,15,15,845.0,113.0,0.9,33.9,764.5,470.06,330.4
2018,7,10,15,30,834.0,111.0,0.9,33.8,726.0,421.07,292.7
2018,7,10,15,45,820.5,108.0,0.9,33.65,683.0,364.85,249.02
2018,7,10,16,0,807.0,105.0,0.9,33.5,640.0,315.15,209.05
2018,7,10,16,15,789.5,102.0,0.85,33.3,593.5,265.64,168.93
2018,7,10,16,30,772.0,99.0,0.8,33.1,547.0,217.87,130.73
2018,7,10,16,45,748.0,95.0,0.8,32.95,497.0,170.33,95.06
2018,7,10,17,0,724.0,91.0,0.8,32.8,447.0,125.55,65.71
2018,7,10,17,15,693.5,86.5,0.7,32.25,396.5,77.44,41.44
2018,7,10,17,30,663.0,82.0,0.6,31.7,346.0,52.65,38.3
2018,7,10,17,45,621.0,76.0,0.55,31.2,295.5,50.66,36.87
2018,7,10,18,0,579.0,70.0,0.5,30.7,245.0,48.5,35.21
2018,7,10,18,15,520.5,62.5,0.5,30.7,197.5,44.9,32.14
2018,7,10,18,30,462.0,55.0,0.5,30.7,150.0,41.11,28.76
2018,7,10,18,45,376.5,45.5,0.5,29.75,109.0,35.24,23.57
2018,7,10,19,0,291.0,36.0,0.5,28.8,68.0,29.07,17.64
2018,7,10,19,15,181.5,23.5,0.5,28.5,40.0,18.62,2.02
2018,7,10,19,30,72.0,11.0,0.5,28.2,12.0,10.48,0.0
2018,7,10,19,45,36.0,5.5,0.5,27.9,6.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,0.5,27.6,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,0.55,27.2,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,0.6,26.8,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,0.6,26.4,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,0.6,25.65,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,0.6,25.3,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,0.65,24.95,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,0.7,24.25,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,0.65,23.05,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,0.6,21.85,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,0.65,21.05,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,7,11,4,45,0.0,0.0,0.7,20.95,0.0,0.0,0.0
2018,7,11,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,11,5,15,56.0,10.0,0.85,21.65,13.0,30.85,0.0
2018,7,11,5,30,112.0,20.0,1.0,22.3,26.0,86.54,0.0
2018,7,11,5,45,201.5,34.0,1.1,22.95,58.0,163.22,117.0
2018,7,11,6,0,291.0,48.0,1.2,23.6,90.0,234.29,181.16
2018,7,11,6,15,355.0,59.5,1.15,24.3,131.0,296.09,233.14
2018,7,11,6,30,419.0,71.0,1.1,25.0,172.0,363.57,287.44
2018,7,11,6,45,457.0,81.0,1.05,25.7,215.5,417.09,328.7
2018,7,11,7,0,495.0,91.0,1.0,26.4,259.0,478.6,373.8
2018,7,11,7,15,559.0,96.0,1.0,27.4,315.0,550.57,424.68
2018,7,11,7,30,623.0,101.0,1.0,28.4,371.0,625.75,474.94
2018,7,11,7,45,650.0,107.0,1.05,29.4,420.0,675.07,505.21
2018,7,11,8,0,677.0,113.0,1.1,30.4,469.0,724.3,534.76
2018,7,11,8,15,690.5,120.5,1.05,30.85,514.0,763.22,556.76
2018,7,11,8,30,704.0,128.0,1.0,31.3,559.0,800.7,577.37
2018,7,11,8,45,639.5,165.0,1.0,31.8,579.5,798.83,572.91
2018,7,11,9,0,575.0,202.0,1.0,32.3,600.0,789.9,563.93
2018,7,11,9,15,623.0,197.0,1.0,32.55,652.0,838.28,593.47
2018,7,11,9,30,671.0,192.0,1.0,32.8,704.0,885.65,620.6
2018,7,11,9,45,718.0,178.0,1.0,33.1,750.0,920.73,639.62
2018,7,11,10,0,765.0,164.0,1.0,33.4,796.0,948.79,654.32
2018,7,11,10,15,781.5,162.0,1.05,33.65,828.5,963.42,661.96
2018,7,11,10,30,798.0,160.0,1.1,33.9,861.0,975.33,668.2
2018,7,11,10,45,804.0,161.0,1.1,34.1,884.0,977.14,667.82
2018,7,11,11,0,810.0,162.0,1.1,34.3,907.0,976.02,665.93
2018,7,11,11,15,808.5,167.0,1.15,34.45,922.0,968.71,661.46
2018,7,11,11,30,807.0,172.0,1.2,34.6,937.0,958.51,655.41
2018,7,11,11,45,788.5,185.5,1.25,34.8,939.5,937.68,642.89
2018,7,11,12,0,770.0,199.0,1.3,35.0,942.0,914.45,629.01
2018,7,11,12,15,797.5,181.5,1.35,35.1,953.0,901.8,621.85
2018,7,11,12,30,825.0,164.0,1.4,35.2,964.0,885.86,612.57
2018,7,11,12,45,822.5,164.0,1.4,35.3,958.0,857.29,594.91
2018,7,11,13,0,820.0,164.0,1.4,35.4,952.0,826.76,576.1
2018,7,11,13,15,816.5,164.0,1.45,35.4,939.5,793.62,556.31
2018,7,11,13,30,813.0,164.0,1.5,35.4,927.0,758.84,535.27
2018,7,11,13,45,690.5,229.0,1.5,35.45,867.5,693.86,490.34
2018,7,11,14,0,568.0,294.0,1.5,35.5,808.0,637.64,450.77
2018,7,11,14,15,533.5,299.5,1.5,35.4,771.0,591.99,419.85
2018,7,11,14,30,499.0,305.0,1.5,35.3,734.0,548.37,389.7
2018,7,11,14,45,590.0,249.0,1.5,35.2,737.0,522.47,372.17
2018,7,11,15,0,681.0,193.0,1.5,35.1,740.0,489.59,348.37
2018,7,11,15,15,476.5,251.0,1.45,34.9,625.0,412.24,292.87
2018,7,11,15,30,272.0,309.0,1.4,34.7,510.0,356.53,253.77
2018,7,11,15,45,156.0,253.5,1.4,34.5,367.0,265.04,189.67
2018,7,11,16,0,40.0,198.0,1.4,34.3,224.0,184.11,133.1
2018,7,11,16,15,97.5,203.0,1.35,34.05,261.0,191.11,136.86
2018,7,11,16,30,155.0,208.0,1.3,33.8,298.0,197.62,139.46
2018,7,11,16,45,153.0,194.5,1.25,33.55,276.5,176.36,123.84
2018,7,11,17,0,151.0,181.0,1.2,33.3,255.0,155.35,109.32
2018,7,11,17,15,237.0,159.5,1.1,32.8,261.0,124.17,86.9
2018,7,11,17,30,323.0,138.0,1.0,32.3,267.0,101.33,78.07
2018,7,11,17,45,339.5,117.5,0.9,31.8,235.5,81.94,62.57
2018,7,11,18,0,356.0,97.0,0.8,31.3,204.0,69.25,52.31
2018,7,11,18,15,315.0,82.5,0.8,31.3,164.0,60.26,44.79
2018,7,11,18,30,274.0,68.0,0.8,31.3,124.0,50.79,36.67
2018,7,11,18,45,203.5,53.5,0.7,30.0,88.5,40.79,28.09
2018,7,11,19,0,133.0,39.0,0.6,28.7,53.0,31.73,19.72
2018,7,11,19,15,70.0,22.5,0.6,28.5,29.5,18.68,1.49
2018,7,11,19,30,7.0,6.0,0.6,28.3,6.0,5.72,0.0
2018,7,11,19,45,3.5,3.0,0.6,28.1,3.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,0.6,27.9,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,0.6,27.65,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,0.6,27.4,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,0.55,27.15,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,0.5,26.9,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,0.5,26.6,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,0.5,26.3,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,0.5,26.05,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.5,25.8,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.55,25.55,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.6,25.3,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.65,25.05,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.75,24.6,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.0,23.8,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.0,23.6,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.05,23.45,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.15,23.2,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.3,22.7,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.3,22.65,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.2,22.35,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.25,22.3,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,7,12,4,45,0.0,0.0,1.35,22.3,0.0,0.0,0.0
2018,7,12,5,0,0.0,0.0,1.4,22.3,0.0,0.0,0.0
2018,7,12,5,15,10.5,7.0,1.5,22.45,7.5,10.66,0.0
2018,7,12,5,30,21.0,14.0,1.6,22.6,15.0,26.44,0.0
2018,7,12,5,45,79.5,34.5,1.7,22.75,45.0,96.23,66.87
2018,7,12,6,0,138.0,55.0,1.8,22.9,75.0,154.99,119.28
2018,7,12,6,15,164.5,71.5,1.85,23.2,104.5,193.76,153.04
2018,7,12,6,30,191.0,88.0,1.9,23.5,134.0,234.85,187.71
2018,7,12,6,45,228.0,108.5,1.95,23.8,176.0,290.24,232.68
2018,7,12,7,0,265.0,129.0,2.0,24.1,218.0,347.95,278.13
2018,7,12,7,15,296.5,144.5,2.05,24.65,260.0,397.36,315.64
2018,7,12,7,30,328.0,160.0,2.1,25.2,302.0,448.48,353.39
2018,7,12,7,45,293.5,180.5,2.1,25.75,319.5,453.89,354.6
2018,7,12,8,0,259.0,201.0,2.1,26.3,337.0,455.94,353.34
2018,7,12,8,15,184.5,227.0,2.05,26.9,328.5,412.68,317.44
2018,7,12,8,30,110.0,253.0,2.0,27.5,320.0,377.99,287.81
2018,7,12,8,45,249.0,255.5,1.95,28.15,423.0,521.86,394.52
2018,7,12,9,0,388.0,258.0,1.9,28.8,526.0,671.28,498.62
2018,7,12,9,15,512.5,233.5,1.85,29.25,610.5,767.08,562.87
2018,7,12,9,30,637.0,209.0,1.8,29.7,695.0,870.76,629.67
2018,7,12,9,45,652.0,213.5,1.75,30.15,731.5,894.38,640.92
2018,7,12,10,0,667.0,218.0,1.7,30.6,768.0,915.75,651.43
2018,7,12,10,15,676.0,222.0,1.65,30.9,797.5,928.23,656.68
2018,7,12,10,30,685.0,226.0,1.6,31.2,827.0,938.13,660.45
2018,7,12,10,45,691.5,229.5,1.55,31.5,850.5,942.37,660.79
2018,7,12,11,0,698.0,233.0,1.5,31.8,874.0,943.91,659.59
2018,7,12,11,15,702.5,235.0,1.45,31.95,890.5,939.23,655.09
2018,7,12,11,30,707.0,237.0,1.4,32.1,907.0,931.87,649.12
2018,7,12,11,45,709.5,238.5,1.4,32.3,917.0,919.47,640.72
2018,7,12,12,0,712.0,240.0,1.4,32.5,927.0,904.55,630.91
2018,7,12,12,15,727.0,229.5,1.4,32.6,932.5,887.12,619.9
2018,7,12,12,30,742.0,219.0,1.4,32.7,938.0,867.11,607.34
2018,7,12,12,45,714.5,230.0,1.4,32.8,919.0,828.32,582.84
2018,7,12,13,0,687.0,241.0,1.4,32.9,900.0,788.97,557.05
2018,7,12,13,15,570.0,287.0,1.45,32.9,829.0,710.01,504.2
2018,7,12,13,30,453.0,333.0,1.5,32.9,758.0,639.44,456.02
2018,7,12,13,45,325.5,377.5,1.5,32.9,679.5,566.9,405.19
2018,7,12,14,0,198.0,422.0,1.5,32.9,601.0,505.44,361.29
2018,7,12,14,15,365.5,349.5,1.55,32.8,668.0,532.06,382.79
2018,7,12,14,30,533.0,277.0,1.6,32.7,735.0,544.89,392.99
2018,7,12,14,45,631.0,226.0,1.65,32.65,747.5,525.02,378.88
2018,7,12,15,0,729.0,175.0,1.7,32.6,760.0,497.92,358.56
2018,7,12,15,15,715.0,171.5,1.7,32.4,722.5,450.78,322.83
2018,7,12,15,30,701.0,168.0,1.7,32.2,685.0,404.45,286.88
2018,7,12,15,45,683.0,164.5,1.7,32.05,643.0,357.74,249.86
2018,7,12,16,0,665.0,161.0,1.7,31.9,601.0,312.62,213.46
