Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,16,15,643.0,155.5,1.7,31.6,555.5,266.72,176.64
2018,7,12,16,30,621.0,150.0,1.7,31.3,510.0,223.17,142.18
2018,7,12,16,45,593.5,143.5,1.7,31.05,462.5,180.58,110.44
2018,7,12,17,0,566.0,137.0,1.7,30.8,415.0,141.21,84.64
2018,7,12,17,15,532.5,129.0,1.6,30.35,367.0,104.11,66.66
2018,7,12,17,30,499.0,121.0,1.5,29.9,319.0,82.49,63.44
2018,7,12,17,45,455.5,110.0,1.4,29.45,271.0,76.89,59.09
2018,7,12,18,0,412.0,99.0,1.3,29.0,223.0,70.94,54.29
2018,7,12,18,15,354.0,86.5,1.3,29.0,178.5,63.46,47.94
2018,7,12,18,30,296.0,74.0,1.3,29.0,134.0,55.58,41.05
2018,7,12,18,45,225.0,57.5,1.05,27.45,95.5,44.07,31.12
2018,7,12,19,0,154.0,41.0,0.8,25.9,57.0,33.24,21.15
2018,7,12,19,15,89.0,24.5,0.85,25.6,32.5,20.21,1.47
2018,7,12,19,30,24.0,8.0,0.9,25.3,8.0,7.63,0.0
2018,7,12,19,45,12.0,4.0,0.9,25.0,4.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,0.9,24.7,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,0.9,24.45,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,0.85,23.6,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.8,23.15,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.8,22.75,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.8,22.45,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.75,22.1,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,0.7,21.75,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,0.65,20.45,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,0.65,20.25,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,0.75,19.9,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,0.8,19.75,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.0,1.05,19.7,0.0,0.0,0.0
2018,7,13,5,0,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,7,13,5,15,24.5,7.5,1.2,20.1,8.5,16.42,0.0
2018,7,13,5,30,49.0,15.0,1.3,20.5,17.0,44.53,0.0
2018,7,13,5,45,49.5,15.0,1.45,20.9,19.5,47.61,30.46
2018,7,13,6,0,50.0,15.0,1.6,21.3,22.0,47.43,33.43
2018,7,13,6,15,25.0,14.5,1.6,21.85,18.0,29.69,19.33
2018,7,13,6,30,0.0,14.0,1.6,22.4,14.0,12.97,5.15
2018,7,13,6,45,0.0,33.0,1.65,23.0,33.0,30.62,19.85
2018,7,13,7,0,0.0,52.0,1.7,23.6,52.0,48.32,34.38
2018,7,13,7,15,0.0,74.0,1.7,24.2,74.0,68.95,51.04
2018,7,13,7,30,0.0,96.0,1.7,24.8,96.0,90.82,68.4
2018,7,13,7,45,1.0,117.5,1.7,25.4,118.0,113.01,85.72
2018,7,13,8,0,2.0,139.0,1.7,26.0,140.0,135.23,102.74
2018,7,13,8,15,2.0,144.5,1.65,26.55,145.5,140.05,105.86
2018,7,13,8,30,2.0,150.0,1.6,27.1,151.0,144.98,109.09
2018,7,13,8,45,9.5,174.0,1.55,27.65,180.5,175.56,132.32
2018,7,13,9,0,17.0,198.0,1.5,28.2,210.0,206.37,155.24
2018,7,13,9,15,36.5,250.5,1.5,28.6,278.0,289.82,217.36
2018,7,13,9,30,56.0,303.0,1.5,29.0,346.0,364.02,270.68
2018,7,13,9,45,181.5,334.0,1.5,29.45,482.0,531.98,391.76
2018,7,13,10,0,307.0,365.0,1.5,29.9,618.0,700.51,505.81
2018,7,13,10,15,361.5,362.5,1.5,30.15,671.5,748.75,536.08
2018,7,13,10,30,416.0,360.0,1.5,30.4,725.0,806.67,572.88
2018,7,13,10,45,446.5,364.5,1.5,30.7,766.0,835.37,589.8
2018,7,13,11,0,477.0,369.0,1.5,31.0,807.0,861.88,605.47
2018,7,13,11,15,474.0,381.0,1.5,31.2,823.0,860.7,603.12
2018,7,13,11,30,471.0,393.0,1.5,31.4,839.0,857.38,599.8
2018,7,13,11,45,462.0,401.5,1.5,31.6,843.0,842.99,589.59
2018,7,13,12,0,453.0,410.0,1.5,31.8,847.0,826.95,578.5
2018,7,13,12,15,517.5,369.5,1.5,31.9,869.5,830.44,582.36
2018,7,13,12,30,582.0,329.0,1.5,32.0,892.0,829.99,583.44
2018,7,13,12,45,533.0,358.0,1.5,32.1,871.5,792.45,557.68
2018,7,13,13,0,484.0,387.0,1.5,32.2,851.0,755.39,532.44
2018,7,13,13,15,566.5,333.0,1.5,32.3,869.5,750.14,531.07
2018,7,13,13,30,649.0,279.0,1.5,32.4,888.0,736.53,523.71
2018,7,13,13,45,577.5,313.0,1.5,32.45,846.5,687.89,489.8
2018,7,13,14,0,506.0,347.0,1.5,32.5,805.0,640.37,456.66
2018,7,13,14,15,500.5,335.0,1.45,32.45,776.5,600.34,429.39
2018,7,13,14,30,495.0,323.0,1.4,32.4,748.0,560.3,401.54
2018,7,13,14,45,546.5,280.5,1.4,32.35,733.0,526.17,377.94
2018,7,13,15,0,598.0,238.0,1.4,32.3,718.0,485.44,348.66
2018,7,13,15,15,601.5,224.0,1.4,32.15,686.5,443.38,317.27
2018,7,13,15,30,605.0,210.0,1.4,32.0,655.0,400.67,284.48
2018,7,13,15,45,655.5,178.5,1.35,31.85,634.5,359.15,250.72
2018,7,13,16,0,706.0,147.0,1.3,31.7,614.0,312.78,212.02
2018,7,13,16,15,693.0,140.0,1.3,31.4,570.0,265.74,173.92
2018,7,13,16,30,680.0,133.0,1.3,31.1,526.0,220.08,137.38
2018,7,13,16,45,654.0,126.5,1.3,30.8,477.0,174.61,103.35
2018,7,13,17,0,628.0,120.0,1.3,30.5,428.0,132.15,75.5
2018,7,13,17,15,547.5,120.5,1.2,29.9,367.0,96.67,60.91
2018,7,13,17,30,467.0,121.0,1.1,29.3,306.0,82.42,63.52
2018,7,13,17,45,387.5,111.5,0.95,28.75,250.0,77.81,60.0
2018,7,13,18,0,308.0,102.0,0.8,28.2,194.0,72.94,56.12
2018,7,13,18,15,280.0,85.0,0.8,28.2,156.5,62.17,47.01
2018,7,13,18,30,252.0,68.0,0.8,28.2,119.0,50.82,37.2
2018,7,13,18,45,201.5,53.0,0.75,26.3,86.5,40.45,28.27
2018,7,13,19,0,151.0,38.0,0.7,24.4,54.0,30.98,19.44
2018,7,13,19,15,89.5,23.0,0.7,24.05,31.0,19.05,0.32
2018,7,13,19,30,28.0,8.0,0.7,23.7,8.0,7.63,0.0
2018,7,13,19,45,14.0,4.0,0.7,23.35,4.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,0.7,22.05,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,0.7,21.35,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,0.65,20.45,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,0.6,20.15,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,0.6,19.85,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,0.6,19.35,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,0.55,18.7,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,0.5,18.6,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,0.5,18.4,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,0.55,18.45,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,7,14,4,45,0.0,0.0,0.65,18.55,0.0,0.0,0.0
2018,7,14,5,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,7,14,5,15,25.5,9.0,0.8,19.1,10.0,18.2,0.0
2018,7,14,5,30,51.0,18.0,0.9,19.6,20.0,50.48,0.0
2018,7,14,5,45,125.0,36.0,0.95,20.1,51.0,121.42,84.9
2018,7,14,6,0,199.0,54.0,1.0,20.6,82.0,185.41,144.01
2018,7,14,6,15,271.5,69.0,1.0,21.45,123.5,260.85,207.0
2018,7,14,6,30,344.0,84.0,1.0,22.3,165.0,333.7,266.11
2018,7,14,6,45,386.5,95.5,0.95,23.15,207.5,388.47,308.79
2018,7,14,7,0,429.0,107.0,0.9,24.0,250.0,446.17,351.73
2018,7,14,7,15,488.0,114.5,0.85,24.7,303.5,513.52,400.29
2018,7,14,7,30,547.0,122.0,0.8,25.4,357.0,584.27,449.06
2018,7,14,7,45,581.0,129.0,0.7,26.1,406.5,643.48,486.68
2018,7,14,8,0,615.0,136.0,0.6,26.8,456.0,697.71,518.92
2018,7,14,8,15,640.0,142.0,0.6,27.3,504.0,743.1,545.76
2018,7,14,8,30,665.0,148.0,0.6,27.8,552.0,787.76,571.59
2018,7,14,8,45,684.0,153.0,0.65,28.35,597.0,824.78,592.7
2018,7,14,9,0,703.0,158.0,0.7,28.9,642.0,860.27,612.66
2018,7,14,9,15,726.0,158.0,0.7,29.25,684.5,892.13,629.75
2018,7,14,9,30,749.0,158.0,0.7,29.6,727.0,922.15,645.56
2018,7,14,9,45,752.0,163.0,0.7,30.0,758.0,930.73,648.09
2018,7,14,10,0,755.0,168.0,0.7,30.4,789.0,942.11,652.7
2018,7,14,10,15,702.0,201.0,0.7,30.7,795.5,931.09,644.09
2018,7,14,10,30,649.0,234.0,0.7,31.0,802.0,910.25,629.97
2018,7,14,10,45,521.5,293.0,0.7,31.3,757.5,836.21,580.25
2018,7,14,11,0,394.0,352.0,0.7,31.6,713.0,763.26,530.8
2018,7,14,11,15,552.0,290.0,0.65,31.8,806.5,846.75,586.11
2018,7,14,11,30,710.0,228.0,0.6,32.0,900.0,925.33,633.52
2018,7,14,11,45,674.0,248.5,0.6,32.25,892.0,895.28,613.43
2018,7,14,12,0,638.0,269.0,0.6,32.5,884.0,863.39,592.6
2018,7,14,12,15,724.5,220.5,0.6,32.65,920.5,875.82,601.24
2018,7,14,12,30,811.0,172.0,0.6,32.8,957.0,880.3,603.4
2018,7,14,12,45,786.5,185.0,0.6,32.95,943.0,845.23,581.76
2018,7,14,13,0,762.0,198.0,0.6,33.1,929.0,809.18,559.91
2018,7,14,13,15,698.0,230.0,0.6,33.2,892.5,759.62,528.02
2018,7,14,13,30,634.0,262.0,0.6,33.3,856.0,710.26,495.44
2018,7,14,13,45,526.0,319.0,0.6,33.35,805.0,656.22,458.54
2018,7,14,14,0,418.0,376.0,0.6,33.4,754.0,605.5,423.57
2018,7,14,14,15,461.5,339.5,0.6,33.35,745.0,579.37,407.34
2018,7,14,14,30,505.0,303.0,0.6,33.3,736.0,549.41,387.68
2018,7,14,14,45,436.5,317.0,0.6,33.3,681.0,496.48,350.92
2018,7,14,15,0,368.0,331.0,0.6,33.3,626.0,454.79,321.6
2018,7,14,15,15,524.0,251.0,0.6,33.15,648.5,432.13,304.96
2018,7,14,15,30,680.0,171.0,0.6,33.0,671.0,397.63,277.5
2018,7,14,15,45,607.5,187.5,0.6,32.9,614.0,349.63,241.36
2018,7,14,16,0,535.0,204.0,0.6,32.8,557.0,309.57,211.22
2018,7,14,16,15,522.0,191.0,0.6,32.55,514.5,266.11,177.58
2018,7,14,16,30,509.0,178.0,0.6,32.3,472.0,224.14,145.36
2018,7,14,16,45,568.5,145.5,0.6,32.05,446.0,177.63,108.08
2018,7,14,17,0,628.0,113.0,0.6,31.8,420.0,125.98,70.23
2018,7,14,17,15,583.0,108.0,0.6,31.25,368.0,87.18,52.73
2018,7,14,17,30,538.0,103.0,0.6,30.7,316.0,68.57,51.67
2018,7,14,17,45,470.5,95.5,0.55,30.15,262.5,66.57,50.3
2018,7,14,18,0,403.0,88.0,0.5,29.6,209.0,62.82,47.35
2018,7,14,18,15,399.0,73.0,0.5,29.6,173.5,53.36,39.35
2018,7,14,18,30,395.0,58.0,0.5,29.6,138.0,43.94,31.23
2018,7,14,18,45,310.5,47.0,0.55,27.75,99.0,35.86,24.26
2018,7,14,19,0,226.0,36.0,0.6,25.9,60.0,28.06,16.89
2018,7,14,19,15,126.0,22.0,0.65,25.5,34.0,17.42,0.0
2018,7,14,19,30,26.0,8.0,0.7,25.1,8.0,7.63,0.0
2018,7,14,19,45,13.0,4.0,0.7,24.65,4.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,0.7,23.95,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,0.75,23.45,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,0.8,22.95,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,0.9,20.75,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,0.85,20.45,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,0.75,19.6,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,0.7,19.45,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,0.7,19.35,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,0.7,19.25,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,0.75,19.35,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,7,15,4,45,0.0,0.0,0.85,19.6,0.0,0.0,0.0
2018,7,15,5,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,7,15,5,15,35.0,8.5,1.0,20.25,10.0,21.26,0.0
2018,7,15,5,30,70.0,17.0,1.1,20.8,20.0,45.68,0.0
2018,7,15,5,45,161.0,32.5,1.2,21.4,51.5,142.26,98.63
2018,7,15,6,0,252.0,48.0,1.3,22.0,83.0,213.54,165.28
2018,7,15,6,15,325.5,60.5,1.3,22.85,125.0,279.75,221.32
2018,7,15,6,30,399.0,73.0,1.3,23.7,167.0,352.6,280.53
2018,7,15,6,45,454.0,82.0,1.35,24.5,213.5,414.81,329.47
2018,7,15,7,0,509.0,91.0,1.4,25.3,260.0,486.22,383.14
2018,7,15,7,15,535.5,101.0,1.4,26.15,305.5,536.99,418.95
2018,7,15,7,30,562.0,111.0,1.4,27.0,351.0,588.32,453.83
2018,7,15,7,45,536.5,133.0,1.4,27.8,385.5,605.79,462.78
2018,7,15,8,0,511.0,155.0,1.4,28.6,420.0,626.15,473.42
2018,7,15,8,15,523.0,167.5,1.3,29.2,462.5,664.28,496.38
2018,7,15,8,30,535.0,180.0,1.2,29.8,505.0,701.34,517.69
2018,7,15,8,45,524.5,202.5,1.1,30.4,541.5,727.99,530.77
2018,7,15,9,0,514.0,225.0,1.0,31.0,578.0,751.93,541.77
2018,7,15,9,15,596.5,204.5,0.95,31.45,638.5,819.69,584.01
2018,7,15,9,30,679.0,184.0,0.9,31.9,699.0,883.21,620.19
2018,7,15,9,45,671.5,201.0,0.85,32.3,731.5,899.07,626.11
2018,7,15,10,0,664.0,218.0,0.8,32.7,764.0,911.87,630.74
2018,7,15,10,15,627.0,248.5,0.8,33.0,779.5,906.39,624.88
2018,7,15,10,30,590.0,279.0,0.8,33.3,795.0,897.18,616.47
2018,7,15,10,45,568.5,301.5,0.8,33.6,810.0,891.2,610.66
2018,7,15,11,0,547.0,324.0,0.8,33.9,825.0,885.0,604.73
2018,7,15,11,15,512.5,348.0,0.8,34.15,824.5,865.2,590.56
2018,7,15,11,30,478.0,372.0,0.8,34.4,824.0,843.43,575.41
2018,7,15,11,45,515.0,352.5,0.85,34.6,844.0,845.71,578.07
2018,7,15,12,0,552.0,333.0,0.9,34.8,864.0,845.26,578.76
2018,7,15,12,15,488.5,374.5,0.9,34.95,845.5,808.61,553.74
2018,7,15,12,30,425.0,416.0,0.9,35.1,827.0,771.75,528.9
2018,7,15,12,45,455.5,400.0,0.95,35.2,838.5,764.14,525.57
2018,7,15,13,0,486.0,384.0,1.0,35.3,850.0,754.01,520.21
2018,7,15,13,15,470.5,381.5,1.0,35.35,827.5,716.94,496.42
2018,7,15,13,30,455.0,379.0,1.0,35.4,805.0,680.07,472.72
2018,7,15,13,45,540.0,322.5,1.0,35.45,817.5,668.86,467.29
2018,7,15,14,0,625.0,266.0,1.0,35.5,830.0,648.53,455.24
2018,7,15,14,15,682.0,224.0,1.0,35.4,823.0,617.99,435.67
2018,7,15,14,30,739.0,182.0,1.0,35.3,816.0,582.06,411.76
2018,7,15,14,45,744.5,171.5,1.0,35.25,789.0,542.69,383.8
2018,7,15,15,0,750.0,161.0,1.0,35.2,762.0,499.06,352.14
2018,7,15,15,15,735.0,159.0,1.0,35.0,724.0,447.83,314.55
2018,7,15,15,30,720.0,157.0,1.0,34.8,686.0,401.31,279.2
2018,7,15,15,45,619.0,183.5,0.95,34.65,619.0,349.69,240.62
2018,7,15,16,0,518.0,210.0,0.9,34.5,552.0,308.73,210.34
2018,7,15,16,15,428.5,217.5,0.9,34.2,486.5,263.57,178.1
2018,7,15,16,30,339.0,225.0,0.9,33.9,421.0,234.49,158.88
2018,7,15,16,45,415.0,187.0,0.85,33.6,405.0,188.63,122.01
2018,7,15,17,0,491.0,149.0,0.8,33.3,389.0,142.82,87.69
2018,7,15,17,15,376.0,140.0,0.75,32.7,311.5,105.23,70.38
2018,7,15,17,30,261.0,131.0,0.7,32.1,234.0,96.49,74.18
2018,7,15,17,45,208.5,109.5,0.65,31.45,184.0,82.41,63.02
2018,7,15,18,0,156.0,88.0,0.6,30.8,134.0,67.69,51.11
2018,7,15,18,15,207.5,79.0,0.6,30.8,128.0,61.69,46.05
2018,7,15,18,30,259.0,70.0,0.6,30.8,122.0,52.49,38.11
2018,7,15,18,45,197.5,54.5,0.55,29.55,87.5,43.68,30.45
2018,7,15,19,0,136.0,39.0,0.5,28.3,53.0,31.69,19.48
2018,7,15,19,15,77.0,23.0,0.5,28.05,30.0,19.02,0.0
2018,7,15,19,30,18.0,7.0,0.5,27.8,7.0,6.67,0.0
2018,7,15,19,45,9.0,3.5,0.5,27.55,3.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,0.5,27.3,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,0.5,27.1,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,0.5,26.9,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,0.5,26.75,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,0.5,26.6,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,0.5,26.4,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,0.5,26.2,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,0.45,26.05,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,0.4,25.9,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,0.4,25.75,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,0.4,25.6,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,0.4,25.4,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,0.4,25.25,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,0.4,25.1,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,0.4,24.95,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,0.4,24.8,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,0.4,24.65,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,0.4,24.35,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,0.4,24.2,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,0.4,23.85,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,0.35,22.85,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,0.3,22.8,0.0,0.0,0.0
2018,7,16,4,45,0.0,0.0,0.3,22.75,0.0,0.0,0.0
2018,7,16,5,0,0.0,0.0,0.3,22.7,0.0,0.0,0.0
2018,7,16,5,15,0.5,3.0,0.35,22.85,3.0,2.86,0.0
2018,7,16,5,30,1.0,6.0,0.4,23.0,6.0,6.14,0.0
2018,7,16,5,45,0.5,12.0,0.45,23.15,12.0,11.35,2.62
2018,7,16,6,0,0.0,18.0,0.5,23.3,18.0,16.68,7.82
2018,7,16,6,15,0.0,21.0,0.5,23.6,21.0,19.47,10.36
2018,7,16,6,30,0.0,24.0,0.5,23.9,24.0,22.25,12.8
2018,7,16,6,45,0.0,33.0,0.55,24.2,33.0,30.62,19.76
2018,7,16,7,0,0.0,42.0,0.6,24.5,42.0,39.0,26.62
2018,7,16,7,15,0.0,53.5,0.65,25.15,53.5,49.73,35.23
2018,7,16,7,30,0.0,65.0,0.7,25.8,65.0,60.46,43.68
2018,7,16,7,45,2.0,106.5,0.75,26.4,107.5,102.56,77.07
2018,7,16,8,0,4.0,148.0,0.8,27.0,150.0,146.43,110.91
2018,7,16,8,15,70.5,202.5,0.85,27.55,245.0,272.1,208.19
2018,7,16,8,30,137.0,257.0,0.9,28.1,340.0,406.88,306.85
2018,7,16,8,45,179.5,282.5,0.95,28.6,400.0,474.9,353.92
2018,7,16,9,0,222.0,308.0,1.0,29.1,460.0,543.82,400.82
2018,7,16,9,15,206.5,331.0,1.1,29.4,479.5,555.17,406.51
2018,7,16,9,30,191.0,354.0,1.2,29.7,499.0,564.95,411.62
2018,7,16,9,45,211.5,371.0,1.3,30.0,538.5,601.83,436.27
2018,7,16,10,0,232.0,388.0,1.4,30.3,578.0,638.08,460.01
2018,7,16,10,15,196.5,403.5,1.5,30.55,569.0,616.47,443.53
2018,7,16,10,30,161.0,419.0,1.6,30.8,560.0,593.68,426.67
2018,7,16,10,45,222.5,427.0,1.7,31.1,627.5,657.89,471.03
2018,7,16,11,0,284.0,435.0,1.8,31.4,695.0,730.65,519.33
2018,7,16,11,15,233.5,453.0,1.85,31.55,669.5,682.47,485.25
2018,7,16,11,30,183.0,471.0,1.9,31.7,644.0,644.05,458.19
2018,7,16,11,45,208.0,473.0,1.95,31.85,671.5,661.33,470.31
2018,7,16,12,0,233.0,475.0,2.0,32.0,699.0,676.89,480.83
2018,7,16,12,15,288.5,456.0,2.05,32.1,734.0,701.67,498.5
2018,7,16,12,30,344.0,437.0,2.1,32.2,769.0,718.58,510.84
2018,7,16,12,45,327.0,443.5,2.15,32.35,758.0,694.0,493.85
2018,7,16,13,0,310.0,450.0,2.2,32.5,747.0,669.4,477.07
2018,7,16,13,15,423.0,377.5,2.2,32.55,777.0,676.03,484.56
2018,7,16,13,30,536.0,305.0,2.2,32.6,807.0,676.24,487.07
2018,7,16,13,45,620.0,256.5,2.25,32.7,825.0,666.09,481.58
2018,7,16,14,0,704.0,208.0,2.3,32.8,843.0,651.27,472.38
2018,7,16,14,15,669.5,214.5,2.3,32.85,804.0,601.66,436.98
2018,7,16,14,30,635.0,221.0,2.3,32.9,765.0,553.88,402.49
2018,7,16,14,45,561.5,233.0,2.3,32.9,700.5,492.02,357.54
2018,7,16,15,0,488.0,245.0,2.3,32.9,636.0,437.99,317.68
2018,7,16,15,15,507.0,225.5,2.25,32.8,614.0,403.47,291.24
2018,7,16,15,30,526.0,206.0,2.2,32.7,592.0,367.01,262.44
2018,7,16,15,45,604.5,174.0,2.2,32.55,592.0,336.49,236.11
2018,7,16,16,0,683.0,142.0,2.2,32.4,592.0,300.16,203.88
2018,7,16,16,15,471.5,180.5,2.2,32.15,480.5,245.17,166.09
2018,7,16,16,30,260.0,219.0,2.2,31.9,369.0,215.33,150.13
2018,7,16,16,45,138.5,135.0,2.15,31.65,214.0,129.97,90.32
2018,7,16,17,0,17.0,51.0,2.1,31.4,59.0,48.6,32.38
2018,7,16,17,15,62.5,71.5,2.0,30.9,96.5,62.09,42.89
2018,7,16,17,30,108.0,92.0,1.9,30.4,134.0,75.95,57.97
2018,7,16,17,45,147.5,97.5,1.75,29.9,146.0,73.86,56.49
2018,7,16,18,0,187.0,103.0,1.6,29.4,158.0,78.34,60.39
2018,7,16,18,15,136.0,81.5,1.6,29.4,117.5,67.08,50.86
2018,7,16,18,30,85.0,60.0,1.6,29.4,77.0,50.54,36.73
2018,7,16,18,45,75.5,43.5,1.4,27.95,55.5,37.32,25.39
2018,7,16,19,0,66.0,27.0,1.2,26.5,34.0,22.42,12.21
2018,7,16,19,15,41.5,15.5,1.2,26.3,19.0,13.1,0.0
2018,7,16,19,30,17.0,4.0,1.2,26.1,4.0,3.81,0.0
2018,7,16,19,45,8.5,2.0,1.25,25.85,2.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,1.3,25.6,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,1.3,25.45,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,1.3,25.3,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,1.25,25.1,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,1.2,24.9,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.2,24.75,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.2,24.6,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.15,24.45,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.1,24.3,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.1,24.2,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.1,24.1,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.1,23.9,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.1,23.8,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.1,23.7,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.05,23.65,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.0,23.6,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,0.95,23.3,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,0.85,23.15,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,0.75,22.85,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,0.7,22.55,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,0.8,22.35,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,7,17,4,45,0.0,0.0,0.95,22.4,0.0,0.0,0.0
2018,7,17,5,0,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,7,17,5,15,28.5,8.0,1.1,22.75,9.0,7.63,0.0
2018,7,17,5,30,57.0,16.0,1.2,23.1,18.0,39.1,0.0
2018,7,17,5,45,137.0,32.0,1.35,23.45,47.5,129.87,86.51
2018,7,17,6,0,217.0,48.0,1.5,23.8,77.0,195.37,149.6
2018,7,17,6,15,289.5,61.0,1.55,24.35,117.5,259.77,204.35
2018,7,17,6,30,362.0,74.0,1.6,24.9,158.0,330.82,262.65
2018,7,17,6,45,418.0,84.0,1.7,25.45,204.0,393.23,312.45
2018,7,17,7,0,474.0,94.0,1.8,26.0,250.0,459.71,363.57
2018,7,17,7,15,484.5,106.0,1.8,26.55,289.0,499.09,391.84
2018,7,17,7,30,495.0,118.0,1.8,27.1,328.0,538.06,418.87
2018,7,17,7,45,475.0,138.0,1.85,27.7,360.5,561.69,433.39
2018,7,17,8,0,455.0,158.0,1.9,28.3,393.0,582.24,445.36
2018,7,17,8,15,551.0,148.0,1.9,28.65,461.0,671.54,508.06
2018,7,17,8,30,647.0,138.0,1.9,29.0,529.0,758.75,565.11
2018,7,17,8,45,683.0,136.5,1.95,29.4,578.0,803.34,592.16
2018,7,17,9,0,719.0,135.0,2.0,29.8,627.0,847.18,618.66
2018,7,17,9,15,706.5,149.0,2.0,30.0,657.5,861.91,625.89
2018,7,17,9,30,694.0,163.0,2.0,30.2,688.0,873.43,631.36
2018,7,17,9,45,661.5,174.5,2.0,30.45,695.0,859.49,620.32
2018,7,17,10,0,629.0,186.0,2.0,30.7,702.0,842.28,607.55
2018,7,17,10,15,557.0,218.5,2.0,30.85,688.0,805.42,581.72
2018,7,17,10,30,485.0,251.0,2.0,31.0,674.0,760.73,549.65
2018,7,17,10,45,634.0,204.5,2.05,31.1,774.0,858.18,615.73
2018,7,17,11,0,783.0,158.0,2.1,31.2,874.0,943.49,668.86
2018,7,17,11,15,777.0,167.5,2.1,31.4,889.5,936.76,662.7
2018,7,17,11,30,771.0,177.0,2.1,31.6,905.0,927.15,655.74
2018,7,17,11,45,618.5,267.0,2.1,31.75,855.0,860.05,611.17
2018,7,17,12,0,466.0,357.0,2.1,31.9,805.0,788.32,560.16
2018,7,17,12,15,517.5,327.5,2.1,32.05,826.0,790.23,562.92
2018,7,17,12,30,569.0,298.0,2.1,32.2,847.0,787.23,561.84
2018,7,17,12,45,696.5,223.5,2.1,32.35,892.0,805.63,576.6
2018,7,17,13,0,824.0,149.0,2.1,32.5,937.0,811.25,580.1
2018,7,17,13,15,778.0,170.0,2.05,32.55,906.5,766.72,550.75
2018,7,17,13,30,732.0,191.0,2.0,32.6,876.0,719.92,518.85
2018,7,17,13,45,725.0,191.5,1.95,32.65,857.5,684.31,494.19
2018,7,17,14,0,718.0,192.0,1.9,32.7,839.0,646.35,467.5
2018,7,17,14,15,563.0,263.0,1.9,32.7,761.0,575.74,416.33
2018,7,17,14,30,408.0,334.0,1.9,32.7,683.0,517.45,373.58
2018,7,17,14,45,340.0,340.0,1.85,32.65,623.5,467.75,337.9
2018,7,17,15,0,272.0,346.0,1.8,32.6,564.0,418.98,302.8
2018,7,17,15,15,148.5,277.0,1.8,32.5,395.0,300.71,218.68
2018,7,17,15,30,25.0,208.0,1.8,32.4,226.0,193.2,141.16
2018,7,17,15,45,48.0,233.0,1.75,32.25,265.5,218.21,159.82
2018,7,17,16,0,71.0,258.0,1.7,32.1,305.0,239.03,174.66
2018,7,17,16,15,119.0,243.0,1.65,31.85,314.5,224.69,162.48
2018,7,17,16,30,167.0,228.0,1.6,31.6,324.0,212.64,151.62
2018,7,17,16,45,245.0,200.5,1.5,31.35,327.0,182.77,126.24
2018,7,17,17,0,323.0,173.0,1.4,31.1,330.0,153.51,103.21
2018,7,17,17,15,238.0,162.0,1.3,30.65,270.5,123.59,88.24
2018,7,17,17,30,153.0,151.0,1.2,30.2,211.0,116.45,91.24
2018,7,17,17,45,195.5,127.0,1.05,29.75,192.0,94.32,73.39
2018,7,17,18,0,238.0,103.0,0.9,29.3,173.0,78.49,60.46
2018,7,17,18,15,235.5,84.5,0.9,29.3,142.5,65.69,49.69
2018,7,17,18,30,233.0,66.0,0.9,29.3,112.0,49.39,35.77
2018,7,17,18,45,168.0,50.5,0.75,28.15,78.5,40.66,28.12
2018,7,17,19,0,103.0,35.0,0.6,27.0,45.0,28.62,17.01
2018,7,17,19,15,56.0,20.5,0.6,26.75,25.5,17.05,0.0
2018,7,17,19,30,9.0,6.0,0.6,26.5,6.0,5.72,0.0
2018,7,17,19,45,4.5,3.0,0.6,26.25,3.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,0.6,25.85,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,0.6,25.7,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,0.6,25.3,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,0.6,25.15,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,0.6,24.65,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,0.6,24.35,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,0.85,23.85,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,0.95,23.55,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.05,23.3,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.1,23.2,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.2,23.05,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.35,22.75,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.4,22.2,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.4,22.05,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.4,21.9,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.35,21.7,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.3,21.35,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,7,18,4,45,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,7,18,5,0,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,7,18,5,15,39.5,7.5,1.4,20.95,9.0,0.0,0.0
2018,7,18,5,30,79.0,15.0,1.5,21.1,18.0,47.24,0.0
2018,7,18,5,45,107.0,29.0,1.55,21.2,39.5,100.1,65.1
2018,7,18,6,0,135.0,43.0,1.6,21.3,61.0,135.06,103.34
2018,7,18,6,15,168.0,60.5,1.65,21.65,92.5,179.78,142.36
2018,7,18,6,30,201.0,78.0,1.7,22.0,124.0,226.81,182.23
2018,7,18,6,45,381.0,78.5,1.75,22.4,193.0,361.71,292.14
2018,7,18,7,0,561.0,79.0,1.8,22.8,262.0,506.42,404.94
2018,7,18,7,15,522.5,99.5,1.9,23.35,293.5,524.16,416.12
2018,7,18,7,30,484.0,120.0,2.0,23.9,325.0,531.68,419.87
2018,7,18,7,45,392.5,156.5,2.05,24.5,336.5,517.35,405.28
2018,7,18,8,0,301.0,193.0,2.1,25.1,348.0,480.58,374.2
2018,7,18,8,15,464.5,170.0,2.05,25.65,436.5,615.63,474.16
2018,7,18,8,30,628.0,147.0,2.0,26.2,525.0,751.74,567.88
2018,7,18,8,45,717.0,128.0,1.95,26.7,592.0,823.81,612.46
2018,7,18,9,0,806.0,109.0,1.9,27.2,659.0,893.54,654.62
2018,7,18,9,15,817.5,112.5,1.8,27.65,700.5,920.74,667.71
2018,7,18,9,30,829.0,116.0,1.7,28.1,742.0,945.49,679.41
2018,7,18,9,45,837.0,119.0,1.65,28.5,778.0,955.23,682.25
2018,7,18,10,0,845.0,122.0,1.6,28.9,814.0,970.61,688.84
2018,7,18,10,15,854.5,122.5,1.5,29.3,845.0,981.94,692.15
2018,7,18,10,30,864.0,123.0,1.4,29.7,876.0,990.36,693.68
2018,7,18,10,45,823.5,149.5,1.3,30.05,883.5,981.86,685.05
2018,7,18,11,0,783.0,176.0,1.2,30.4,891.0,961.49,669.5
2018,7,18,11,15,759.0,193.0,1.1,30.75,897.0,944.36,656.19
2018,7,18,11,30,735.0,210.0,1.0,31.1,903.0,929.93,644.62
2018,7,18,11,45,666.5,252.0,0.9,31.5,885.5,890.44,617.45
2018,7,18,12,0,598.0,294.0,0.8,31.9,868.0,848.92,587.51
2018,7,18,12,15,405.5,376.0,0.8,32.1,765.5,734.63,511.07
2018,7,18,12,30,213.0,458.0,0.8,32.3,663.0,621.04,433.68
2018,7,18,12,45,430.5,358.0,0.75,32.55,770.0,704.5,493.28
2018,7,18,13,0,648.0,258.0,0.7,32.8,877.0,770.6,537.78
2018,7,18,13,15,719.0,220.0,0.7,32.9,898.5,765.58,534.76
2018,7,18,13,30,790.0,182.0,0.7,33.0,920.0,754.76,528.62
2018,7,18,13,45,598.5,259.5,0.65,33.1,812.0,652.64,458.73
2018,7,18,14,0,407.0,337.0,0.6,33.2,704.0,564.37,397.59
2018,7,18,14,15,367.5,343.0,0.6,33.2,667.0,522.29,369.45
2018,7,18,14,30,328.0,349.0,0.6,33.2,630.0,487.78,345.55
2018,7,18,14,45,349.5,332.0,0.6,33.15,620.5,466.01,330.61
2018,7,18,15,0,371.0,315.0,0.6,33.1,611.0,442.13,313.58
2018,7,18,15,15,593.0,215.0,0.6,33.0,661.5,429.55,303.16
2018,7,18,15,30,815.0,115.0,0.6,32.9,712.0,406.0,281.8
2018,7,18,15,45,813.0,108.5,0.6,32.75,673.5,357.01,242.8
2018,7,18,16,0,811.0,102.0,0.6,32.6,635.0,307.85,202.94
2018,7,18,16,15,793.0,98.5,0.6,32.35,587.5,257.38,162.29
2018,7,18,16,30,775.0,95.0,0.6,32.1,540.0,208.7,123.68
2018,7,18,16,45,751.5,91.5,0.6,31.8,490.5,161.3,88.59
2018,7,18,17,0,728.0,88.0,0.6,31.5,441.0,116.61,60.39
2018,7,18,17,15,696.5,83.0,0.6,30.9,389.5,67.96,37.78
2018,7,18,17,30,665.0,78.0,0.6,30.3,338.0,50.14,36.5
2018,7,18,17,45,605.0,74.5,0.55,29.75,284.5,49.89,36.5
2018,7,18,18,0,545.0,71.0,0.5,29.2,231.0,49.72,36.47
2018,7,18,18,15,402.0,66.0,0.5,29.2,171.5,48.24,35.14
2018,7,18,18,30,259.0,61.0,0.5,29.2,112.0,45.58,32.62
2018,7,18,18,45,161.5,46.5,0.55,27.1,75.0,37.66,25.75
2018,7,18,19,0,64.0,32.0,0.6,25.0,38.0,27.55,16.24
2018,7,18,19,15,42.0,19.0,0.65,24.6,22.0,16.57,0.0
2018,7,18,19,30,20.0,6.0,0.7,24.2,6.0,5.72,0.0
2018,7,18,19,45,10.0,3.0,0.7,23.8,3.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,0.75,23.15,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,0.8,22.25,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.8,21.35,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,0.8,20.55,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,0.85,19.9,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,0.9,19.65,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,0.9,19.35,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,0.9,19.05,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,0.85,18.75,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,0.8,18.45,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,0.85,18.2,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,0.95,17.95,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,7,19,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2018,7,19,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,7,19,5,15,46.5,8.0,1.2,18.45,9.5,0.0,0.0
2018,7,19,5,30,93.0,16.0,1.3,18.9,19.0,53.9,0.0
2018,7,19,5,45,178.0,29.0,1.35,19.4,47.5,142.66,93.39
2018,7,19,6,0,263.0,42.0,1.4,19.9,76.0,210.1,163.05
2018,7,19,6,15,370.5,52.0,1.4,20.75,123.5,295.06,235.01
2018,7,19,6,30,478.0,62.0,1.4,21.6,171.0,388.44,311.03
2018,7,19,6,45,481.0,73.5,1.45,22.5,206.5,424.6,339.76
2018,7,19,7,0,484.0,85.0,1.5,23.4,242.0,459.95,366.42
2018,7,19,7,15,323.0,122.0,1.6,24.25,234.5,400.56,317.66
2018,7,19,7,30,162.0,159.0,1.7,25.1,227.0,306.3,241.33
2018,7,19,7,45,430.5,132.0,1.8,26.0,345.5,518.06,405.44
2018,7,19,8,0,699.0,105.0,1.9,26.9,464.0,728.44,554.03
2018,7,19,8,15,739.5,104.0,1.85,27.35,518.0,777.21,582.44
2018,7,19,8,30,780.0,103.0,1.8,27.8,572.0,830.37,614.44
2018,7,19,8,45,797.5,106.0,1.7,28.3,618.0,866.77,633.91
2018,7,19,9,0,815.0,109.0,1.6,28.8,664.0,901.34,651.84
2018,7,19,9,15,828.0,111.5,1.55,29.2,706.0,928.98,665.84
2018,7,19,9,30,841.0,114.0,1.5,29.6,748.0,945.89,673.0
2018,7,19,9,45,851.0,116.0,1.45,29.95,785.0,965.07,681.81
2018,7,19,10,0,861.0,118.0,1.4,30.3,822.0,981.5,688.84
2018,7,19,10,15,838.5,137.5,1.35,30.6,844.5,990.29,691.37
2018,7,19,10,30,816.0,157.0,1.3,30.9,867.0,986.94,686.66
2018,7,19,10,45,851.5,140.5,1.25,31.15,900.0,990.97,686.85
2018,7,19,11,0,887.0,124.0,1.2,31.4,933.0,1001.53,690.97
2018,7,19,11,15,891.0,124.5,1.15,31.65,950.5,995.34,685.0
2018,7,19,11,30,895.0,125.0,1.1,31.9,968.0,986.08,677.53
2018,7,19,11,45,870.5,141.5,1.1,32.15,968.5,962.26,662.3
2018,7,19,12,0,846.0,158.0,1.1,32.4,969.0,935.79,645.7
2018,7,19,12,15,790.0,198.0,1.1,32.5,957.0,907.89,628.64
2018,7,19,12,30,734.0,238.0,1.1,32.6,945.0,875.6,608.85
2018,7,19,12,45,817.5,181.0,1.1,32.75,964.5,865.76,602.85
2018,7,19,13,0,901.0,124.0,1.1,32.9,984.0,850.95,593.57
2018,7,19,13,15,898.5,123.0,1.1,32.95,971.5,816.25,572.18
2018,7,19,13,30,896.0,122.0,1.1,33.0,959.0,779.58,549.61
2018,7,19,13,45,858.5,138.5,1.1,33.0,926.5,731.3,518.94
2018,7,19,14,0,821.0,155.0,1.1,33.0,894.0,683.22,486.38
2018,7,19,14,15,670.5,227.5,1.1,32.95,819.0,611.65,436.17
2018,7,19,14,30,520.0,300.0,1.1,32.9,744.0,553.51,394.62
2018,7,19,14,45,464.5,310.5,1.15,32.85,695.5,504.13,360.26
2018,7,19,15,0,409.0,321.0,1.2,32.8,647.0,459.18,328.4
2018,7,19,15,15,309.5,325.5,1.2,32.65,565.5,400.95,287.2
2018,7,19,15,30,210.0,330.0,1.2,32.5,484.0,353.75,254.09
2018,7,19,15,45,262.0,299.5,1.25,32.35,479.5,325.67,232.76
2018,7,19,16,0,314.0,269.0,1.3,32.2,475.0,300.15,212.02
2018,7,19,16,15,315.0,248.5,1.3,31.85,442.0,265.21,185.25
2018,7,19,16,30,316.0,228.0,1.3,31.5,409.0,230.42,158.74
2018,7,19,16,45,266.0,211.5,1.3,31.2,354.0,192.15,132.44
2018,7,19,17,0,216.0,195.0,1.3,30.9,299.0,167.2,117.66
2018,7,19,17,15,215.5,171.5,1.15,30.25,265.5,128.3,92.73
2018,7,19,17,30,215.0,148.0,1.0,29.6,232.0,107.68,84.22
2018,7,19,17,45,234.0,124.5,0.9,28.95,203.5,92.79,72.37
2018,7,19,18,0,253.0,101.0,0.8,28.3,175.0,77.16,59.6
2018,7,19,18,15,240.0,83.0,0.8,28.3,142.0,64.64,49.01
2018,7,19,18,30,227.0,65.0,0.8,28.3,109.0,51.62,37.77
2018,7,19,18,45,175.0,49.0,0.7,26.3,77.0,39.54,27.38
2018,7,19,19,0,123.0,33.0,0.6,24.3,45.0,27.09,15.82
2018,7,19,19,15,73.0,19.5,0.65,24.0,25.5,16.25,0.0
2018,7,19,19,30,23.0,6.0,0.7,23.7,6.0,5.72,0.0
2018,7,19,19,45,11.5,3.0,0.7,23.35,3.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,0.75,22.75,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,0.85,21.9,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,0.9,21.55,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,0.9,21.25,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,0.9,20.75,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,0.9,20.45,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,0.9,20.15,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,0.9,19.75,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,0.9,19.65,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,0.9,19.55,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,0.9,19.45,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,0.85,19.4,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,7,20,4,45,0.0,0.0,0.85,19.65,0.0,0.0,0.0
2018,7,20,5,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,7,20,5,15,0.0,1.0,0.95,20.15,1.0,0.0,0.0
2018,7,20,5,30,0.0,2.0,1.0,20.6,2.0,1.91,0.0
2018,7,20,5,45,0.0,4.0,1.1,21.05,4.0,3.7,0.0
2018,7,20,6,0,0.0,6.0,1.2,21.5,6.0,5.55,0.0
2018,7,20,6,15,0.0,8.5,1.3,22.2,8.5,7.87,0.83
2018,7,20,6,30,0.0,11.0,1.4,22.9,11.0,10.18,2.81
2018,7,20,6,45,0.0,25.5,1.5,23.55,25.5,23.65,14.01
2018,7,20,7,0,0.0,40.0,1.6,24.2,40.0,37.14,25.1
2018,7,20,7,15,7.5,84.5,1.7,24.7,87.5,85.4,64.61
2018,7,20,7,30,15.0,129.0,1.8,25.2,135.0,137.72,106.41
2018,7,20,7,45,59.0,170.0,1.85,25.75,199.5,227.15,177.32
2018,7,20,8,0,103.0,211.0,1.9,26.3,264.0,310.99,241.54
2018,7,20,8,15,113.0,235.5,1.9,26.7,299.0,361.1,277.71
2018,7,20,8,30,123.0,260.0,1.9,27.1,334.0,398.08,303.65
2018,7,20,8,45,176.5,281.0,1.95,27.5,396.0,470.35,356.29
2018,7,20,9,0,230.0,302.0,2.0,27.9,458.0,544.18,408.48
2018,7,20,9,15,339.5,291.0,2.0,28.25,538.0,650.3,483.33
2018,7,20,9,30,449.0,280.0,2.0,28.6,618.0,758.88,556.89
2018,7,20,9,45,472.0,289.0,2.0,28.95,660.0,792.63,576.84
2018,7,20,10,0,495.0,298.0,2.0,29.3,702.0,824.83,596.17
2018,7,20,10,15,538.0,289.0,2.0,29.65,743.5,855.99,615.47
2018,7,20,10,30,581.0,280.0,2.0,30.0,785.0,887.72,634.88
2018,7,20,10,45,613.5,266.5,2.0,30.3,813.5,900.58,642.2
2018,7,20,11,0,646.0,253.0,2.0,30.6,842.0,910.71,647.97
2018,7,20,11,15,634.5,264.0,2.0,30.85,851.5,899.72,639.21
2018,7,20,11,30,623.0,275.0,2.0,31.1,861.0,886.3,629.2
2018,7,20,11,45,534.0,329.5,1.95,31.3,835.5,839.98,595.6
2018,7,20,12,0,445.0,384.0,1.9,31.5,810.0,793.77,562.27
2018,7,20,12,15,504.5,358.0,1.9,31.65,842.5,806.33,571.75
2018,7,20,12,30,564.0,332.0,1.9,31.8,875.0,815.05,578.12
2018,7,20,12,45,510.5,351.0,1.9,31.9,840.5,765.2,544.07
2018,7,20,13,0,457.0,370.0,1.9,32.0,806.0,716.56,510.97
2018,7,20,13,15,508.0,342.0,1.85,32.05,820.5,710.13,507.64
2018,7,20,13,30,559.0,314.0,1.8,32.1,835.0,699.66,501.07
2018,7,20,13,45,477.5,344.0,1.8,32.15,782.5,641.16,460.07
2018,7,20,14,0,396.0,374.0,1.8,32.2,730.0,587.31,422.15
2018,7,20,14,15,304.0,391.0,1.75,32.1,659.5,526.03,378.88
2018,7,20,14,30,212.0,408.0,1.7,32.0,589.0,473.94,341.74
2018,7,20,14,45,331.0,349.5,1.7,31.85,619.5,469.47,339.8
2018,7,20,15,0,450.0,291.0,1.7,31.7,650.0,454.48,328.85
2018,7,20,15,15,456.5,276.0,1.65,31.45,624.5,419.35,302.41
2018,7,20,15,30,463.0,261.0,1.6,31.2,599.0,383.45,274.82
2018,7,20,15,45,399.5,259.5,1.6,30.95,538.5,334.02,238.15
2018,7,20,16,0,336.0,258.0,1.6,30.7,478.0,297.69,211.35
2018,7,20,16,15,477.0,200.5,1.6,30.45,487.0,258.8,176.46
2018,7,20,16,30,618.0,143.0,1.6,30.2,496.0,210.83,133.2
2018,7,20,16,45,597.0,134.0,1.55,29.95,449.5,167.15,100.68
2018,7,20,17,0,576.0,125.0,1.5,29.7,403.0,125.98,74.18
2018,7,20,17,15,560.0,114.0,1.45,29.3,358.5,85.95,55.59
2018,7,20,17,30,544.0,103.0,1.4,28.9,314.0,69.19,52.68
2018,7,20,17,45,443.5,99.0,1.3,28.45,254.5,69.31,53.03
2018,7,20,18,0,343.0,95.0,1.2,28.0,195.0,68.2,52.23
2018,7,20,18,15,227.0,82.0,1.2,28.0,142.5,63.9,48.48
2018,7,20,18,30,111.0,69.0,1.2,28.0,90.0,56.88,42.2
2018,7,20,18,45,94.5,51.0,1.0,26.5,65.0,42.71,29.94
2018,7,20,19,0,78.0,33.0,0.8,25.0,40.0,27.04,15.58
2018,7,20,19,15,49.5,20.0,0.85,24.75,23.5,16.61,0.0
2018,7,20,19,30,21.0,7.0,0.9,24.5,7.0,6.67,0.0
2018,7,20,19,45,10.5,3.5,0.95,24.25,3.5,0.0,0.0
2018,7,20,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,1.05,23.8,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,1.1,23.6,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,1.15,23.45,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,1.2,23.05,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,1.15,22.55,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,1.0,22.05,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,0.8,21.55,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,0.65,21.1,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,0.5,20.7,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,0.4,20.3,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,0.4,20.2,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,0.5,19.85,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,0.5,19.75,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.55,19.25,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,7,21,4,45,0.0,0.0,0.65,19.2,0.0,0.0,0.0
2018,7,21,5,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,7,21,5,15,15.0,5.5,0.8,19.65,6.0,0.0,0.0
2018,7,21,5,30,30.0,11.0,0.9,20.1,12.0,22.87,0.0
2018,7,21,5,45,52.0,27.5,1.0,20.5,32.5,63.65,36.53
2018,7,21,6,0,74.0,44.0,1.1,20.9,53.0,97.5,72.88
2018,7,21,6,15,135.0,61.5,1.05,21.55,88.0,163.26,128.38
2018,7,21,6,30,196.0,79.0,1.0,22.2,123.0,225.22,179.92
2018,7,21,6,45,346.0,82.0,0.95,22.85,183.5,342.75,274.43
2018,7,21,7,0,496.0,85.0,0.9,23.5,244.0,467.09,369.59
2018,7,21,7,15,457.0,106.5,0.85,24.0,273.0,478.02,375.06
2018,7,21,7,30,418.0,128.0,0.8,24.5,302.0,489.89,381.23
2018,7,21,7,45,260.5,167.0,0.8,25.0,280.5,409.61,317.5
2018,7,21,8,0,103.0,206.0,0.8,25.5,259.0,317.97,244.32
2018,7,21,8,15,133.0,235.5,0.7,26.1,310.5,378.34,288.38
2018,7,21,8,30,163.0,265.0,0.6,26.7,362.0,439.48,330.39
2018,7,21,8,45,142.5,284.0,0.55,27.25,374.0,442.89,329.52
2018,7,21,9,0,122.0,303.0,0.5,27.8,386.0,444.75,328.07
2018,7,21,9,15,92.0,303.0,0.5,28.25,368.0,400.72,295.05
2018,7,21,9,30,62.0,303.0,0.5,28.7,350.0,370.1,271.64
2018,7,21,9,45,40.0,279.0,0.5,29.1,310.0,320.98,235.42
2018,7,21,10,0,18.0,255.0,0.5,29.5,270.0,262.38,192.15
2018,7,21,10,15,64.0,328.0,0.55,29.85,383.5,392.56,285.91
2018,7,21,10,30,110.0,401.0,0.6,30.2,497.0,524.2,375.03
2018,7,21,10,45,95.5,411.5,0.6,30.5,496.5,505.05,359.57
2018,7,21,11,0,81.0,422.0,0.6,30.8,496.0,497.72,353.43
2018,7,21,11,15,87.0,434.5,0.75,31.0,515.0,511.99,363.63
2018,7,21,11,30,93.0,447.0,0.9,31.2,534.0,525.53,373.09
2018,7,21,11,45,107.0,450.0,1.05,31.4,551.5,543.44,385.74
2018,7,21,12,0,121.0,453.0,1.2,31.6,569.0,552.04,392.17
2018,7,21,12,15,141.0,463.5,1.25,31.7,599.0,571.98,405.85
2018,7,21,12,30,161.0,474.0,1.3,31.8,629.0,590.13,418.19
2018,7,21,12,45,141.0,458.0,1.35,31.9,593.0,548.39,389.91
2018,7,21,13,0,121.0,442.0,1.4,32.0,557.0,507.97,362.64
2018,7,21,13,15,156.0,435.5,1.35,31.95,582.0,520.33,372.0
2018,7,21,13,30,191.0,429.0,1.3,31.9,607.0,530.07,379.04
2018,7,21,13,45,286.5,403.0,1.25,31.9,663.5,559.28,400.2
2018,7,21,14,0,382.0,377.0,1.2,31.9,720.0,583.75,417.23
2018,7,21,14,15,422.5,338.0,1.1,31.8,707.0,551.16,394.95
2018,7,21,14,30,463.0,299.0,1.0,31.7,694.0,518.72,372.55
2018,7,21,14,45,654.5,203.5,0.95,31.55,738.0,513.84,369.52
2018,7,21,15,0,846.0,108.0,0.9,31.4,782.0,500.96,358.48
2018,7,21,15,15,835.5,106.0,0.9,31.25,744.0,452.13,321.05
2018,7,21,15,30,825.0,104.0,0.9,31.1,706.0,403.46,282.9
2018,7,21,15,45,824.0,97.0,0.85,30.9,667.0,354.32,243.09
2018,7,21,16,0,823.0,90.0,0.8,30.7,628.0,304.81,202.18
2018,7,21,16,15,792.5,91.0,0.8,30.5,577.5,247.8,156.52
2018,7,21,16,30,762.0,92.0,0.8,30.3,527.0,200.47,119.0
2018,7,21,16,45,738.5,87.5,0.85,30.1,477.0,152.9,83.67
2018,7,21,17,0,715.0,83.0,0.9,29.9,427.0,108.03,55.54
2018,7,21,17,15,694.5,77.0,0.85,29.45,379.5,64.87,37.88
2018,7,21,17,30,674.0,71.0,0.8,29.0,332.0,50.02,36.63
2018,7,21,17,45,630.5,66.5,0.75,28.55,282.0,44.1,31.82
2018,7,21,18,0,587.0,62.0,0.7,28.1,232.0,42.8,30.82
2018,7,21,18,15,525.5,55.0,0.7,28.1,184.5,39.35,27.81
2018,7,21,18,30,464.0,48.0,0.7,28.1,137.0,35.72,24.49
2018,7,21,18,45,370.0,39.0,0.65,26.9,96.5,30.06,19.4
2018,7,21,19,0,276.0,30.0,0.6,25.7,56.0,24.12,13.12
2018,7,21,19,15,150.5,17.5,0.6,25.4,30.5,14.3,0.0
2018,7,21,19,30,25.0,5.0,0.6,25.1,5.0,4.77,0.0
2018,7,21,19,45,12.5,2.5,0.6,24.85,2.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,0.6,24.35,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,0.6,23.35,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,0.65,22.7,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,0.75,22.3,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,0.85,22.05,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,0.85,21.75,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,0.8,21.45,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,0.8,21.15,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,0.8,20.85,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,0.75,20.25,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,0.65,20.15,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,0.55,20.05,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.5,20.05,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,7,22,4,45,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,7,22,5,0,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,7,22,5,15,0.0,3.0,0.55,20.25,3.0,0.0,0.0
2018,7,22,5,30,0.0,6.0,0.6,20.4,6.0,5.72,0.0
2018,7,22,5,45,0.0,16.0,0.65,20.55,16.0,14.84,3.88
2018,7,22,6,0,0.0,26.0,0.7,20.7,26.0,24.14,13.81
2018,7,22,6,15,0.0,37.0,0.7,21.0,37.0,34.37,22.73
2018,7,22,6,30,0.0,48.0,0.7,21.3,48.0,44.62,31.5
2018,7,22,6,45,2.0,61.5,0.7,21.6,62.0,59.17,43.71
2018,7,22,7,0,4.0,75.0,0.7,21.9,76.0,73.84,55.79
2018,7,22,7,15,3.0,82.5,0.7,22.35,83.5,80.1,60.66
2018,7,22,7,30,2.0,90.0,0.7,22.8,91.0,86.41,65.44
2018,7,22,7,45,2.0,102.5,0.75,23.25,103.5,98.61,74.9
2018,7,22,8,0,2.0,115.0,0.8,23.7,116.0,110.78,84.19
2018,7,22,8,15,3.0,132.0,0.75,24.15,133.5,128.35,97.62
2018,7,22,8,30,4.0,149.0,0.7,24.6,151.0,145.93,110.81
2018,7,22,8,45,5.0,160.0,0.7,25.0,163.0,157.42,119.16
2018,7,22,9,0,6.0,171.0,0.7,25.4,175.0,168.93,127.46
2018,7,22,9,15,5.0,162.5,0.7,26.05,166.0,159.13,119.24
2018,7,22,9,30,4.0,154.0,0.7,26.7,157.0,149.58,111.36
2018,7,22,9,45,6.0,163.0,0.65,27.3,168.0,160.15,118.96
2018,7,22,10,0,8.0,172.0,0.6,27.9,179.0,170.71,126.39
2018,7,22,10,15,14.5,226.0,0.65,28.35,238.5,229.61,169.91
2018,7,22,10,30,21.0,280.0,0.7,28.8,298.0,298.34,219.19
2018,7,22,10,45,11.5,194.0,0.7,29.2,204.0,194.77,142.69
2018,7,22,11,0,2.0,108.0,0.7,29.6,110.0,103.23,73.94
2018,7,22,11,15,1.0,98.0,0.7,29.85,99.0,92.81,66.04
2018,7,22,11,30,0.0,88.0,0.7,30.1,88.0,82.43,58.0
2018,7,22,11,45,3.0,123.0,0.75,30.35,126.0,118.19,85.14
2018,7,22,12,0,6.0,158.0,0.8,30.6,164.0,153.75,111.65
