Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,12,15,12.0,218.0,0.85,30.7,229.5,215.19,156.92
2018,7,22,12,30,18.0,278.0,0.9,30.8,295.0,275.82,200.59
2018,7,22,12,45,29.5,307.5,0.95,30.9,335.5,313.09,227.19
2018,7,22,13,0,41.0,337.0,1.0,31.0,376.0,346.55,250.92
2018,7,22,13,15,161.0,376.5,1.05,31.0,527.0,471.66,340.73
2018,7,22,13,30,281.0,416.0,1.1,31.0,678.0,582.71,416.95
2018,7,22,13,45,338.5,387.5,1.15,31.0,696.0,582.29,417.04
2018,7,22,14,0,396.0,359.0,1.2,31.0,714.0,573.93,412.44
2018,7,22,14,15,332.5,375.5,1.2,30.9,667.5,530.14,381.43
2018,7,22,14,30,269.0,392.0,1.2,30.8,621.0,487.32,351.24
2018,7,22,14,45,275.0,371.0,1.2,30.7,597.0,456.19,329.72
2018,7,22,15,0,281.0,350.0,1.2,30.6,573.0,424.62,307.31
2018,7,22,15,15,425.5,279.5,1.2,30.4,598.5,407.46,294.14
2018,7,22,15,30,570.0,209.0,1.2,30.2,624.0,380.41,271.54
2018,7,22,15,45,630.5,172.5,1.15,30.0,605.5,339.07,237.42
2018,7,22,16,0,691.0,136.0,1.1,29.8,587.0,292.02,197.64
2018,7,22,16,15,681.0,129.5,1.05,29.55,546.0,246.61,160.31
2018,7,22,16,30,671.0,123.0,1.0,29.3,505.0,202.27,124.58
2018,7,22,16,45,496.0,131.5,0.95,29.1,399.5,153.09,94.22
2018,7,22,17,0,321.0,140.0,0.9,28.9,294.0,118.65,77.68
2018,7,22,17,15,373.0,123.0,0.85,28.5,282.0,88.34,61.08
2018,7,22,17,30,425.0,106.0,0.8,28.1,270.0,72.25,55.39
2018,7,22,17,45,420.5,96.5,0.75,27.7,238.5,67.57,51.71
2018,7,22,18,0,416.0,87.0,0.7,27.3,207.0,62.55,47.61
2018,7,22,18,15,340.0,74.5,0.7,27.3,159.5,54.76,40.9
2018,7,22,18,30,264.0,62.0,0.7,27.3,112.0,46.58,33.68
2018,7,22,18,45,193.0,48.5,0.6,26.15,79.0,37.23,25.39
2018,7,22,19,0,122.0,35.0,0.5,25.0,46.0,28.55,16.43
2018,7,22,19,15,66.0,19.5,0.55,24.75,25.0,16.19,0.0
2018,7,22,19,30,10.0,4.0,0.6,24.5,4.0,3.81,0.0
2018,7,22,19,45,5.0,2.0,0.6,24.3,2.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,0.6,22.75,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,0.6,22.45,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,0.6,22.15,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,0.55,21.9,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,0.5,21.55,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,0.5,21.45,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,0.5,21.35,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,0.5,21.35,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,7,23,4,45,0.0,0.0,0.5,21.45,0.0,0.0,0.0
2018,7,23,5,0,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,7,23,5,15,1.0,4.0,0.55,21.7,4.0,0.0,0.0
2018,7,23,5,30,2.0,8.0,0.6,21.9,8.0,8.45,0.0
2018,7,23,5,45,2.0,21.0,0.7,22.1,21.0,21.0,7.21
2018,7,23,6,0,2.0,34.0,0.8,22.3,34.0,34.32,21.77
2018,7,23,6,15,7.0,52.0,0.85,22.5,53.5,56.12,40.34
2018,7,23,6,30,12.0,70.0,0.9,22.7,73.0,77.66,58.55
2018,7,23,6,45,42.0,93.5,0.9,22.95,106.5,129.37,101.47
2018,7,23,7,0,72.0,117.0,0.9,23.2,140.0,177.13,140.38
2018,7,23,7,15,50.0,126.0,0.95,23.45,143.5,170.71,134.33
2018,7,23,7,30,28.0,135.0,1.0,23.7,147.0,163.18,127.3
2018,7,23,7,45,14.5,112.5,1.05,23.95,119.0,118.89,91.29
2018,7,23,8,0,1.0,90.0,1.1,24.2,91.0,84.87,63.31
2018,7,23,8,15,7.5,140.0,1.1,24.6,144.5,140.42,107.33
2018,7,23,8,30,14.0,190.0,1.1,25.0,198.0,197.22,150.95
2018,7,23,8,45,14.5,193.0,1.1,25.35,202.0,199.82,152.09
2018,7,23,9,0,15.0,196.0,1.1,25.7,206.0,202.63,153.61
2018,7,23,9,15,9.5,172.0,1.1,26.1,178.5,172.84,130.08
2018,7,23,9,30,4.0,148.0,1.1,26.5,151.0,143.72,107.16
2018,7,23,9,45,5.5,164.5,1.05,26.9,169.0,161.13,120.17
2018,7,23,10,0,7.0,181.0,1.0,27.3,187.0,178.5,132.86
2018,7,23,10,15,14.0,233.5,1.05,27.7,245.5,236.5,175.94
2018,7,23,10,30,21.0,286.0,1.1,28.1,304.0,294.5,217.89
2018,7,23,10,45,19.5,280.0,1.1,28.45,297.0,286.22,210.97
2018,7,23,11,0,18.0,274.0,1.1,28.8,290.0,278.05,204.51
2018,7,23,11,15,21.0,300.5,1.2,29.0,320.0,313.5,230.01
2018,7,23,11,30,24.0,327.0,1.3,29.2,350.0,340.39,248.95
2018,7,23,11,45,29.0,338.0,1.35,29.35,365.5,353.27,257.96
2018,7,23,12,0,34.0,349.0,1.4,29.5,381.0,365.6,266.62
2018,7,23,12,15,88.5,392.5,1.45,29.6,477.0,452.66,329.22
2018,7,23,12,30,143.0,436.0,1.5,29.7,573.0,538.81,389.08
2018,7,23,12,45,118.0,440.0,1.6,29.8,552.5,512.29,369.79
2018,7,23,13,0,93.0,444.0,1.7,29.9,532.0,486.43,351.64
2018,7,23,13,15,121.0,452.0,1.7,29.9,565.5,507.35,366.86
2018,7,23,13,30,149.0,460.0,1.7,29.9,599.0,525.36,379.63
2018,7,23,13,45,127.5,443.0,1.75,29.9,560.0,484.68,351.32
2018,7,23,14,0,106.0,426.0,1.8,29.9,521.0,449.99,327.24
2018,7,23,14,15,84.5,384.0,1.85,29.75,458.5,393.09,287.54
2018,7,23,14,30,63.0,342.0,1.9,29.6,396.0,338.73,249.09
2018,7,23,14,45,37.0,279.5,1.9,29.45,311.0,267.4,197.52
2018,7,23,15,0,11.0,217.0,1.9,29.3,226.0,203.33,150.44
2018,7,23,15,15,9.5,201.0,1.95,29.1,208.5,187.44,139.05
2018,7,23,15,30,8.0,185.0,2.0,28.9,191.0,171.79,127.62
2018,7,23,15,45,6.5,182.0,2.0,28.7,186.5,167.58,124.83
2018,7,23,16,0,5.0,179.0,2.0,28.5,182.0,163.41,122.09
2018,7,23,16,15,3.0,141.5,2.0,28.3,143.5,129.94,96.74
2018,7,23,16,30,1.0,104.0,2.0,28.1,105.0,96.44,71.05
2018,7,23,16,45,0.5,69.0,1.95,27.85,69.5,64.28,45.94
2018,7,23,17,0,0.0,34.0,1.9,27.6,34.0,31.58,19.93
2018,7,23,17,15,0.0,36.5,1.8,27.25,36.5,33.9,21.95
2018,7,23,17,30,0.0,39.0,1.7,26.9,39.0,36.22,25.3
2018,7,23,17,45,0.0,37.5,1.55,26.55,37.5,34.81,24.2
2018,7,23,18,0,0.0,36.0,1.4,26.2,36.0,33.41,23.06
2018,7,23,18,15,0.0,31.5,1.4,26.2,31.5,29.23,19.4
2018,7,23,18,30,0.0,27.0,1.4,26.2,27.0,25.05,15.64
2018,7,23,18,45,0.0,19.0,1.2,25.35,19.0,17.61,9.1
2018,7,23,19,0,0.0,11.0,1.0,24.5,11.0,10.19,2.17
2018,7,23,19,15,0.0,6.0,1.05,24.3,6.0,5.72,0.0
2018,7,23,19,30,0.0,1.0,1.1,24.1,1.0,0.95,0.0
2018,7,23,19,45,0.0,0.5,1.15,23.9,0.5,0.0,0.0
2018,7,23,20,0,0.0,0.0,1.2,23.7,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,1.2,23.55,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,1.2,23.25,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,1.15,22.95,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,1.05,22.45,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,1.0,21.95,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,0.95,21.45,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,0.85,21.2,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,0.8,21.05,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,0.75,20.9,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,0.7,20.65,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,0.65,20.55,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,0.65,20.45,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,7,24,5,15,8.0,3.5,0.75,20.5,3.5,0.0,0.0
2018,7,24,5,30,16.0,7.0,0.8,20.6,7.0,13.21,0.0
2018,7,24,5,45,24.0,11.5,0.9,20.75,13.5,24.42,8.66
2018,7,24,6,0,32.0,16.0,1.0,20.9,20.0,34.42,22.21
2018,7,24,6,15,16.0,18.0,1.0,21.1,20.0,25.72,15.81
2018,7,24,6,30,0.0,20.0,1.0,21.3,20.0,18.54,9.82
2018,7,24,6,45,12.0,53.0,0.95,21.5,57.0,60.01,44.71
2018,7,24,7,0,24.0,86.0,0.9,21.7,94.0,105.41,82.3
2018,7,24,7,15,25.5,109.0,0.95,22.0,118.5,132.29,103.82
2018,7,24,7,30,27.0,132.0,1.0,22.3,143.0,158.93,124.74
2018,7,24,7,45,14.5,116.0,1.0,22.55,122.0,122.56,94.75
2018,7,24,8,0,2.0,100.0,1.0,22.8,101.0,95.66,72.39
2018,7,24,8,15,5.5,138.5,1.0,23.2,141.5,137.19,105.25
2018,7,24,8,30,9.0,177.0,1.0,23.6,182.0,179.23,137.6
2018,7,24,8,45,7.5,182.5,1.05,24.0,187.0,182.67,139.44
2018,7,24,9,0,6.0,188.0,1.1,24.4,192.0,186.15,141.45
2018,7,24,9,15,25.0,236.0,1.1,24.75,254.5,263.55,200.31
2018,7,24,9,30,44.0,284.0,1.1,25.1,317.0,332.13,250.59
2018,7,24,9,45,86.0,331.5,1.15,25.5,400.0,422.39,316.05
2018,7,24,10,0,128.0,379.0,1.2,25.9,483.0,525.87,388.32
2018,7,24,10,15,115.0,381.0,1.2,26.1,477.0,511.76,376.34
2018,7,24,10,30,102.0,383.0,1.2,26.3,471.0,497.25,365.11
2018,7,24,10,45,64.0,324.5,1.2,26.55,380.5,384.21,284.08
2018,7,24,11,0,26.0,266.0,1.2,26.8,290.0,285.75,211.88
2018,7,24,11,15,43.0,326.5,1.2,27.05,366.5,360.68,266.58
2018,7,24,11,30,60.0,387.0,1.2,27.3,443.0,434.13,317.95
2018,7,24,11,45,58.5,398.0,1.15,27.55,453.0,439.63,320.45
2018,7,24,12,0,57.0,409.0,1.1,27.8,463.0,444.68,323.11
2018,7,24,12,15,65.0,428.0,1.1,27.9,490.0,465.41,337.33
2018,7,24,12,30,73.0,447.0,1.1,28.0,517.0,484.99,350.56
2018,7,24,12,45,69.0,430.5,1.05,28.15,496.5,460.4,332.99
2018,7,24,13,0,65.0,414.0,1.0,28.3,476.0,436.31,316.07
2018,7,24,13,15,69.0,407.5,1.05,28.35,472.5,427.95,310.76
2018,7,24,13,30,73.0,401.0,1.1,28.4,469.0,419.3,305.09
2018,7,24,13,45,92.0,412.0,1.1,28.4,495.5,436.03,317.22
2018,7,24,14,0,111.0,423.0,1.1,28.4,522.0,446.56,324.76
2018,7,24,14,15,166.0,412.5,1.1,28.35,556.0,462.23,336.49
2018,7,24,14,30,221.0,402.0,1.1,28.3,590.0,472.98,344.27
2018,7,24,14,45,255.0,378.5,1.1,28.2,587.0,450.78,328.73
2018,7,24,15,0,289.0,355.0,1.1,28.1,584.0,431.42,314.74
2018,7,24,15,15,202.0,344.0,1.1,28.0,500.0,373.94,273.56
2018,7,24,15,30,115.0,333.0,1.1,27.9,416.0,318.1,233.99
2018,7,24,15,45,92.0,304.0,1.1,27.75,368.0,286.2,211.26
2018,7,24,16,0,69.0,275.0,1.1,27.6,320.0,249.72,185.01
2018,7,24,16,15,58.0,247.0,1.05,27.4,283.0,219.43,162.96
2018,7,24,16,30,47.0,219.0,1.0,27.2,246.0,190.66,141.99
2018,7,24,16,45,34.5,194.0,1.0,27.05,212.5,165.38,123.72
2018,7,24,17,0,22.0,169.0,1.0,26.9,179.0,148.78,112.14
2018,7,24,17,15,16.0,138.5,0.9,26.55,145.5,121.91,92.17
2018,7,24,17,30,10.0,108.0,0.8,26.2,112.0,96.71,76.29
2018,7,24,17,45,6.5,71.5,0.75,25.85,74.0,66.1,50.85
2018,7,24,18,0,3.0,35.0,0.7,25.5,36.0,32.49,22.34
2018,7,24,18,15,1.5,22.5,0.7,25.5,23.0,20.86,12.31
2018,7,24,18,30,0.0,10.0,0.7,25.5,10.0,9.26,2.25
2018,7,24,18,45,7.5,9.0,0.65,24.65,9.5,8.45,1.45
2018,7,24,19,0,15.0,8.0,0.6,23.8,9.0,7.52,0.07
2018,7,24,19,15,7.5,4.5,0.6,23.65,5.0,4.29,0.0
2018,7,24,19,30,0.0,1.0,0.6,23.5,1.0,0.95,0.0
2018,7,24,19,45,0.0,0.5,0.6,23.3,0.5,0.0,0.0
2018,7,24,20,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,0.7,22.75,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,0.8,22.35,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,0.75,22.05,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,0.65,21.9,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,0.55,21.75,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,0.45,21.65,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,0.4,21.55,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,0.35,21.45,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,0.3,21.4,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,0.3,21.4,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,0.3,21.4,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,0.3,21.35,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,0.3,21.3,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,0.25,21.3,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,5,15,2.5,2.5,0.2,21.45,2.5,0.0,0.0
2018,7,25,5,30,5.0,5.0,0.2,21.6,5.0,6.8,0.0
2018,7,25,5,45,33.5,19.5,0.2,21.75,23.0,41.05,16.78
2018,7,25,6,0,62.0,34.0,0.2,21.9,41.0,75.96,54.93
2018,7,25,6,15,116.5,54.5,0.25,22.25,76.5,143.01,110.99
2018,7,25,6,30,171.0,75.0,0.3,22.6,112.0,204.69,161.92
2018,7,25,6,45,191.5,92.0,0.3,22.9,143.5,243.71,193.53
2018,7,25,7,0,212.0,109.0,0.3,23.2,175.0,284.02,225.11
2018,7,25,7,15,204.5,136.0,0.35,23.65,209.5,318.13,250.23
2018,7,25,7,30,197.0,163.0,0.4,24.1,244.0,337.94,263.99
2018,7,25,7,45,161.5,185.5,0.4,24.55,257.5,340.35,263.47
2018,7,25,8,0,126.0,208.0,0.4,25.0,271.0,339.64,260.54
2018,7,25,8,15,128.5,225.0,0.4,25.15,295.0,361.97,275.96
2018,7,25,8,30,131.0,242.0,0.4,25.3,319.0,384.0,290.74
2018,7,25,8,45,88.0,254.0,0.4,25.45,307.5,344.85,259.89
2018,7,25,9,0,45.0,266.0,0.4,25.6,296.0,317.25,237.67
2018,7,25,9,15,72.0,301.5,0.5,25.7,353.5,380.24,283.88
2018,7,25,9,30,99.0,337.0,0.6,25.8,411.0,443.36,328.56
2018,7,25,9,45,119.5,361.5,0.65,25.9,455.0,501.53,368.38
2018,7,25,10,0,140.0,386.0,0.7,26.0,499.0,545.21,397.75
2018,7,25,10,15,124.5,397.5,0.75,26.1,501.0,538.76,391.93
2018,7,25,10,30,109.0,409.0,0.8,26.2,503.0,531.58,386.15
2018,7,25,10,45,160.0,425.5,0.8,26.35,568.0,594.18,429.33
2018,7,25,11,0,211.0,442.0,0.8,26.5,633.0,655.33,469.89
2018,7,25,11,15,197.5,433.5,0.85,26.6,615.0,626.91,450.13
2018,7,25,11,30,184.0,425.0,0.9,26.7,597.0,598.36,431.06
2018,7,25,11,45,152.0,421.0,0.9,26.85,564.0,556.86,402.03
2018,7,25,12,0,120.0,417.0,0.9,27.0,531.0,516.04,373.32
2018,7,25,12,15,135.0,438.0,0.9,27.1,567.0,541.98,391.22
2018,7,25,12,30,150.0,459.0,0.9,27.2,603.0,566.03,407.11
2018,7,25,12,45,95.0,327.0,0.85,27.3,418.0,388.58,284.09
2018,7,25,13,0,40.0,195.0,0.8,27.4,233.0,214.61,158.59
2018,7,25,13,15,20.0,141.5,0.85,27.45,160.5,147.43,108.6
2018,7,25,13,30,0.0,88.0,0.9,27.5,88.0,82.23,58.47
2018,7,25,13,45,1.5,114.5,0.95,27.55,116.0,107.81,78.34
2018,7,25,14,0,3.0,141.0,1.0,27.6,144.0,133.05,97.66
2018,7,25,14,15,16.0,197.0,1.05,27.55,211.0,189.21,140.39
2018,7,25,14,30,29.0,253.0,1.1,27.5,278.0,243.62,181.02
2018,7,25,14,45,57.5,306.5,1.15,27.5,353.0,300.47,222.86
2018,7,25,15,0,86.0,360.0,1.2,27.5,428.0,351.56,259.66
2018,7,25,15,15,166.0,339.5,1.2,27.35,462.5,354.73,261.42
2018,7,25,15,30,246.0,319.0,1.2,27.2,497.0,349.09,255.91
2018,7,25,15,45,263.0,297.5,1.2,27.05,477.5,321.51,234.4
2018,7,25,16,0,280.0,276.0,1.2,26.9,458.0,292.39,211.33
2018,7,25,16,15,200.0,237.5,1.15,26.7,362.5,236.25,171.04
2018,7,25,16,30,120.0,199.0,1.1,26.5,267.0,181.1,132.12
2018,7,25,16,45,61.0,124.0,1.05,26.35,158.5,110.09,79.89
2018,7,25,17,0,2.0,49.0,1.0,26.2,50.0,45.68,31.39
2018,7,25,17,15,1.0,38.5,0.95,25.9,39.0,35.77,24.96
2018,7,25,17,30,0.0,28.0,0.9,25.6,28.0,25.98,16.71
2018,7,25,17,45,23.0,37.0,0.8,25.35,43.5,34.92,24.46
2018,7,25,18,0,46.0,46.0,0.7,25.1,59.0,40.16,28.99
2018,7,25,18,15,57.0,56.0,0.7,25.1,68.5,47.93,35.5
2018,7,25,18,30,68.0,66.0,0.7,25.1,78.0,54.43,40.58
2018,7,25,18,45,74.5,47.0,0.6,24.25,56.5,39.52,27.4
2018,7,25,19,0,81.0,28.0,0.5,23.4,35.0,23.13,11.7
2018,7,25,19,15,43.5,15.5,0.45,23.25,19.0,14.77,0.0
2018,7,25,19,30,6.0,3.0,0.4,23.1,3.0,2.86,0.0
2018,7,25,19,45,3.0,1.5,0.4,22.95,1.5,0.0,0.0
2018,7,25,20,0,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,0.4,22.45,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,0.4,22.15,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,0.4,21.85,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,0.4,21.35,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,0.45,20.7,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,0.5,20.15,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,0.5,19.65,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,0.5,19.45,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,7,26,5,15,30.0,5.5,0.6,19.85,6.0,0.0,0.0
2018,7,26,5,30,60.0,11.0,0.7,20.2,12.0,34.83,0.0
2018,7,26,5,45,160.5,25.0,0.8,20.55,40.5,123.13,55.72
2018,7,26,6,0,261.0,39.0,0.9,20.9,69.0,204.19,154.71
2018,7,26,6,15,345.5,50.0,0.9,21.45,110.5,273.46,215.24
2018,7,26,6,30,430.0,61.0,0.9,22.0,152.0,354.46,281.79
2018,7,26,6,45,490.5,68.5,0.85,22.5,200.0,420.77,334.35
2018,7,26,7,0,551.0,76.0,0.8,23.0,248.0,490.98,387.37
2018,7,26,7,15,593.5,82.0,0.8,23.9,298.0,549.98,429.34
2018,7,26,7,30,636.0,88.0,0.8,24.8,348.0,610.71,469.94
2018,7,26,7,45,668.5,93.0,0.85,25.7,399.0,663.64,503.69
2018,7,26,8,0,701.0,98.0,0.9,26.6,450.0,716.88,536.63
2018,7,26,8,15,724.0,102.0,0.9,27.2,498.5,756.87,559.81
2018,7,26,8,30,747.0,106.0,0.9,27.8,547.0,799.98,584.64
2018,7,26,8,45,765.0,109.0,0.9,28.4,592.5,836.13,604.39
2018,7,26,9,0,783.0,112.0,0.9,29.0,638.0,870.54,622.77
2018,7,26,9,15,798.0,114.0,0.95,29.4,680.0,898.98,638.48
2018,7,26,9,30,813.0,116.0,1.0,29.8,722.0,925.15,652.77
2018,7,26,9,45,824.5,118.5,1.0,30.2,759.5,937.69,657.81
2018,7,26,10,0,836.0,121.0,1.0,30.6,797.0,955.91,666.56
2018,7,26,10,15,845.0,122.0,1.0,30.9,828.5,967.27,671.36
2018,7,26,10,30,854.0,123.0,1.0,31.2,860.0,975.72,674.57
2018,7,26,10,45,807.0,157.0,1.0,31.45,869.5,968.98,668.91
2018,7,26,11,0,760.0,191.0,1.0,31.7,879.0,949.84,656.08
2018,7,26,11,15,669.0,251.5,1.0,31.9,865.5,917.77,635.64
2018,7,26,11,30,578.0,312.0,1.0,32.1,852.0,876.23,606.72
2018,7,26,11,45,709.5,232.0,1.0,32.3,902.5,907.27,628.49
2018,7,26,12,0,841.0,152.0,1.0,32.5,953.0,921.25,635.9
2018,7,26,12,15,849.5,146.5,1.0,32.65,957.5,902.41,623.75
2018,7,26,12,30,858.0,141.0,1.0,32.8,962.0,880.85,610.38
2018,7,26,12,45,875.0,129.5,1.0,32.9,963.0,858.33,596.6
2018,7,26,13,0,892.0,118.0,1.0,33.0,964.0,832.68,580.87
2018,7,26,13,15,889.5,117.5,1.0,33.05,951.5,798.51,559.9
2018,7,26,13,30,887.0,117.0,1.0,33.1,939.0,762.37,537.62
2018,7,26,13,45,883.0,115.5,1.0,33.15,919.0,722.48,512.61
2018,7,26,14,0,879.0,114.0,1.0,33.2,899.0,681.03,484.65
2018,7,26,14,15,873.0,113.0,1.0,33.15,872.5,637.38,454.72
2018,7,26,14,30,867.0,112.0,1.0,33.1,846.0,592.67,423.27
2018,7,26,14,45,858.5,110.5,1.05,33.0,813.0,545.36,389.55
2018,7,26,15,0,850.0,109.0,1.1,32.9,780.0,497.61,354.36
2018,7,26,15,15,838.0,107.0,1.1,32.8,741.0,447.72,316.28
2018,7,26,15,30,826.0,105.0,1.1,32.7,702.0,398.12,277.32
2018,7,26,15,45,811.0,102.5,1.1,32.55,658.5,341.49,232.49
2018,7,26,16,0,796.0,100.0,1.1,32.4,615.0,291.73,191.86
2018,7,26,16,15,777.0,97.0,1.05,32.25,568.0,241.99,151.3
2018,7,26,16,30,758.0,94.0,1.0,32.1,521.0,194.17,113.39
2018,7,26,16,45,733.0,90.5,0.95,31.95,471.5,147.37,79.55
2018,7,26,17,0,708.0,87.0,0.9,31.8,422.0,103.45,53.79
2018,7,26,17,15,675.5,82.0,0.85,31.2,371.0,55.75,40.86
2018,7,26,17,30,643.0,77.0,0.8,30.6,320.0,50.01,36.39
2018,7,26,17,45,597.5,71.0,0.7,29.95,270.0,47.88,34.8
2018,7,26,18,0,552.0,65.0,0.6,29.3,220.0,45.61,32.99
2018,7,26,18,15,486.5,57.5,0.6,29.3,173.0,41.88,29.74
2018,7,26,18,30,421.0,50.0,0.6,29.3,126.0,37.98,26.15
2018,7,26,18,45,326.0,39.5,0.65,28.0,87.0,31.05,19.94
2018,7,26,19,0,231.0,29.0,0.7,26.7,48.0,23.74,11.6
2018,7,26,19,15,129.0,16.5,0.75,26.4,26.0,15.73,0.0
2018,7,26,19,30,27.0,4.0,0.8,26.1,4.0,0.0,0.0
2018,7,26,19,45,13.5,2.0,0.8,25.8,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,0.75,25.25,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,0.7,24.75,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,0.7,24.25,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,0.65,23.8,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,0.6,22.65,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,0.55,22.4,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,0.45,21.85,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,0.4,21.75,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,0.4,20.85,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,0.4,20.75,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,0.4,20.7,0.0,0.0,0.0
2018,7,27,5,15,28.5,5.5,0.45,21.15,6.0,0.0,0.0
2018,7,27,5,30,57.0,11.0,0.5,21.6,12.0,33.53,0.0
2018,7,27,5,45,156.5,24.5,0.55,22.0,39.5,119.82,47.46
2018,7,27,6,0,256.0,38.0,0.6,22.4,67.0,200.15,149.88
2018,7,27,6,15,341.0,48.5,0.55,23.05,108.0,268.58,209.18
2018,7,27,6,30,426.0,59.0,0.5,23.7,149.0,349.29,274.37
2018,7,27,6,45,487.5,67.0,0.45,24.3,197.0,416.49,326.54
2018,7,27,7,0,549.0,75.0,0.4,24.9,245.0,487.77,379.13
2018,7,27,7,15,593.0,80.5,0.45,25.9,295.0,547.1,420.83
2018,7,27,7,30,637.0,86.0,0.5,26.9,345.0,608.29,461.3
2018,7,27,7,45,669.5,90.5,0.55,27.9,395.5,660.61,493.85
2018,7,27,8,0,702.0,95.0,0.6,28.9,446.0,713.24,525.61
2018,7,27,8,15,725.5,98.5,0.7,29.4,494.5,753.35,550.04
2018,7,27,8,30,749.0,102.0,0.8,29.9,543.0,796.35,576.11
2018,7,27,8,45,768.0,105.0,0.9,30.45,589.0,833.46,597.88
2018,7,27,9,0,787.0,108.0,1.0,31.0,635.0,868.87,618.4
2018,7,27,9,15,795.5,113.0,1.05,31.25,675.5,894.76,632.79
2018,7,27,9,30,804.0,118.0,1.1,31.5,716.0,918.12,645.69
2018,7,27,9,45,808.5,123.5,1.2,31.8,751.0,935.48,655.57
2018,7,27,10,0,813.0,129.0,1.3,32.1,786.0,949.96,663.78
2018,7,27,10,15,822.0,130.5,1.3,32.3,817.0,953.0,663.87
2018,7,27,10,30,831.0,132.0,1.3,32.5,848.0,961.8,667.75
2018,7,27,10,45,813.5,144.5,1.35,32.7,862.0,961.47,666.83
2018,7,27,11,0,796.0,157.0,1.4,32.9,876.0,949.64,659.1
2018,7,27,11,15,752.5,181.0,1.45,33.05,871.5,921.28,641.54
2018,7,27,11,30,709.0,205.0,1.5,33.2,867.0,895.27,625.55
2018,7,27,11,45,771.5,176.0,1.5,33.35,903.5,905.14,631.25
2018,7,27,12,0,834.0,147.0,1.5,33.5,940.0,909.41,633.18
2018,7,27,12,15,843.0,144.5,1.55,33.6,948.0,893.94,623.77
2018,7,27,12,30,852.0,142.0,1.6,33.7,956.0,875.67,612.83
2018,7,27,12,45,845.0,145.0,1.6,33.8,949.0,846.11,594.27
2018,7,27,13,0,838.0,148.0,1.6,33.9,942.0,814.65,574.56
2018,7,27,13,15,836.0,146.5,1.6,33.9,929.5,781.45,553.88
2018,7,27,13,30,834.0,145.0,1.6,33.9,917.0,746.42,531.88
2018,7,27,13,45,830.0,143.5,1.6,33.95,897.5,708.28,506.43
2018,7,27,14,0,826.0,142.0,1.6,34.0,878.0,668.7,479.22
2018,7,27,14,15,819.0,140.0,1.6,33.9,851.5,623.68,448.07
2018,7,27,14,30,812.0,138.0,1.6,33.8,825.0,578.92,416.28
2018,7,27,14,45,803.5,135.0,1.55,33.75,792.0,531.94,381.77
2018,7,27,15,0,795.0,132.0,1.5,33.7,759.0,484.7,346.18
2018,7,27,15,15,673.5,173.5,1.5,33.5,686.0,421.76,299.62
2018,7,27,15,30,552.0,215.0,1.5,33.3,613.0,375.04,264.73
2018,7,27,15,45,494.0,218.0,1.45,33.1,557.5,327.16,228.57
2018,7,27,16,0,436.0,221.0,1.4,32.9,502.0,284.92,196.75
2018,7,27,16,15,552.0,171.5,1.35,32.7,499.5,246.72,162.53
2018,7,27,16,30,668.0,122.0,1.3,32.5,497.0,194.22,116.95
2018,7,27,16,45,636.5,117.0,1.25,32.3,447.0,149.84,85.41
2018,7,27,17,0,605.0,112.0,1.2,32.1,397.0,109.06,61.74
2018,7,27,17,15,521.0,112.0,1.1,31.5,336.5,75.57,57.16
2018,7,27,17,30,437.0,112.0,1.0,30.9,276.0,76.97,58.69
2018,7,27,17,45,409.5,98.5,0.85,30.3,233.5,69.39,52.66
2018,7,27,18,0,382.0,85.0,0.7,29.7,191.0,61.35,46.08
2018,7,27,18,15,317.5,72.5,0.7,29.7,148.0,53.53,39.39
2018,7,27,18,30,253.0,60.0,0.7,29.7,105.0,45.32,32.16
2018,7,27,18,45,189.0,44.0,0.7,28.4,71.5,33.89,22.17
2018,7,27,19,0,125.0,28.0,0.7,27.1,38.0,21.94,9.91
2018,7,27,19,15,70.0,15.5,0.7,26.85,20.5,14.77,0.0
2018,7,27,19,30,15.0,3.0,0.7,26.6,3.0,0.0,0.0
2018,7,27,19,45,7.5,1.5,0.7,26.35,1.5,0.0,0.0
2018,7,27,20,0,0.0,0.0,0.7,26.1,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,0.7,25.85,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,0.65,25.4,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,0.6,25.2,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,0.55,24.6,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,0.45,24.05,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,0.4,23.55,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,0.45,23.25,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,0.5,22.95,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,0.55,22.65,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,0.7,22.35,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,0.85,22.1,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,0.95,21.85,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,1.05,21.55,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.1,21.25,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,1.1,21.05,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,1.15,20.95,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,7,28,5,15,7.5,3.5,1.3,21.2,3.5,0.0,0.0
2018,7,28,5,30,15.0,7.0,1.4,21.5,7.0,12.71,0.0
2018,7,28,5,45,40.0,22.5,1.5,21.8,26.0,49.56,13.43
2018,7,28,6,0,65.0,38.0,1.6,22.1,45.0,85.45,61.64
2018,7,28,6,15,205.0,53.5,1.65,22.7,93.0,201.4,157.94
2018,7,28,6,30,345.0,69.0,1.7,23.3,141.0,310.71,247.7
2018,7,28,6,45,413.5,78.5,1.75,23.85,188.5,378.88,302.93
2018,7,28,7,0,482.0,88.0,1.8,24.4,236.0,452.38,360.34
2018,7,28,7,15,358.5,105.0,1.8,25.0,226.5,402.5,319.84
2018,7,28,7,30,235.0,122.0,1.8,25.6,217.0,327.32,259.51
2018,7,28,7,45,324.0,133.0,1.85,26.2,283.5,431.8,339.46
2018,7,28,8,0,413.0,144.0,1.9,26.8,350.0,526.8,408.92
2018,7,28,8,15,551.0,136.0,1.8,27.3,441.0,652.49,497.99
2018,7,28,8,30,689.0,128.0,1.7,27.8,532.0,777.85,580.07
2018,7,28,8,45,709.5,131.5,1.6,28.3,577.5,815.19,599.97
2018,7,28,9,0,730.0,135.0,1.5,28.8,623.0,851.03,619.2
2018,7,28,9,15,746.5,138.0,1.35,29.2,665.0,876.1,630.63
2018,7,28,9,30,763.0,141.0,1.2,29.6,707.0,903.95,643.53
2018,7,28,9,45,622.5,201.0,1.1,30.05,678.5,845.47,602.36
2018,7,28,10,0,482.0,261.0,1.0,30.5,650.0,769.67,548.0
2018,7,28,10,15,644.0,205.5,0.85,30.8,746.5,872.54,613.39
2018,7,28,10,30,806.0,150.0,0.7,31.1,843.0,964.19,663.63
2018,7,28,10,45,635.5,242.5,0.6,31.4,799.0,894.08,616.3
2018,7,28,11,0,465.0,335.0,0.5,31.7,755.0,811.69,558.82
2018,7,28,11,15,393.5,368.5,0.5,31.85,728.5,766.48,529.05
2018,7,28,11,30,322.0,402.0,0.5,32.0,702.0,713.71,493.94
2018,7,28,11,45,189.0,397.5,0.5,32.2,574.0,567.9,397.57
2018,7,28,12,0,56.0,393.0,0.5,32.4,446.0,428.05,301.87
2018,7,28,12,15,124.0,423.0,0.55,32.5,541.0,517.49,364.73
2018,7,28,12,30,192.0,453.0,0.6,32.6,636.0,596.27,417.04
2018,7,28,12,45,252.5,446.5,0.65,32.7,686.0,631.06,440.33
2018,7,28,13,0,313.0,440.0,0.7,32.8,736.0,659.51,459.69
2018,7,28,13,15,448.0,364.0,0.75,32.8,781.5,678.75,475.5
2018,7,28,13,30,583.0,288.0,0.8,32.8,827.0,687.38,484.09
2018,7,28,13,45,697.5,221.0,0.8,32.8,852.0,681.65,481.93
2018,7,28,14,0,812.0,154.0,0.8,32.8,877.0,667.73,473.87
2018,7,28,14,15,789.5,159.5,0.8,32.75,845.0,621.18,441.78
2018,7,28,14,30,767.0,165.0,0.8,32.7,813.0,575.16,409.61
2018,7,28,14,45,741.5,168.5,0.75,32.65,774.5,526.74,374.67
2018,7,28,15,0,716.0,172.0,0.7,32.6,736.0,475.4,337.07
2018,7,28,15,15,736.5,154.5,0.7,32.4,709.0,431.63,304.09
2018,7,28,15,30,757.0,137.0,0.7,32.2,682.0,390.06,271.19
2018,7,28,15,45,716.0,142.0,0.65,32.05,631.5,335.06,228.52
2018,7,28,16,0,675.0,147.0,0.6,31.9,581.0,288.5,191.76
2018,7,28,16,15,676.5,135.0,0.55,31.75,541.5,241.82,153.87
2018,7,28,16,30,678.0,123.0,0.5,31.6,502.0,195.08,116.85
2018,7,28,16,45,582.0,124.5,0.5,31.45,428.0,148.19,86.36
2018,7,28,17,0,486.0,126.0,0.5,31.3,354.0,113.35,69.08
2018,7,28,17,15,518.5,112.0,0.4,30.9,329.0,74.24,56.1
2018,7,28,17,30,551.0,98.0,0.3,30.5,304.0,66.32,49.9
2018,7,28,17,45,504.0,89.0,0.25,30.1,255.0,62.53,46.96
2018,7,28,18,0,457.0,80.0,0.2,29.7,206.0,57.89,43.17
2018,7,28,18,15,391.5,69.0,0.2,29.7,161.0,51.08,37.32
2018,7,28,18,30,326.0,58.0,0.2,29.7,116.0,43.94,30.99
2018,7,28,18,45,240.5,43.5,0.2,28.6,78.5,33.61,21.89
2018,7,28,19,0,155.0,29.0,0.2,27.5,41.0,22.83,10.08
2018,7,28,19,15,82.0,15.5,0.25,27.1,21.5,14.77,0.0
2018,7,28,19,30,9.0,2.0,0.3,26.7,2.0,0.0,0.0
2018,7,28,19,45,4.5,1.0,0.35,26.35,1.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,0.45,25.6,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,0.5,25.2,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,0.5,24.75,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,0.5,24.05,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,0.55,22.25,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,0.6,21.95,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,0.65,21.65,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,0.8,21.35,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,0.95,21.05,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,1.25,20.55,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,1.3,20.2,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,1.3,20.05,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,1.3,19.75,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,1.3,19.55,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,7,29,5,15,14.0,4.0,1.35,19.55,4.0,0.0,0.0
2018,7,29,5,30,28.0,8.0,1.4,19.8,8.0,18.87,0.0
2018,7,29,5,45,36.0,21.0,1.45,20.1,23.5,45.14,8.43
2018,7,29,6,0,44.0,34.0,1.5,20.4,39.0,68.37,48.37
2018,7,29,6,15,58.0,52.5,1.55,21.0,62.5,99.49,76.09
2018,7,29,6,30,72.0,71.0,1.6,21.6,86.0,130.79,102.92
2018,7,29,6,45,174.5,88.0,1.65,22.2,138.0,227.39,183.15
2018,7,29,7,0,277.0,105.0,1.7,22.8,190.0,322.32,259.83
2018,7,29,7,15,262.5,127.5,1.7,23.5,220.0,348.39,278.63
2018,7,29,7,30,248.0,150.0,1.7,24.2,250.0,372.23,295.17
2018,7,29,7,45,176.0,169.5,1.7,24.9,245.5,331.88,261.2
2018,7,29,8,0,104.0,189.0,1.7,25.6,241.0,298.51,232.37
2018,7,29,8,15,59.5,192.5,1.65,26.15,223.0,251.71,194.24
2018,7,29,8,30,15.0,196.0,1.6,26.7,205.0,204.72,155.79
2018,7,29,8,45,10.5,183.5,1.55,27.3,190.0,186.55,141.02
2018,7,29,9,0,6.0,171.0,1.5,27.9,175.0,169.04,126.75
2018,7,29,9,15,36.0,234.0,1.45,28.3,260.5,271.91,204.78
2018,7,29,9,30,66.0,297.0,1.4,28.7,346.0,367.54,274.17
2018,7,29,9,45,152.0,332.5,1.4,29.1,453.0,500.88,369.66
2018,7,29,10,0,238.0,368.0,1.4,29.5,560.0,634.14,460.38
2018,7,29,10,15,149.0,359.5,1.35,29.8,481.5,521.79,379.25
2018,7,29,10,30,60.0,351.0,1.3,30.1,403.0,410.18,298.6
2018,7,29,10,45,90.0,343.0,1.3,30.35,423.0,439.54,320.25
2018,7,29,11,0,120.0,335.0,1.3,30.6,443.0,456.6,332.38
2018,7,29,11,15,151.5,383.5,1.25,30.8,522.5,531.47,383.19
2018,7,29,11,30,183.0,432.0,1.2,31.0,602.0,603.69,430.38
2018,7,29,11,45,195.5,449.5,1.2,31.2,633.0,624.72,443.11
2018,7,29,12,0,208.0,467.0,1.2,31.4,664.0,644.02,455.06
2018,7,29,12,15,263.5,456.0,1.15,31.45,706.5,676.46,476.77
2018,7,29,12,30,319.0,445.0,1.1,31.5,749.0,700.66,492.74
2018,7,29,12,45,272.5,455.5,1.05,31.55,714.0,655.65,461.47
2018,7,29,13,0,226.0,466.0,1.0,31.6,679.0,612.74,432.07
2018,7,29,13,15,261.5,448.5,1.0,31.6,692.0,609.87,431.38
2018,7,29,13,30,297.0,431.0,1.0,31.6,705.0,604.86,428.75
2018,7,29,13,45,296.0,422.0,1.0,31.6,690.0,578.96,411.44
2018,7,29,14,0,295.0,413.0,1.0,31.6,675.0,552.84,393.96
2018,7,29,14,15,305.5,394.0,1.1,31.5,658.0,525.31,376.26
2018,7,29,14,30,316.0,375.0,1.2,31.4,641.0,496.85,357.36
2018,7,29,14,45,409.5,328.5,1.25,31.3,659.0,483.11,348.31
2018,7,29,15,0,503.0,282.0,1.3,31.2,677.0,465.47,335.1
2018,7,29,15,15,524.5,262.5,1.35,31.0,656.0,430.09,308.45
2018,7,29,15,30,546.0,243.0,1.4,30.8,635.0,392.44,279.24
2018,7,29,15,45,531.0,234.0,1.45,30.6,595.5,349.09,245.59
2018,7,29,16,0,516.0,225.0,1.5,30.4,556.0,307.15,212.59
2018,7,29,16,15,482.0,217.0,1.5,30.05,507.5,263.46,179.1
2018,7,29,16,30,448.0,209.0,1.5,29.7,459.0,223.4,149.32
2018,7,29,16,45,421.0,197.5,1.45,29.35,414.5,185.22,122.62
2018,7,29,17,0,394.0,186.0,1.4,29.0,370.0,156.88,106.98
2018,7,29,17,15,356.0,171.0,1.35,28.5,322.0,122.51,96.66
2018,7,29,17,30,318.0,156.0,1.3,28.0,274.0,113.52,89.79
2018,7,29,17,45,269.0,136.5,1.25,27.5,225.5,101.08,79.81
2018,7,29,18,0,220.0,117.0,1.2,27.0,177.0,88.1,69.11
2018,7,29,18,15,137.0,90.0,1.2,27.0,124.5,72.17,55.49
2018,7,29,18,30,54.0,63.0,1.2,27.0,72.0,53.97,39.71
2018,7,29,18,45,33.5,42.5,1.1,25.95,47.5,37.23,25.05
2018,7,29,19,0,13.0,22.0,1.0,24.9,23.0,20.08,7.82
2018,7,29,19,15,7.5,11.5,1.0,24.7,12.0,10.96,0.0
2018,7,29,19,30,2.0,1.0,1.0,24.5,1.0,0.0,0.0
2018,7,29,19,45,1.0,0.5,1.0,24.35,0.5,0.0,0.0
2018,7,29,20,0,0.0,0.0,1.0,24.2,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,1.0,24.1,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,0.95,23.9,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,0.85,23.7,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,0.75,23.55,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,0.65,23.4,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,0.6,23.25,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,0.6,23.15,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,0.6,23.05,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,0.65,22.95,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,0.75,22.85,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,0.8,22.75,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,0.85,22.65,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,0.95,22.35,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.0,22.25,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,7,30,5,15,1.0,1.5,1.05,22.25,1.5,0.0,0.0
2018,7,30,5,30,2.0,3.0,1.1,22.3,3.0,3.66,0.0
2018,7,30,5,45,5.5,16.0,1.15,22.35,16.5,18.53,0.0
2018,7,30,6,0,9.0,29.0,1.2,22.4,30.0,35.62,22.17
2018,7,30,6,15,27.5,51.0,1.2,22.55,56.0,72.67,53.66
2018,7,30,6,30,46.0,73.0,1.2,22.7,82.0,109.7,84.95
2018,7,30,6,45,51.0,90.0,1.25,22.8,103.0,131.81,103.6
2018,7,30,7,0,56.0,107.0,1.3,22.9,124.0,154.24,122.04
2018,7,30,7,15,52.5,123.0,1.35,23.05,141.5,169.61,134.11
2018,7,30,7,30,49.0,139.0,1.4,23.2,159.0,184.64,145.59
2018,7,30,7,45,24.5,96.5,1.45,23.35,106.5,115.85,89.61
2018,7,30,8,0,0.0,54.0,1.5,23.5,54.0,50.22,35.49
2018,7,30,8,15,0.0,61.5,1.5,23.7,61.5,57.23,41.06
2018,7,30,8,30,0.0,69.0,1.5,23.9,69.0,64.25,46.52
2018,7,30,8,45,1.0,102.5,1.5,24.1,103.0,96.81,72.37
2018,7,30,9,0,2.0,136.0,1.5,24.3,137.0,130.43,98.57
2018,7,30,9,15,5.5,167.0,1.5,24.65,171.0,164.14,124.45
2018,7,30,9,30,9.0,198.0,1.5,25.0,205.0,197.96,149.98
2018,7,30,9,45,18.5,242.5,1.5,25.35,257.0,251.14,189.92
2018,7,30,10,0,28.0,287.0,1.5,25.7,309.0,316.15,237.61
2018,7,30,10,15,92.5,348.0,1.5,26.05,426.5,441.52,329.48
2018,7,30,10,30,157.0,409.0,1.5,26.4,544.0,578.29,424.8
2018,7,30,10,45,143.0,422.0,1.5,26.8,547.5,573.4,418.58
2018,7,30,11,0,129.0,435.0,1.5,27.2,551.0,567.77,413.06
2018,7,30,11,15,107.0,431.0,1.45,27.5,528.5,536.62,389.98
2018,7,30,11,30,85.0,427.0,1.4,27.8,506.0,497.37,361.57
2018,7,30,11,45,80.0,431.0,1.4,28.15,506.0,491.74,357.02
2018,7,30,12,0,75.0,435.0,1.4,28.5,506.0,485.89,352.15
2018,7,30,12,15,140.5,448.0,1.4,28.8,581.5,555.53,401.17
2018,7,30,12,30,206.0,461.0,1.4,29.1,657.0,615.27,441.84
2018,7,30,12,45,225.5,450.0,1.4,29.4,663.5,610.07,437.8
2018,7,30,13,0,245.0,439.0,1.4,29.7,670.0,603.12,433.07
2018,7,30,13,15,320.5,418.5,1.45,29.8,716.5,628.39,451.75
2018,7,30,13,30,396.0,398.0,1.5,29.9,763.0,648.22,466.13
2018,7,30,13,45,291.5,389.0,1.5,30.05,654.5,547.18,395.72
2018,7,30,14,0,187.0,380.0,1.5,30.2,546.0,458.65,333.33
2018,7,30,14,15,196.5,383.5,1.5,30.2,553.0,454.97,331.13
2018,7,30,14,30,206.0,387.0,1.5,30.2,560.0,449.83,327.24
2018,7,30,14,45,242.0,368.0,1.5,30.2,563.5,432.68,315.06
2018,7,30,15,0,278.0,349.0,1.5,30.2,567.0,418.02,304.09
2018,7,30,15,15,312.0,323.5,1.5,30.05,556.5,394.06,286.05
2018,7,30,15,30,346.0,298.0,1.5,29.9,546.0,366.9,264.92
2018,7,30,15,45,368.5,271.5,1.5,29.8,520.5,332.1,237.57
2018,7,30,16,0,391.0,245.0,1.5,29.7,495.0,295.25,208.03
2018,7,30,16,15,341.0,231.0,1.5,29.4,437.0,250.2,174.74
2018,7,30,16,30,291.0,217.0,1.5,29.1,379.0,210.49,146.33
2018,7,30,16,45,257.5,196.0,1.45,28.85,329.0,173.05,120.17
2018,7,30,17,0,224.0,175.0,1.4,28.6,279.0,139.51,98.8
2018,7,30,17,15,244.5,155.5,1.3,28.15,256.5,112.15,88.32
2018,7,30,17,30,265.0,136.0,1.2,27.7,234.0,100.25,78.9
2018,7,30,17,45,227.0,118.0,1.1,27.25,192.5,88.58,69.45
2018,7,30,18,0,189.0,100.0,1.0,26.8,151.0,76.4,59.34
2018,7,30,18,15,145.0,80.5,1.0,26.8,114.5,62.67,47.54
2018,7,30,18,30,101.0,61.0,1.0,26.8,78.0,50.63,36.93
2018,7,30,18,45,76.5,41.5,0.95,25.6,52.0,35.2,23.35
2018,7,30,19,0,52.0,22.0,0.9,24.4,26.0,18.36,6.13
2018,7,30,19,15,28.5,11.5,0.95,24.2,13.5,10.96,0.0
2018,7,30,19,30,5.0,1.0,1.0,24.0,1.0,0.0,0.0
2018,7,30,19,45,2.5,0.5,1.0,23.85,0.5,0.0,0.0
2018,7,30,20,0,0.0,0.0,1.0,23.7,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,0.95,23.1,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,0.85,22.75,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,0.7,22.45,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,0.55,22.25,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,0.45,22.1,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,0.4,21.95,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,0.4,21.9,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,0.4,21.95,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,0.3,21.95,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,0.3,21.9,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,0.3,21.9,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,0.3,21.9,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,0.3,21.9,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,0.3,21.9,0.0,0.0,0.0
2018,7,31,5,15,0.0,0.5,0.35,22.1,0.5,0.0,0.0
2018,7,31,5,30,0.0,1.0,0.4,22.3,1.0,0.95,0.0
2018,7,31,5,45,0.0,3.0,0.45,22.5,3.0,2.77,0.0
2018,7,31,6,0,0.0,5.0,0.5,22.7,5.0,4.62,0.0
2018,7,31,6,15,0.0,7.0,0.55,22.9,7.0,6.48,0.0
2018,7,31,6,30,0.0,9.0,0.6,23.1,9.0,8.33,1.25
2018,7,31,6,45,0.0,13.0,0.65,23.3,13.0,12.04,4.38
2018,7,31,7,0,0.0,17.0,0.7,23.5,17.0,15.76,7.48
2018,7,31,7,15,0.0,24.5,0.7,23.8,24.5,22.73,13.24
2018,7,31,7,30,0.0,32.0,0.7,24.1,32.0,29.71,18.92
2018,7,31,7,45,0.0,40.0,0.7,24.45,40.0,37.16,24.92
2018,7,31,8,0,0.0,48.0,0.7,24.8,48.0,44.62,30.83
2018,7,31,8,15,0.0,62.5,0.7,25.1,62.5,58.16,41.57
2018,7,31,8,30,0.0,77.0,0.7,25.4,77.0,71.72,52.18
2018,7,31,8,45,0.0,88.5,0.7,25.7,88.5,82.49,60.45
2018,7,31,9,0,0.0,100.0,0.7,26.0,100.0,93.45,68.77
2018,7,31,9,15,0.5,116.0,0.75,26.2,116.5,109.36,80.94
2018,7,31,9,30,1.0,132.0,0.8,26.4,133.0,125.28,92.99
2018,7,31,9,45,0.5,102.5,0.85,26.65,103.0,96.38,70.31
2018,7,31,10,0,0.0,73.0,0.9,26.9,73.0,68.14,48.16
2018,7,31,10,15,1.5,102.0,0.95,27.05,103.5,96.96,70.56
2018,7,31,10,30,3.0,131.0,1.0,27.2,134.0,126.06,92.79
2018,7,31,10,45,5.0,157.5,1.1,27.4,162.0,153.27,113.35
2018,7,31,11,0,7.0,184.0,1.2,27.6,190.0,180.4,133.63
2018,7,31,11,15,6.0,168.5,1.25,27.6,174.0,164.38,121.37
2018,7,31,11,30,5.0,153.0,1.3,27.6,158.0,148.5,109.31
2018,7,31,11,45,8.0,174.0,1.35,27.6,181.5,170.92,126.35
2018,7,31,12,0,11.0,195.0,1.4,27.6,205.0,193.09,142.99
2018,7,31,12,15,70.5,296.0,1.4,27.5,363.0,348.49,258.97
2018,7,31,12,30,130.0,397.0,1.4,27.4,521.0,489.79,359.22
2018,7,31,12,45,80.5,376.0,1.4,27.25,452.5,418.79,307.34
2018,7,31,13,0,31.0,355.0,1.4,27.1,384.0,354.44,260.7
2018,7,31,13,15,138.5,384.5,1.4,26.95,512.0,459.5,338.63
2018,7,31,13,30,246.0,414.0,1.4,26.8,640.0,551.87,404.23
2018,7,31,13,45,258.0,417.0,1.4,26.65,649.5,547.38,400.54
2018,7,31,14,0,270.0,420.0,1.4,26.5,659.0,541.32,396.4
2018,7,31,14,15,257.0,397.0,1.45,26.35,619.0,497.16,365.82
2018,7,31,14,30,244.0,374.0,1.5,26.2,579.0,454.34,335.87
2018,7,31,14,45,264.5,355.0,1.5,26.1,569.0,433.32,320.83
2018,7,31,15,0,285.0,336.0,1.5,26.0,559.0,410.43,303.79
2018,7,31,15,15,278.0,316.5,1.5,25.95,525.0,373.77,276.33
2018,7,31,15,30,271.0,297.0,1.5,25.9,491.0,337.93,249.1
2018,7,31,15,45,140.5,210.0,1.5,25.8,310.0,220.78,163.37
2018,7,31,16,0,10.0,123.0,1.5,25.7,129.0,116.07,86.32
2018,7,31,16,15,6.5,92.5,1.45,25.6,96.5,87.55,64.36
2018,7,31,16,30,3.0,62.0,1.4,25.5,64.0,58.17,41.28
2018,7,31,16,45,56.5,115.5,1.4,25.4,142.0,107.52,78.83
2018,7,31,17,0,110.0,169.0,1.4,25.3,220.0,137.27,101.91
2018,7,31,17,15,74.5,123.0,1.3,25.2,155.5,97.96,77.56
2018,7,31,17,30,39.0,77.0,1.2,25.1,91.0,68.94,53.38
2018,7,31,17,45,19.5,51.5,1.15,24.95,58.5,47.56,35.31
2018,7,31,18,0,0.0,26.0,1.1,24.8,26.0,24.11,15.19
2018,7,31,18,15,0.0,20.5,1.1,24.8,20.5,19.0,10.71
2018,7,31,18,30,0.0,15.0,1.1,24.8,15.0,13.89,6.18
2018,7,31,18,45,0.0,11.0,1.0,24.45,11.0,10.18,2.78
2018,7,31,19,0,0.0,7.0,0.9,24.1,7.0,6.48,0.0
2018,7,31,19,15,0.0,3.5,0.85,24.0,3.5,3.34,0.0
2018,7,31,19,30,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,0.8,23.65,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,0.8,23.35,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,0.8,23.05,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,0.85,22.95,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,0.95,22.85,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.05,22.8,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.15,22.75,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,1.2,22.65,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,1.2,22.6,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,1.2,22.6,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,1.2,22.6,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,1.2,22.35,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,1.2,22.25,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,1.15,22.1,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,8,1,5,15,3.5,1.0,1.3,22.1,1.0,0.0,0.0
2018,8,1,5,30,7.0,2.0,1.4,22.2,2.0,4.69,0.0
2018,8,1,5,45,3.5,4.0,1.45,22.35,4.0,5.3,0.0
2018,8,1,6,0,0.0,6.0,1.5,22.5,6.0,5.55,0.0
2018,8,1,6,15,0.0,8.0,1.55,22.65,8.0,7.4,0.37
2018,8,1,6,30,0.0,10.0,1.6,22.8,10.0,9.26,2.01
2018,8,1,6,45,0.0,13.5,1.6,22.95,13.5,12.5,4.76
2018,8,1,7,0,0.0,17.0,1.6,23.1,17.0,15.76,7.48
2018,8,1,7,15,0.0,21.0,1.7,23.25,21.0,19.47,10.55
2018,8,1,7,30,0.0,25.0,1.8,23.4,25.0,23.2,13.58
2018,8,1,7,45,13.5,59.0,1.9,23.55,65.5,67.59,50.42
2018,8,1,8,0,27.0,93.0,2.0,23.7,106.0,114.19,88.32
2018,8,1,8,15,95.0,167.5,2.05,23.9,221.5,265.42,209.09
2018,8,1,8,30,163.0,242.0,2.1,24.1,337.0,412.0,320.45
2018,8,1,8,45,121.0,263.5,2.1,24.35,337.0,399.56,307.69
2018,8,1,9,0,79.0,285.0,2.1,24.6,337.0,370.58,283.6
2018,8,1,9,15,95.0,308.5,2.1,24.9,375.5,409.97,312.17
2018,8,1,9,30,111.0,332.0,2.1,25.2,414.0,463.16,349.84
2018,8,1,9,45,102.5,339.5,2.1,25.5,418.0,447.05,336.59
2018,8,1,10,0,94.0,347.0,2.1,25.8,422.0,444.46,333.44
