Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,1,10,15,107.0,373.5,2.1,26.15,462.5,495.52,369.03
2018,8,1,10,30,120.0,400.0,2.1,26.5,503.0,532.4,393.86
2018,8,1,10,45,120.0,366.5,2.1,26.85,472.0,492.94,365.28
2018,8,1,11,0,120.0,333.0,2.1,27.2,441.0,454.19,337.56
2018,8,1,11,15,221.5,331.0,2.05,27.4,534.5,553.56,410.15
2018,8,1,11,30,323.0,329.0,2.0,27.6,628.0,640.12,470.99
2018,8,1,11,45,191.0,356.5,2.0,27.85,534.0,534.92,393.18
2018,8,1,12,0,59.0,384.0,2.0,28.1,440.0,421.77,309.38
2018,8,1,12,15,240.5,341.0,1.95,28.2,569.0,545.68,402.43
2018,8,1,12,30,422.0,298.0,1.9,28.3,698.0,653.99,479.95
2018,8,1,12,45,597.5,233.5,1.9,28.4,797.0,722.2,528.74
2018,8,1,13,0,773.0,169.0,1.9,28.5,896.0,779.06,567.84
2018,8,1,13,15,737.5,169.5,1.9,28.55,855.5,722.72,529.74
2018,8,1,13,30,702.0,170.0,1.9,28.6,815.0,667.16,491.43
2018,8,1,13,45,646.0,191.5,1.9,28.65,775.0,615.96,454.82
2018,8,1,14,0,590.0,213.0,1.9,28.7,735.0,567.75,419.74
2018,8,1,14,15,611.5,197.0,1.85,28.7,723.0,537.78,397.97
2018,8,1,14,30,633.0,181.0,1.8,28.7,711.0,505.22,373.62
2018,8,1,14,45,699.0,155.0,1.8,28.65,718.5,487.96,359.61
2018,8,1,15,0,765.0,129.0,1.8,28.6,726.0,460.64,337.18
2018,8,1,15,15,790.5,113.0,1.75,28.5,702.5,417.89,302.44
2018,8,1,15,30,816.0,97.0,1.7,28.4,679.0,378.01,268.49
2018,8,1,15,45,741.5,111.0,1.6,28.25,614.0,316.46,219.58
2018,8,1,16,0,667.0,125.0,1.5,28.1,549.0,262.9,177.02
2018,8,1,16,15,443.0,157.5,1.45,27.9,430.0,207.07,139.38
2018,8,1,16,30,219.0,190.0,1.4,27.7,311.0,178.58,125.77
2018,8,1,16,45,184.0,183.5,1.3,27.45,278.5,163.71,116.75
2018,8,1,17,0,149.0,177.0,1.2,27.2,246.0,143.83,105.17
2018,8,1,17,15,75.0,110.5,1.1,26.85,145.0,89.22,69.71
2018,8,1,17,30,1.0,44.0,1.0,26.5,44.0,40.87,29.3
2018,8,1,17,45,4.5,39.0,0.9,26.15,40.0,36.22,25.48
2018,8,1,18,0,8.0,34.0,0.8,25.8,36.0,32.02,21.91
2018,8,1,18,15,7.0,32.5,0.8,25.8,34.0,30.18,20.2
2018,8,1,18,30,6.0,31.0,0.8,25.8,32.0,28.79,18.71
2018,8,1,18,45,6.5,22.0,0.65,24.9,22.5,20.7,11.4
2018,8,1,19,0,7.0,13.0,0.5,24.0,13.0,12.22,1.16
2018,8,1,19,15,6.5,7.5,0.5,23.9,7.5,7.15,0.0
2018,8,1,19,30,6.0,2.0,0.5,23.8,2.0,0.0,0.0
2018,8,1,19,45,3.0,1.0,0.5,23.65,1.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,0.55,23.4,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,0.6,23.25,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,0.65,23.15,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,0.75,23.05,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,0.85,22.95,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,0.85,22.85,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,0.8,22.75,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,0.8,22.65,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,0.75,22.55,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,0.7,22.45,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,0.75,22.4,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,0.8,22.35,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,0.8,22.25,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,0.85,22.25,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,8,2,5,15,0.0,0.5,1.0,22.5,0.5,0.0,0.0
2018,8,2,5,30,0.0,1.0,1.1,22.7,1.0,0.95,0.0
2018,8,2,5,45,4.5,3.5,1.2,22.9,4.0,5.57,0.0
2018,8,2,6,0,9.0,6.0,1.3,23.1,7.0,10.8,2.67
2018,8,2,6,15,14.0,8.0,1.35,23.3,10.5,16.0,7.53
2018,8,2,6,30,19.0,10.0,1.4,23.5,14.0,24.45,14.88
2018,8,2,6,45,9.5,10.5,1.45,23.7,12.5,17.02,8.71
2018,8,2,7,0,0.0,11.0,1.5,23.9,11.0,10.19,2.82
2018,8,2,7,15,0.0,14.5,1.5,24.1,14.5,13.44,5.5
2018,8,2,7,30,0.0,18.0,1.5,24.3,18.0,16.7,8.16
2018,8,2,7,45,0.0,28.0,1.55,24.5,28.0,25.99,15.75
2018,8,2,8,0,0.0,38.0,1.6,24.7,38.0,35.31,23.26
2018,8,2,8,15,0.0,36.5,1.65,24.95,36.5,33.93,22.01
2018,8,2,8,30,0.0,35.0,1.7,25.2,35.0,32.54,20.77
2018,8,2,8,45,0.0,37.5,1.75,25.4,37.5,34.89,22.56
2018,8,2,9,0,0.0,40.0,1.8,25.6,40.0,37.23,24.34
2018,8,2,9,15,0.5,67.5,1.8,25.75,68.0,63.38,45.1
2018,8,2,9,30,1.0,95.0,1.8,25.9,96.0,89.64,65.65
2018,8,2,9,45,49.5,199.5,1.8,26.1,239.0,246.35,187.96
2018,8,2,10,0,98.0,304.0,1.8,26.3,382.0,414.96,312.41
2018,8,2,10,15,202.5,330.0,1.8,26.4,500.0,554.41,412.96
2018,8,2,10,30,307.0,356.0,1.8,26.5,618.0,679.96,500.06
2018,8,2,10,45,475.5,295.5,1.75,26.65,715.0,786.66,574.06
2018,8,2,11,0,644.0,235.0,1.7,26.8,812.0,883.09,638.96
2018,8,2,11,15,709.0,204.5,1.7,26.95,851.5,903.56,650.19
2018,8,2,11,30,774.0,174.0,1.7,27.1,891.0,916.48,657.41
2018,8,2,11,45,461.0,241.5,1.7,27.2,670.0,680.58,498.75
2018,8,2,12,0,148.0,309.0,1.7,27.3,449.0,435.82,322.33
2018,8,2,12,15,220.5,367.5,1.7,27.4,576.5,552.94,406.73
2018,8,2,12,30,293.0,426.0,1.7,27.5,704.0,658.83,478.52
2018,8,2,12,45,271.0,369.5,1.7,27.6,625.5,573.95,420.02
2018,8,2,13,0,249.0,313.0,1.7,27.7,547.0,491.11,363.12
2018,8,2,13,15,126.0,226.0,1.7,27.75,344.5,305.59,228.5
2018,8,2,13,30,3.0,139.0,1.7,27.8,142.0,131.67,96.22
2018,8,2,13,45,33.5,229.5,1.75,27.85,259.0,233.39,173.96
2018,8,2,14,0,64.0,320.0,1.8,27.9,376.0,329.81,244.97
2018,8,2,14,15,57.0,326.5,1.8,27.9,375.5,325.96,241.64
2018,8,2,14,30,50.0,333.0,1.8,27.9,375.0,322.29,238.94
2018,8,2,14,45,54.5,329.5,1.8,27.9,373.5,316.46,234.85
2018,8,2,15,0,59.0,326.0,1.8,27.9,372.0,309.96,230.21
2018,8,2,15,15,31.5,237.5,1.75,27.75,262.0,221.65,165.14
2018,8,2,15,30,4.0,149.0,1.7,27.6,152.0,138.46,102.75
2018,8,2,15,45,2.0,118.0,1.65,27.45,119.5,109.86,81.08
2018,8,2,16,0,0.0,87.0,1.6,27.3,87.0,81.1,58.9
2018,8,2,16,15,0.5,94.5,1.55,27.05,95.0,88.08,64.69
2018,8,2,16,30,1.0,102.0,1.5,26.8,103.0,94.54,70.06
2018,8,2,16,45,0.5,67.0,1.4,26.55,67.5,62.4,44.75
2018,8,2,17,0,0.0,32.0,1.3,26.3,32.0,29.72,18.59
2018,8,2,17,15,0.0,35.0,1.2,25.95,35.0,32.5,22.2
2018,8,2,17,30,0.0,38.0,1.1,25.6,38.0,35.28,24.7
2018,8,2,17,45,0.0,32.0,1.0,25.25,32.0,29.69,19.98
2018,8,2,18,0,0.0,26.0,0.9,24.9,26.0,24.11,15.19
2018,8,2,18,15,0.0,19.5,0.9,24.9,19.5,18.07,9.9
2018,8,2,18,30,0.0,13.0,0.9,24.9,13.0,12.04,4.58
2018,8,2,18,45,1.0,10.5,0.8,24.3,10.5,9.72,2.35
2018,8,2,19,0,2.0,8.0,0.7,23.7,8.0,7.41,0.0
2018,8,2,19,15,2.0,4.5,0.7,23.6,4.5,4.29,0.0
2018,8,2,19,30,2.0,1.0,0.7,23.5,1.0,0.0,0.0
2018,8,2,19,45,1.0,0.5,0.7,23.4,0.5,0.0,0.0
2018,8,2,20,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,0.55,22.85,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,0.45,22.55,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,0.4,22.05,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,0.45,21.95,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,0.5,21.85,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,0.5,21.75,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,0.5,21.65,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,0.55,21.6,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,0.7,21.65,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,0.85,21.75,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.15,21.8,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,8,3,5,15,0.0,0.5,1.3,21.9,0.5,0.0,0.0
2018,8,3,5,30,0.0,1.0,1.4,22.0,1.0,0.95,0.0
2018,8,3,5,45,0.0,4.5,1.45,22.1,4.5,4.16,0.0
2018,8,3,6,0,0.0,8.0,1.5,22.2,8.0,7.4,0.0
2018,8,3,6,15,0.0,13.0,1.55,22.3,13.0,12.04,4.14
2018,8,3,6,30,0.0,18.0,1.6,22.4,18.0,16.68,8.15
2018,8,3,6,45,0.0,19.5,1.7,22.5,19.5,18.07,9.41
2018,8,3,7,0,0.0,21.0,1.8,22.6,21.0,19.47,10.6
2018,8,3,7,15,0.0,28.5,1.85,22.7,28.5,26.44,16.38
2018,8,3,7,30,0.0,36.0,1.9,22.8,36.0,33.43,22.1
2018,8,3,7,45,0.0,42.0,1.95,22.9,42.0,39.02,26.61
2018,8,3,8,0,0.0,48.0,2.0,23.0,48.0,44.62,31.07
2018,8,3,8,15,0.5,71.5,2.1,23.1,72.0,66.98,49.14
2018,8,3,8,30,1.0,95.0,2.2,23.2,96.0,89.58,67.14
2018,8,3,8,45,4.5,142.0,2.25,23.3,145.0,139.02,106.36
2018,8,3,9,0,8.0,189.0,2.3,23.4,194.0,189.25,145.38
2018,8,3,9,15,15.5,209.5,2.35,23.5,220.5,216.37,166.14
2018,8,3,9,30,23.0,230.0,2.4,23.6,247.0,254.05,194.8
2018,8,3,9,45,15.5,214.0,2.45,23.7,225.5,219.68,167.69
2018,8,3,10,0,8.0,198.0,2.5,23.8,204.0,196.14,149.03
2018,8,3,10,15,7.5,189.0,2.55,23.95,195.0,186.51,141.34
2018,8,3,10,30,7.0,180.0,2.6,24.1,186.0,177.03,133.77
2018,8,3,10,45,4.0,146.0,2.65,24.25,149.5,141.28,105.84
2018,8,3,11,0,1.0,112.0,2.7,24.4,113.0,105.99,78.15
2018,8,3,11,15,16.5,196.0,2.7,24.6,211.5,205.61,155.54
2018,8,3,11,30,32.0,280.0,2.7,24.8,310.0,301.34,227.6
2018,8,3,11,45,88.5,352.0,2.75,24.95,435.5,428.76,322.41
2018,8,3,12,0,145.0,424.0,2.8,25.1,561.0,544.05,405.3
2018,8,3,12,15,148.0,400.5,2.8,25.2,540.5,516.22,384.94
2018,8,3,12,30,151.0,377.0,2.8,25.3,520.0,488.43,365.3
2018,8,3,12,45,207.5,376.5,2.8,25.45,571.5,527.32,394.32
2018,8,3,13,0,264.0,376.0,2.8,25.6,623.0,559.88,418.09
2018,8,3,13,15,220.5,405.5,2.8,25.65,610.0,538.44,401.07
2018,8,3,13,30,177.0,435.0,2.8,25.7,597.0,521.11,387.35
2018,8,3,13,45,162.5,421.5,2.8,25.75,567.5,487.63,363.2
2018,8,3,14,0,148.0,408.0,2.8,25.8,538.0,455.34,339.82
2018,8,3,14,15,121.5,362.5,2.8,25.8,467.0,390.73,292.86
2018,8,3,14,30,95.0,317.0,2.8,25.8,396.0,329.19,247.6
2018,8,3,14,45,74.5,275.5,2.75,25.8,336.0,281.8,212.31
2018,8,3,15,0,54.0,234.0,2.7,25.8,276.0,232.23,175.03
2018,8,3,15,15,31.0,170.5,2.65,25.7,194.5,165.3,124.13
2018,8,3,15,30,8.0,107.0,2.6,25.6,113.0,102.35,75.61
2018,8,3,15,45,126.5,176.5,2.5,25.45,257.0,188.81,140.55
2018,8,3,16,0,245.0,246.0,2.4,25.3,401.0,254.66,186.57
2018,8,3,16,15,141.0,193.0,2.35,25.15,280.5,186.64,137.0
2018,8,3,16,30,37.0,140.0,2.3,25.0,160.0,127.7,95.32
2018,8,3,16,45,21.0,108.0,2.2,24.85,119.0,97.56,72.52
2018,8,3,17,0,5.0,76.0,2.1,24.7,78.0,70.95,52.13
2018,8,3,17,15,2.5,45.5,2.05,24.5,46.5,42.28,30.71
2018,8,3,17,30,0.0,15.0,2.0,24.3,15.0,13.91,6.39
2018,8,3,17,45,2.0,13.5,1.9,24.05,14.0,12.52,5.21
2018,8,3,18,0,4.0,12.0,1.8,23.8,13.0,11.28,4.14
2018,8,3,18,15,23.0,28.5,1.8,23.8,32.5,26.85,17.5
2018,8,3,18,30,42.0,45.0,1.8,23.8,52.0,38.59,27.12
2018,8,3,18,45,28.5,32.0,1.7,23.4,36.0,28.87,18.01
2018,8,3,19,0,15.0,19.0,1.6,23.0,20.0,17.37,1.63
2018,8,3,19,15,7.5,9.5,1.55,22.9,10.0,9.05,0.0
2018,8,3,19,30,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,1.45,22.7,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,1.35,22.55,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,1.25,22.4,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.2,22.25,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.15,22.15,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.05,22.05,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,0.95,21.95,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,0.85,21.85,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,0.8,21.75,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,0.75,21.65,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,0.65,21.55,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,0.6,21.45,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,0.6,21.35,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,0.55,21.25,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,0.5,20.95,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,0.5,20.7,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,0.45,20.7,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,0.4,20.7,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,0.4,20.65,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,0.4,20.6,0.0,0.0,0.0
2018,8,4,5,15,10.5,2.5,0.4,20.9,2.5,0.0,0.0
2018,8,4,5,30,21.0,5.0,0.4,21.2,5.0,13.02,0.0
2018,8,4,5,45,105.5,19.5,0.45,21.5,28.5,84.18,0.0
2018,8,4,6,0,190.0,34.0,0.5,21.8,52.0,162.1,115.02
2018,8,4,6,15,246.0,43.5,0.5,22.15,81.5,208.64,161.52
2018,8,4,6,30,302.0,53.0,0.5,22.5,111.0,261.63,206.92
2018,8,4,6,45,151.0,50.0,0.55,22.8,79.0,160.34,127.61
2018,8,4,7,0,0.0,47.0,0.6,23.1,47.0,43.66,30.49
2018,8,4,7,15,0.0,57.0,0.55,23.7,57.0,52.99,38.2
2018,8,4,7,30,0.0,67.0,0.5,24.3,67.0,62.33,45.59
2018,8,4,7,45,0.0,84.0,0.45,24.9,84.0,78.52,58.35
2018,8,4,8,0,0.0,101.0,0.4,25.5,101.0,95.2,71.23
2018,8,4,8,15,0.0,102.5,0.4,25.9,102.5,96.3,71.67
2018,8,4,8,30,0.0,104.0,0.4,26.3,104.0,97.54,72.27
2018,8,4,8,45,0.5,111.5,0.4,26.65,112.0,105.18,77.9
2018,8,4,9,0,1.0,119.0,0.4,27.0,120.0,112.84,83.49
2018,8,4,9,15,6.5,169.5,0.4,27.15,174.5,167.61,125.32
2018,8,4,9,30,12.0,220.0,0.4,27.3,229.0,223.01,166.32
2018,8,4,9,45,26.5,272.5,0.45,27.45,293.5,301.26,223.35
2018,8,4,10,0,41.0,325.0,0.5,27.6,358.0,369.35,271.39
2018,8,4,10,15,49.5,348.5,0.5,27.8,389.5,400.01,291.9
2018,8,4,10,30,58.0,372.0,0.5,28.0,421.0,430.13,312.05
2018,8,4,10,45,79.0,400.5,0.5,28.15,469.5,476.91,343.8
2018,8,4,11,0,100.0,429.0,0.5,28.3,518.0,522.61,374.09
2018,8,4,11,15,186.0,425.0,0.5,28.5,595.0,605.28,430.43
2018,8,4,11,30,272.0,421.0,0.5,28.7,672.0,682.86,481.36
2018,8,4,11,45,487.0,317.0,0.5,28.9,772.5,776.0,545.29
2018,8,4,12,0,702.0,213.0,0.5,29.1,873.0,855.56,597.57
2018,8,4,12,15,776.5,174.5,0.5,29.2,906.5,860.74,599.3
2018,8,4,12,30,851.0,136.0,0.5,29.3,940.0,860.56,598.86
2018,8,4,12,45,842.5,141.5,0.5,29.4,933.5,831.83,580.96
2018,8,4,13,0,834.0,147.0,0.5,29.5,927.0,801.17,562.2
2018,8,4,13,15,831.5,145.0,0.5,29.5,914.0,766.87,541.27
2018,8,4,13,30,829.0,143.0,0.5,29.5,901.0,730.78,518.92
2018,8,4,13,45,824.0,142.5,0.55,29.5,881.5,692.56,494.27
2018,8,4,14,0,819.0,142.0,0.6,29.5,862.0,651.79,467.27
2018,8,4,14,15,811.5,140.0,0.6,29.4,835.0,607.41,436.71
2018,8,4,14,30,804.0,138.0,0.6,29.3,808.0,562.29,404.8
2018,8,4,14,45,794.5,136.0,0.6,29.25,775.0,515.63,370.79
2018,8,4,15,0,785.0,134.0,0.6,29.2,742.0,468.81,335.64
2018,8,4,15,15,772.0,131.0,0.6,29.15,703.0,419.78,297.9
2018,8,4,15,30,759.0,128.0,0.6,29.1,664.0,371.36,259.57
2018,8,4,15,45,742.0,125.0,0.6,29.05,621.0,322.53,220.18
2018,8,4,16,0,725.0,122.0,0.6,29.0,578.0,269.83,177.55
2018,8,4,16,15,703.0,118.0,0.6,29.15,531.5,221.81,138.75
2018,8,4,16,30,681.0,114.0,0.6,29.3,485.0,176.1,103.44
2018,8,4,16,45,652.0,109.0,0.55,29.45,435.5,131.47,73.06
2018,8,4,17,0,623.0,104.0,0.5,29.6,386.0,90.2,52.22
2018,8,4,17,15,578.0,98.5,0.5,29.15,334.5,64.38,48.49
2018,8,4,17,30,533.0,93.0,0.5,28.7,283.0,63.49,48.03
2018,8,4,17,45,489.0,83.5,0.5,28.25,236.0,59.14,44.54
2018,8,4,18,0,445.0,74.0,0.5,27.8,189.0,54.47,40.65
2018,8,4,18,15,375.0,63.0,0.5,27.8,144.5,46.99,34.11
2018,8,4,18,30,305.0,52.0,0.5,27.8,100.0,39.69,27.51
2018,8,4,18,45,212.0,37.0,0.6,26.75,64.5,28.78,17.55
2018,8,4,19,0,119.0,22.0,0.7,25.7,29.0,17.39,0.0
2018,8,4,19,15,59.5,11.0,0.7,25.45,14.5,10.48,0.0
2018,8,4,19,30,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,0.65,24.05,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,0.6,23.75,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,0.6,23.45,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,0.55,22.6,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,0.5,22.35,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,0.45,21.7,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,0.4,21.35,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,0.4,20.85,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,8,5,5,15,4.0,1.5,0.5,21.2,1.5,0.0,0.0
2018,8,5,5,30,8.0,3.0,0.6,21.6,3.0,2.86,0.0
2018,8,5,5,45,38.5,17.5,0.65,22.0,20.5,33.51,0.0
2018,8,5,6,0,69.0,32.0,0.7,22.4,38.0,80.52,54.23
2018,8,5,6,15,138.5,48.5,0.65,22.8,71.5,147.75,113.4
2018,8,5,6,30,208.0,65.0,0.6,23.2,105.0,212.24,167.4
2018,8,5,6,45,307.0,77.0,0.6,23.6,156.0,307.23,243.87
2018,8,5,7,0,406.0,89.0,0.6,24.0,207.0,398.97,315.11
2018,8,5,7,15,492.0,92.0,0.6,24.65,263.5,482.99,377.35
2018,8,5,7,30,578.0,95.0,0.6,25.3,320.0,568.71,438.19
2018,8,5,7,45,614.5,100.0,0.65,25.95,370.0,622.67,473.59
2018,8,5,8,0,651.0,105.0,0.7,26.6,420.0,677.25,508.39
2018,8,5,8,15,677.5,110.0,0.7,27.05,469.0,723.67,536.48
2018,8,5,8,30,704.0,115.0,0.7,27.5,518.0,769.45,563.53
2018,8,5,8,45,724.5,118.5,0.7,27.9,564.0,807.09,584.82
2018,8,5,9,0,745.0,122.0,0.7,28.3,610.0,839.12,602.28
2018,8,5,9,15,763.5,123.5,0.7,28.65,653.0,869.5,618.65
2018,8,5,9,30,782.0,125.0,0.7,29.0,696.0,897.75,633.56
2018,8,5,9,45,798.0,125.0,0.7,29.3,734.0,919.58,644.56
2018,8,5,10,0,814.0,125.0,0.7,29.6,772.0,938.85,654.06
2018,8,5,10,15,823.5,126.0,0.65,29.9,803.0,942.03,652.87
2018,8,5,10,30,833.0,127.0,0.6,30.2,834.0,950.67,655.29
2018,8,5,10,45,840.0,128.0,0.55,30.45,859.0,953.91,654.61
2018,8,5,11,0,847.0,129.0,0.5,30.7,884.0,954.12,652.3
2018,8,5,11,15,852.0,129.5,0.5,30.85,902.0,948.85,648.21
2018,8,5,11,30,857.0,130.0,0.5,31.0,920.0,940.56,642.52
2018,8,5,11,45,860.0,130.0,0.45,31.15,930.0,926.94,632.78
2018,8,5,12,0,863.0,130.0,0.4,31.3,940.0,910.44,621.52
2018,8,5,12,15,860.5,132.5,0.4,31.4,942.0,888.62,608.32
2018,8,5,12,30,858.0,135.0,0.4,31.5,944.0,864.3,593.69
2018,8,5,12,45,843.5,142.5,0.35,31.6,934.0,832.17,573.43
2018,8,5,13,0,829.0,150.0,0.3,31.7,924.0,798.4,552.25
2018,8,5,13,15,826.5,148.5,0.35,31.75,911.5,764.62,532.71
2018,8,5,13,30,824.0,147.0,0.4,31.8,899.0,729.75,511.88
2018,8,5,13,45,829.5,140.0,0.4,31.8,882.5,692.6,487.78
2018,8,5,14,0,835.0,133.0,0.4,31.8,866.0,654.03,462.13
2018,8,5,14,15,828.5,131.5,0.4,31.75,839.5,610.83,432.68
2018,8,5,14,30,822.0,130.0,0.4,31.7,813.0,566.7,401.81
2018,8,5,14,45,813.0,128.0,0.4,31.6,780.0,516.34,365.96
2018,8,5,15,0,804.0,126.0,0.4,31.5,747.0,468.86,330.91
2018,8,5,15,15,792.0,123.0,0.4,31.6,708.5,419.29,293.06
2018,8,5,15,30,780.0,120.0,0.4,31.7,670.0,370.2,254.52
2018,8,5,15,45,764.5,116.5,0.4,31.8,626.5,320.32,214.66
2018,8,5,16,0,749.0,113.0,0.4,31.9,583.0,271.69,175.31
2018,8,5,16,15,727.5,109.5,0.4,31.9,536.0,223.33,136.86
2018,8,5,16,30,706.0,106.0,0.4,31.9,489.0,171.56,97.67
2018,8,5,16,45,678.5,101.5,0.45,31.85,439.5,126.16,67.54
2018,8,5,17,0,651.0,97.0,0.5,31.8,390.0,83.95,47.17
2018,8,5,17,15,613.5,91.0,0.5,31.2,339.5,58.94,43.57
2018,8,5,17,30,576.0,85.0,0.5,30.6,289.0,57.36,42.54
2018,8,5,17,45,525.5,77.5,0.5,30.0,240.0,54.37,40.22
2018,8,5,18,0,475.0,70.0,0.5,29.4,191.0,51.21,37.62
2018,8,5,18,15,403.5,59.5,0.5,29.4,145.5,45.1,32.25
2018,8,5,18,30,332.0,49.0,0.5,29.4,100.0,37.43,25.39
2018,8,5,18,45,233.0,35.0,0.5,28.45,64.5,27.25,16.04
2018,8,5,19,0,134.0,21.0,0.5,27.5,29.0,16.62,0.0
2018,8,5,19,15,67.0,10.5,0.5,27.2,14.5,10.01,0.0
2018,8,5,19,30,0.0,0.0,0.5,26.9,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,0.45,26.65,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,0.4,26.4,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,0.45,26.1,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,0.5,25.8,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,0.5,25.55,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,0.5,25.3,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,0.5,25.05,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,0.45,24.2,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,0.4,23.85,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,0.45,21.9,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,0.5,21.55,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,0.5,21.25,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,0.5,20.95,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,0.55,20.7,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,0.6,20.35,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,0.6,20.25,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,8,6,5,15,12.0,2.0,0.7,20.65,2.0,0.0,0.0
2018,8,6,5,30,24.0,4.0,0.8,21.1,4.0,3.81,0.0
2018,8,6,5,45,114.0,18.0,0.9,21.55,27.0,66.81,0.0
2018,8,6,6,0,204.0,32.0,1.0,22.0,50.0,166.08,115.16
2018,8,6,6,15,292.0,45.0,0.95,22.45,90.0,235.18,182.03
2018,8,6,6,30,380.0,58.0,0.9,22.9,130.0,313.28,247.35
2018,8,6,6,45,444.0,67.5,0.9,23.3,177.0,383.46,304.15
2018,8,6,7,0,508.0,77.0,0.9,23.7,224.0,455.93,360.31
2018,8,6,7,15,553.5,84.5,0.8,24.45,274.0,516.96,404.24
2018,8,6,7,30,599.0,92.0,0.7,25.2,324.0,579.99,447.29
2018,8,6,7,45,632.5,97.5,0.6,25.95,374.0,632.89,480.09
2018,8,6,8,0,666.0,103.0,0.5,26.7,424.0,686.19,511.63
2018,8,6,8,15,691.0,107.5,0.5,27.35,472.5,731.18,537.96
2018,8,6,8,30,716.0,112.0,0.5,28.0,521.0,775.39,563.18
2018,8,6,8,45,735.5,115.5,0.55,28.65,567.0,808.34,581.44
2018,8,6,9,0,755.0,119.0,0.6,29.3,613.0,843.97,601.3
2018,8,6,9,15,769.5,122.0,0.6,29.55,654.5,872.47,616.51
2018,8,6,9,30,784.0,125.0,0.6,29.8,696.0,898.7,630.29
2018,8,6,9,45,795.5,127.5,0.6,30.1,733.0,919.02,640.28
2018,8,6,10,0,807.0,130.0,0.6,30.4,770.0,936.66,648.73
2018,8,6,10,15,815.0,132.5,0.6,30.6,801.0,948.07,653.76
2018,8,6,10,30,823.0,135.0,0.6,30.8,832.0,956.51,657.19
2018,8,6,10,45,828.5,136.5,0.6,31.0,856.0,950.41,652.08
2018,8,6,11,0,834.0,138.0,0.6,31.2,880.0,949.57,650.46
2018,8,6,11,15,837.5,139.0,0.6,31.3,897.0,943.32,645.92
2018,8,6,11,30,841.0,140.0,0.6,31.4,914.0,934.1,639.79
2018,8,6,11,45,843.0,141.0,0.65,31.45,924.0,920.56,632.31
2018,8,6,12,0,845.0,142.0,0.7,31.5,934.0,904.21,623.21
2018,8,6,12,15,830.5,152.0,0.7,31.5,932.0,878.88,607.9
2018,8,6,12,30,816.0,162.0,0.7,31.5,930.0,856.46,594.47
2018,8,6,12,45,757.5,196.5,0.75,31.55,906.5,813.01,568.6
2018,8,6,13,0,699.0,231.0,0.8,31.6,883.0,771.51,542.31
2018,8,6,13,15,648.0,254.0,0.8,31.55,852.0,724.49,511.35
2018,8,6,13,30,597.0,277.0,0.8,31.5,821.0,678.97,480.97
2018,8,6,13,45,585.5,273.5,0.8,31.4,797.0,639.71,455.19
2018,8,6,14,0,574.0,270.0,0.8,31.3,773.0,600.38,428.77
2018,8,6,14,15,490.5,304.5,0.8,31.2,724.5,551.76,394.54
2018,8,6,14,30,407.0,339.0,0.8,31.1,676.0,506.97,362.79
2018,8,6,14,45,350.5,341.5,0.8,31.0,623.5,461.49,330.8
2018,8,6,15,0,294.0,344.0,0.8,30.9,571.0,416.11,298.73
2018,8,6,15,15,238.0,309.0,0.75,30.75,486.5,347.21,250.0
2018,8,6,15,30,182.0,274.0,0.7,30.6,402.0,292.11,210.8
2018,8,6,15,45,91.0,169.0,0.7,30.5,233.0,171.03,123.54
2018,8,6,16,0,0.0,64.0,0.7,30.4,64.0,59.6,41.25
2018,8,6,16,15,0.0,46.0,0.65,30.25,46.0,42.79,28.35
2018,8,6,16,30,0.0,28.0,0.6,30.1,28.0,26.02,15.16
2018,8,6,16,45,97.5,43.5,0.55,29.95,87.0,37.78,20.96
2018,8,6,17,0,195.0,59.0,0.5,29.8,146.0,44.79,26.55
2018,8,6,17,15,260.5,89.5,0.5,29.35,190.5,59.59,44.56
2018,8,6,17,30,326.0,120.0,0.5,28.9,235.0,83.66,64.81
2018,8,6,17,45,274.0,104.0,0.5,28.5,189.5,79.24,61.27
2018,8,6,18,0,222.0,88.0,0.5,28.1,144.0,68.13,51.99
2018,8,6,18,15,184.0,70.0,0.5,28.1,109.0,55.19,40.84
2018,8,6,18,30,146.0,52.0,0.5,28.1,74.0,41.76,29.07
2018,8,6,18,45,97.5,35.0,0.5,27.05,47.5,28.62,17.08
2018,8,6,19,0,49.0,18.0,0.5,26.0,21.0,15.08,0.0
2018,8,6,19,15,24.5,9.0,0.5,25.8,10.5,8.58,0.0
2018,8,6,19,30,0.0,0.0,0.5,25.6,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,0.5,25.4,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,0.5,25.2,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,0.5,23.85,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,0.5,23.55,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,0.5,22.75,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,0.55,22.55,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,0.6,22.25,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,0.6,22.15,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,0.55,21.95,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,0.5,21.65,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,0.5,21.55,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,0.5,21.45,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,8,7,5,15,9.5,2.0,0.65,21.65,2.0,0.0,0.0
2018,8,7,5,30,19.0,4.0,0.8,21.9,4.0,0.0,0.0
2018,8,7,5,45,100.0,17.5,0.9,22.2,25.5,60.08,0.0
2018,8,7,6,0,181.0,31.0,1.0,22.5,47.0,153.14,103.95
2018,8,7,6,15,268.0,44.5,1.0,22.9,85.5,221.6,170.95
2018,8,7,6,30,355.0,58.0,1.0,23.3,124.0,298.54,235.58
2018,8,7,6,45,418.5,68.5,1.0,23.65,170.5,364.48,289.47
2018,8,7,7,0,482.0,79.0,1.0,24.0,217.0,440.27,348.49
2018,8,7,7,15,529.0,86.0,1.0,24.65,266.0,500.77,393.24
2018,8,7,7,30,576.0,93.0,1.0,25.3,315.0,563.37,437.69
2018,8,7,7,45,611.0,99.0,1.05,25.95,365.0,617.22,473.84
2018,8,7,8,0,646.0,105.0,1.1,26.6,415.0,671.61,509.03
2018,8,7,8,15,672.5,109.5,1.1,27.05,463.5,717.23,537.15
2018,8,7,8,30,699.0,114.0,1.1,27.5,512.0,762.22,564.24
2018,8,7,8,45,720.0,117.0,1.1,28.0,557.5,799.53,585.58
2018,8,7,9,0,741.0,120.0,1.1,28.5,603.0,831.4,603.09
2018,8,7,9,15,763.0,120.0,1.05,28.8,646.5,863.2,620.16
2018,8,7,9,30,785.0,120.0,1.0,29.1,690.0,893.01,635.68
2018,8,7,9,45,805.0,117.0,1.0,29.4,728.5,915.25,647.12
2018,8,7,10,0,825.0,114.0,1.0,29.7,767.0,927.19,652.25
2018,8,7,10,15,833.0,116.0,1.05,29.9,798.0,938.47,658.29
2018,8,7,10,30,841.0,118.0,1.1,30.1,829.0,946.81,662.62
2018,8,7,10,45,846.5,119.0,1.1,30.3,853.0,948.65,662.29
2018,8,7,11,0,852.0,120.0,1.1,30.5,877.0,947.45,660.31
2018,8,7,11,15,855.5,121.5,1.15,30.6,894.5,941.78,656.82
2018,8,7,11,30,859.0,123.0,1.2,30.7,912.0,933.07,651.59
2018,8,7,11,45,860.5,124.5,1.25,30.85,922.0,919.51,643.34
2018,8,7,12,0,862.0,126.0,1.3,31.0,932.0,903.07,633.39
2018,8,7,12,15,862.0,126.0,1.35,31.05,934.0,881.12,620.28
2018,8,7,12,30,862.0,126.0,1.4,31.1,936.0,856.59,605.56
2018,8,7,12,45,859.5,126.0,1.4,31.1,930.0,827.56,587.46
2018,8,7,13,0,857.0,126.0,1.4,31.1,924.0,796.33,567.93
2018,8,7,13,15,853.5,126.0,1.45,31.1,911.0,762.29,546.96
2018,8,7,13,30,850.0,126.0,1.5,31.1,898.0,726.41,524.55
2018,8,7,13,45,844.5,125.5,1.5,31.1,878.0,687.02,497.71
2018,8,7,14,0,839.0,125.0,1.5,31.1,858.0,646.25,469.16
2018,8,7,14,15,831.5,124.0,1.5,31.0,831.0,602.66,438.17
2018,8,7,14,30,824.0,123.0,1.5,30.9,804.0,558.21,405.75
2018,8,7,14,45,813.5,121.5,1.5,30.8,770.5,511.19,370.62
2018,8,7,15,0,803.0,120.0,1.5,30.7,737.0,459.34,331.13
2018,8,7,15,15,779.5,121.5,1.45,30.55,694.5,408.93,291.52
2018,8,7,15,30,756.0,123.0,1.4,30.4,652.0,360.12,252.23
2018,8,7,15,45,530.5,174.5,1.35,30.25,534.0,288.41,200.49
2018,8,7,16,0,305.0,226.0,1.3,30.1,416.0,251.14,176.96
2018,8,7,16,15,197.5,216.5,1.25,29.9,335.5,212.22,150.89
2018,8,7,16,30,90.0,207.0,1.2,29.7,255.0,183.92,134.12
2018,8,7,16,45,175.0,171.5,1.1,29.45,253.5,150.34,106.37
2018,8,7,17,0,260.0,136.0,1.0,29.2,252.0,107.48,75.33
2018,8,7,17,15,323.0,123.0,0.95,28.75,248.0,83.25,64.32
2018,8,7,17,30,386.0,110.0,0.9,28.3,244.0,76.71,59.19
2018,8,7,17,45,341.5,93.0,0.85,27.85,197.0,66.36,50.69
2018,8,7,18,0,297.0,76.0,0.8,27.4,150.0,55.43,41.5
2018,8,7,18,15,239.5,61.0,0.8,27.4,111.5,45.46,32.81
2018,8,7,18,30,182.0,46.0,0.8,27.4,73.0,35.0,23.52
2018,8,7,18,45,149.5,33.0,0.7,26.35,49.5,25.68,14.62
2018,8,7,19,0,117.0,20.0,0.6,25.3,26.0,15.89,0.0
2018,8,7,19,15,58.5,10.0,0.6,25.15,13.0,9.53,0.0
2018,8,7,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,0.6,24.85,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,0.65,24.55,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,0.7,24.25,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,0.7,23.95,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,0.7,23.65,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,0.65,23.35,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,0.6,23.05,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,0.6,22.55,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,0.55,21.4,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,0.5,20.85,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,0.5,20.75,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,0.5,20.7,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.5,20.7,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.5,20.7,0.0,0.0,0.0
2018,8,8,5,15,10.0,2.0,0.65,20.95,2.0,0.0,0.0
2018,8,8,5,30,20.0,4.0,0.8,21.2,4.0,0.0,0.0
2018,8,8,5,45,52.5,16.0,0.9,21.5,19.5,37.95,0.0
2018,8,8,6,0,85.0,28.0,1.0,21.8,35.0,90.14,58.32
2018,8,8,6,15,88.5,47.0,1.0,22.15,59.0,110.45,83.5
2018,8,8,6,30,92.0,66.0,1.0,22.5,83.0,137.51,107.39
2018,8,8,6,45,135.5,85.5,1.0,22.85,119.5,189.62,150.99
2018,8,8,7,0,179.0,105.0,1.0,23.2,156.0,256.02,204.61
2018,8,8,7,15,186.0,126.5,1.05,23.8,189.0,291.96,232.18
2018,8,8,7,30,193.0,148.0,1.1,24.4,222.0,315.3,249.48
2018,8,8,7,45,334.0,145.5,1.1,25.05,296.0,436.94,342.85
2018,8,8,8,0,475.0,143.0,1.1,25.7,370.0,571.09,439.98
2018,8,8,8,15,597.5,124.5,1.15,26.3,442.5,671.38,508.77
2018,8,8,8,30,720.0,106.0,1.2,26.9,515.0,769.74,572.36
2018,8,8,8,45,740.0,109.5,1.25,27.5,561.0,803.63,591.27
2018,8,8,9,0,760.0,113.0,1.3,28.1,607.0,839.78,612.11
2018,8,8,9,15,775.5,115.5,1.3,28.5,649.0,868.71,627.85
2018,8,8,9,30,791.0,118.0,1.3,28.9,691.0,895.39,642.1
2018,8,8,9,45,803.5,119.5,1.3,29.3,728.0,915.62,652.2
2018,8,8,10,0,816.0,121.0,1.3,29.7,765.0,933.18,660.7
2018,8,8,10,15,823.5,123.0,1.3,29.95,795.5,935.66,660.29
2018,8,8,10,30,831.0,125.0,1.3,30.2,826.0,943.35,663.41
2018,8,8,10,45,836.0,127.0,1.25,30.45,850.0,945.62,662.49
2018,8,8,11,0,841.0,129.0,1.2,30.7,874.0,944.85,659.86
2018,8,8,11,15,844.5,130.0,1.25,30.8,891.0,938.59,655.95
2018,8,8,11,30,848.0,131.0,1.3,30.9,908.0,929.35,650.33
2018,8,8,11,45,849.5,132.0,1.35,31.05,918.0,915.3,641.71
2018,8,8,12,0,851.0,133.0,1.4,31.2,928.0,898.42,631.41
2018,8,8,12,15,851.5,133.0,1.45,31.2,930.0,877.0,618.66
2018,8,8,12,30,852.0,133.0,1.5,31.2,932.0,853.01,604.3
2018,8,8,12,45,851.0,132.5,1.55,31.25,927.0,824.89,587.11
2018,8,8,13,0,850.0,132.0,1.6,31.3,922.0,794.53,568.38
2018,8,8,13,15,660.0,205.0,1.65,31.25,813.0,687.16,496.83
2018,8,8,13,30,470.0,278.0,1.7,31.2,704.0,588.16,427.21
2018,8,8,13,45,479.0,275.5,1.75,31.15,701.0,568.66,414.37
2018,8,8,14,0,488.0,273.0,1.8,31.1,698.0,547.54,399.5
2018,8,8,14,15,629.5,210.0,1.85,30.95,740.5,550.09,402.46
2018,8,8,14,30,771.0,147.0,1.9,30.8,783.0,544.51,398.17
2018,8,8,14,45,678.0,179.0,1.9,30.7,721.0,482.53,351.83
2018,8,8,15,0,585.0,211.0,1.9,30.6,659.0,431.07,312.91
2018,8,8,15,15,501.5,239.0,1.85,30.4,609.0,389.19,280.84
2018,8,8,15,30,418.0,267.0,1.8,30.2,559.0,352.75,253.12
2018,8,8,15,45,495.0,220.0,1.75,30.0,543.5,313.4,220.23
2018,8,8,16,0,572.0,173.0,1.7,29.8,528.0,265.2,179.25
2018,8,8,16,15,612.0,145.5,1.65,29.4,497.0,217.87,139.62
2018,8,8,16,30,652.0,118.0,1.6,29.0,466.0,166.86,98.39
2018,8,8,16,45,542.0,129.0,1.5,28.65,398.5,130.02,78.04
2018,8,8,17,0,432.0,140.0,1.4,28.3,331.0,105.01,71.53
2018,8,8,17,15,238.0,120.5,1.3,27.8,223.5,89.32,69.7
2018,8,8,17,30,44.0,101.0,1.2,27.3,116.0,86.95,68.05
2018,8,8,17,45,22.0,55.0,1.1,26.8,62.5,50.37,37.39
2018,8,8,18,0,0.0,9.0,1.0,26.3,9.0,8.33,1.5
2018,8,8,18,15,0.0,7.5,1.0,26.3,7.5,6.94,0.27
2018,8,8,18,30,0.0,6.0,1.0,26.3,6.0,5.55,0.0
2018,8,8,18,45,0.0,4.5,0.95,25.45,4.5,4.16,0.0
2018,8,8,19,0,0.0,3.0,0.9,24.6,3.0,2.77,0.0
2018,8,8,19,15,0.0,1.5,0.95,24.4,1.5,1.43,0.0
2018,8,8,19,30,0.0,0.0,1.0,24.2,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.05,24.05,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.1,23.9,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.1,23.75,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.1,23.6,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.15,23.45,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,1.2,22.95,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,1.2,22.75,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,1.15,22.6,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,1.1,22.45,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,1.05,22.15,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,0.95,21.85,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,0.85,21.55,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,0.75,21.25,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,0.7,20.95,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,8,9,5,15,13.5,2.5,0.85,21.1,2.0,0.0,0.0
2018,8,9,5,30,27.0,5.0,1.0,21.3,4.0,0.0,0.0
2018,8,9,5,45,133.0,16.5,1.15,21.55,25.5,73.03,0.0
2018,8,9,6,0,239.0,28.0,1.3,21.8,47.0,174.37,114.18
2018,8,9,6,15,215.5,44.0,1.35,22.2,71.0,193.06,148.63
2018,8,9,6,30,192.0,60.0,1.4,22.6,95.0,195.7,154.74
2018,8,9,6,45,317.0,68.5,1.4,23.0,148.5,300.96,241.39
2018,8,9,7,0,442.0,77.0,1.4,23.4,202.0,405.26,324.39
2018,8,9,7,15,479.5,88.0,1.5,23.9,249.0,466.99,371.3
2018,8,9,7,30,517.0,99.0,1.6,24.4,296.0,525.33,414.39
2018,8,9,7,45,461.0,130.5,1.65,24.95,325.5,531.03,415.54
2018,8,9,8,0,405.0,162.0,1.7,25.5,355.0,536.6,416.36
2018,8,9,8,15,387.5,188.5,1.7,25.95,389.5,562.87,432.61
2018,8,9,8,30,370.0,215.0,1.7,26.4,424.0,572.44,436.75
2018,8,9,8,45,426.0,217.5,1.7,26.85,478.5,645.54,487.02
2018,8,9,9,0,482.0,220.0,1.7,27.3,533.0,705.76,526.89
2018,8,9,9,15,551.0,208.5,1.65,27.6,589.0,762.7,564.22
2018,8,9,9,30,620.0,197.0,1.6,27.9,645.0,826.14,604.49
2018,8,9,9,45,672.0,183.5,1.55,28.25,692.5,865.2,626.65
2018,8,9,10,0,724.0,170.0,1.5,28.6,740.0,902.4,647.47
2018,8,9,10,15,690.0,200.0,1.5,28.85,761.0,902.05,645.11
2018,8,9,10,30,656.0,230.0,1.5,29.1,782.0,897.54,640.67
2018,8,9,10,45,723.5,197.0,1.45,29.35,823.0,922.26,654.25
2018,8,9,11,0,791.0,164.0,1.4,29.6,864.0,939.5,662.73
2018,8,9,11,15,840.5,136.5,1.35,29.8,893.5,939.97,661.02
2018,8,9,11,30,890.0,109.0,1.3,30.0,923.0,945.41,662.67
2018,8,9,11,45,784.0,165.5,1.3,30.15,888.5,893.0,629.29
2018,8,9,12,0,678.0,222.0,1.3,30.3,854.0,837.04,593.98
2018,8,9,12,15,635.5,251.0,1.25,30.35,844.5,806.85,573.17
2018,8,9,12,30,593.0,280.0,1.2,30.4,835.0,775.57,551.11
2018,8,9,12,45,521.0,322.5,1.2,30.5,808.0,733.71,521.85
2018,8,9,13,0,449.0,365.0,1.2,30.6,781.0,692.51,492.95
2018,8,9,13,15,515.5,317.5,1.2,30.6,789.0,678.78,485.74
2018,8,9,13,30,582.0,270.0,1.2,30.6,797.0,658.33,473.49
2018,8,9,13,45,486.0,319.5,1.2,30.55,752.5,610.0,438.83
2018,8,9,14,0,390.0,369.0,1.2,30.5,708.0,568.62,408.92
2018,8,9,14,15,411.5,348.0,1.2,30.45,695.5,537.62,387.93
2018,8,9,14,30,433.0,327.0,1.2,30.4,683.0,507.99,367.11
2018,8,9,14,45,494.5,283.5,1.2,30.3,674.0,477.75,345.44
2018,8,9,15,0,556.0,240.0,1.2,30.2,665.0,441.7,318.43
2018,8,9,15,15,606.5,205.5,1.15,30.1,646.5,400.86,286.41
2018,8,9,15,30,657.0,171.0,1.1,30.0,628.0,355.92,249.94
2018,8,9,15,45,673.0,152.5,1.05,29.9,593.5,308.76,211.14
2018,8,9,16,0,689.0,134.0,1.0,29.8,559.0,259.91,170.46
2018,8,9,16,15,664.0,129.0,1.0,29.6,511.5,212.43,132.73
2018,8,9,16,30,639.0,124.0,1.0,29.4,464.0,167.65,99.19
2018,8,9,16,45,610.5,116.0,1.0,29.2,414.0,123.14,70.37
2018,8,9,17,0,582.0,108.0,1.0,29.0,364.0,82.01,51.88
2018,8,9,17,15,488.0,106.0,0.95,28.4,301.5,72.2,55.28
2018,8,9,17,30,394.0,104.0,0.9,27.8,239.0,72.67,55.97
2018,8,9,17,45,396.5,87.5,0.8,27.2,203.5,62.68,47.73
2018,8,9,18,0,399.0,71.0,0.7,26.6,168.0,52.09,38.79
2018,8,9,18,15,339.0,58.5,0.7,26.6,127.0,43.89,31.56
2018,8,9,18,30,279.0,46.0,0.7,26.6,86.0,35.3,23.76
2018,8,9,18,45,168.5,31.0,0.7,25.35,52.0,24.2,13.04
2018,8,9,19,0,58.0,16.0,0.7,24.1,18.0,15.25,0.0
2018,8,9,19,15,29.0,8.0,0.75,23.95,9.0,7.63,0.0
2018,8,9,19,30,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,0.85,23.65,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,0.9,23.35,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,0.95,23.1,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,0.95,22.85,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,0.9,22.55,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,0.85,22.3,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,0.8,22.05,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,0.75,21.8,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,0.65,21.4,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.6,21.25,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.6,20.95,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.65,20.45,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.75,20.15,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,0.8,20.05,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,8,10,5,15,3.0,1.0,0.95,20.3,1.0,0.0,0.0
2018,8,10,5,30,6.0,2.0,1.1,20.6,2.0,0.0,0.0
2018,8,10,5,45,83.5,15.5,1.25,20.9,22.0,50.62,0.0
2018,8,10,6,0,161.0,29.0,1.4,21.2,42.0,137.65,86.95
2018,8,10,6,15,257.0,42.5,1.4,21.65,80.5,212.6,164.17
2018,8,10,6,30,353.0,56.0,1.4,22.1,119.0,293.66,233.07
2018,8,10,6,45,422.5,65.5,1.35,22.6,166.0,365.35,292.02
2018,8,10,7,0,492.0,75.0,1.3,23.1,213.0,440.23,350.96
2018,8,10,7,15,539.5,83.0,1.35,23.8,263.0,502.41,397.81
2018,8,10,7,30,587.0,91.0,1.4,24.5,313.0,566.8,444.41
2018,8,10,7,45,622.0,96.5,1.45,25.15,363.0,620.31,480.75
2018,8,10,8,0,657.0,102.0,1.5,25.8,413.0,674.34,516.16
2018,8,10,8,15,682.5,107.0,1.5,26.25,462.0,719.98,544.77
2018,8,10,8,30,708.0,112.0,1.5,26.7,511.0,764.89,572.27
2018,8,10,8,45,671.0,137.0,1.5,27.15,541.5,777.05,577.24
2018,8,10,9,0,634.0,162.0,1.5,27.6,572.0,784.13,579.17
2018,8,10,9,15,653.5,168.0,1.45,27.85,615.5,818.01,598.95
2018,8,10,9,30,673.0,174.0,1.4,28.1,659.0,850.03,616.91
2018,8,10,9,45,643.5,199.5,1.3,28.4,683.5,854.5,616.17
2018,8,10,10,0,614.0,225.0,1.2,28.7,708.0,855.04,612.82
2018,8,10,10,15,549.5,270.0,1.1,28.95,715.5,835.4,595.25
2018,8,10,10,30,485.0,315.0,1.0,29.2,723.0,816.59,578.49
2018,8,10,10,45,502.0,320.0,0.9,29.4,753.0,832.02,586.07
2018,8,10,11,0,519.0,325.0,0.8,29.6,783.0,845.17,591.67
2018,8,10,11,15,599.5,283.5,0.75,29.75,823.0,870.6,607.86
2018,8,10,11,30,680.0,242.0,0.7,29.9,863.0,891.98,621.13
2018,8,10,11,45,634.0,272.0,0.65,30.05,856.0,862.49,599.62
2018,8,10,12,0,588.0,302.0,0.6,30.2,849.0,831.21,577.73
2018,8,10,12,15,664.0,254.0,0.55,30.25,873.5,833.3,580.27
2018,8,10,12,30,740.0,206.0,0.5,30.3,898.0,829.78,578.2
2018,8,10,12,45,789.5,174.5,0.5,30.4,908.5,813.23,567.84
2018,8,10,13,0,839.0,143.0,0.5,30.5,919.0,792.23,554.92
2018,8,10,13,15,835.0,142.5,0.45,30.45,905.5,757.61,533.0
2018,8,10,13,30,831.0,142.0,0.4,30.4,892.0,721.24,509.47
2018,8,10,13,45,824.5,141.5,0.4,30.4,871.5,681.57,483.23
2018,8,10,14,0,818.0,141.0,0.4,30.4,851.0,639.3,454.73
2018,8,10,14,15,804.5,142.0,0.4,30.3,821.5,593.72,423.41
2018,8,10,14,30,791.0,143.0,0.4,30.2,792.0,547.91,391.09
2018,8,10,14,45,786.5,137.5,0.4,30.05,760.0,501.03,357.21
2018,8,10,15,0,782.0,132.0,0.4,29.9,728.0,453.58,321.79
2018,8,10,15,15,769.5,129.5,0.4,29.85,689.5,405.11,284.43
2018,8,10,15,30,757.0,127.0,0.4,29.8,651.0,357.2,246.45
2018,8,10,15,45,741.0,122.5,0.4,29.75,607.5,307.41,206.45
2018,8,10,16,0,725.0,118.0,0.4,29.7,564.0,253.7,163.31
2018,8,10,16,15,703.0,113.5,0.4,29.75,516.5,205.32,124.89
2018,8,10,16,30,681.0,109.0,0.4,29.8,469.0,159.29,90.56
2018,8,10,16,45,583.0,117.0,0.4,29.8,403.0,119.8,68.81
2018,8,10,17,0,485.0,125.0,0.4,29.8,337.0,92.24,62.09
2018,8,10,17,15,353.0,124.0,0.4,29.2,267.5,84.57,65.26
2018,8,10,17,30,221.0,123.0,0.4,28.6,198.0,91.76,71.56
2018,8,10,17,45,259.5,100.5,0.45,28.0,173.5,76.85,59.36
2018,8,10,18,0,298.0,78.0,0.5,27.4,149.0,57.32,43.01
2018,8,10,18,15,226.5,63.0,0.5,27.4,109.0,47.32,34.27
2018,8,10,18,30,155.0,48.0,0.5,27.4,69.0,38.72,26.44
2018,8,10,18,45,103.0,31.5,0.5,26.5,43.0,25.85,13.86
2018,8,10,19,0,51.0,15.0,0.5,25.6,17.0,14.3,0.0
2018,8,10,19,15,25.5,7.5,0.5,25.5,8.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,0.5,25.4,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,0.5,25.25,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,0.5,25.1,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,0.5,24.9,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,0.5,24.75,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,0.5,24.25,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,0.4,23.75,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,0.4,23.45,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,0.4,22.95,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.4,22.15,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.4,21.9,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,8,11,5,15,3.0,1.0,0.4,21.35,1.0,0.0,0.0
2018,8,11,5,30,6.0,2.0,0.4,21.6,2.0,0.0,0.0
2018,8,11,5,45,55.5,15.0,0.45,21.85,19.0,38.04,0.0
2018,8,11,6,0,105.0,28.0,0.5,22.1,36.0,99.05,58.75
2018,8,11,6,15,128.0,41.5,0.5,22.5,59.0,132.2,99.94
2018,8,11,6,30,151.0,55.0,0.5,22.9,82.0,164.88,129.06
2018,8,11,6,45,182.5,73.5,0.5,23.25,116.5,212.11,168.41
2018,8,11,7,0,214.0,92.0,0.5,23.6,151.0,261.26,207.94
2018,8,11,7,15,245.5,109.0,0.45,24.15,190.5,310.26,245.63
2018,8,11,7,30,277.0,126.0,0.4,24.7,230.0,360.99,283.14
2018,8,11,7,45,280.0,148.5,0.35,25.2,267.0,398.06,308.55
2018,8,11,8,0,283.0,171.0,0.3,25.7,304.0,434.12,332.43
2018,8,11,8,15,449.5,155.5,0.3,26.15,395.0,575.18,433.39
2018,8,11,8,30,616.0,140.0,0.3,26.6,486.0,717.7,527.79
2018,8,11,8,45,460.0,195.0,0.25,27.0,466.0,649.05,474.73
2018,8,11,9,0,304.0,250.0,0.2,27.4,446.0,562.64,411.21
2018,8,11,9,15,261.5,285.0,0.25,27.7,462.0,565.19,411.34
2018,8,11,9,30,219.0,320.0,0.3,28.0,478.0,550.69,399.21
2018,8,11,9,45,412.0,270.0,0.3,28.3,586.5,704.8,504.77
2018,8,11,10,0,605.0,220.0,0.3,28.6,695.0,840.27,591.37
2018,8,11,10,15,674.5,196.0,0.4,28.75,745.5,880.79,615.28
2018,8,11,10,30,744.0,172.0,0.5,28.9,796.0,913.7,635.49
2018,8,11,10,45,493.0,265.0,0.6,29.05,683.5,765.64,540.56
2018,8,11,11,0,242.0,358.0,0.7,29.2,571.0,604.26,431.13
2018,8,11,11,15,273.0,359.5,0.75,29.2,604.5,627.79,449.17
2018,8,11,11,30,304.0,361.0,0.8,29.2,638.0,649.5,464.03
