Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,11,11,45,259.0,382.0,0.85,29.2,620.0,618.88,442.36
2018,8,11,12,0,214.0,403.0,0.9,29.2,602.0,588.26,421.06
2018,8,11,12,15,235.0,402.5,0.95,29.15,621.5,595.12,426.72
2018,8,11,12,30,256.0,402.0,1.0,29.1,641.0,600.19,430.8
2018,8,11,12,45,306.0,376.0,1.05,29.05,660.0,603.56,434.72
2018,8,11,13,0,356.0,350.0,1.1,29.0,679.0,604.43,436.81
2018,8,11,13,15,213.0,348.0,1.15,28.9,544.0,477.8,348.09
2018,8,11,13,30,70.0,346.0,1.2,28.8,409.0,365.32,267.17
2018,8,11,13,45,86.0,339.5,1.2,28.7,415.0,364.86,267.97
2018,8,11,14,0,102.0,333.0,1.2,28.6,421.0,359.94,264.86
2018,8,11,14,15,158.5,347.0,1.25,28.5,479.0,396.33,291.56
2018,8,11,14,30,215.0,361.0,1.3,28.4,537.0,426.62,313.02
2018,8,11,14,45,196.5,339.0,1.3,28.25,494.5,385.47,283.24
2018,8,11,15,0,178.0,317.0,1.3,28.1,452.0,346.29,254.94
2018,8,11,15,15,178.0,305.0,1.3,28.0,434.0,324.0,238.35
2018,8,11,15,30,178.0,293.0,1.3,27.9,416.0,301.59,221.35
2018,8,11,15,45,112.5,247.5,1.25,27.75,323.5,235.87,173.64
2018,8,11,16,0,47.0,202.0,1.2,27.6,231.0,184.23,136.79
2018,8,11,16,15,23.5,156.0,1.15,27.45,170.5,139.85,103.95
2018,8,11,16,30,0.0,110.0,1.1,27.3,110.0,101.12,75.13
2018,8,11,16,45,31.0,120.5,1.05,27.15,134.0,107.06,79.15
2018,8,11,17,0,62.0,131.0,1.0,27.0,158.0,111.67,83.58
2018,8,11,17,15,86.0,127.0,0.9,26.65,159.0,100.48,79.32
2018,8,11,17,30,110.0,123.0,0.8,26.3,160.0,97.1,76.8
2018,8,11,17,45,73.0,103.5,0.7,25.95,126.0,86.83,68.31
2018,8,11,18,0,36.0,84.0,0.6,25.6,92.0,71.26,55.1
2018,8,11,18,15,21.0,63.0,0.6,25.6,67.5,54.41,40.46
2018,8,11,18,30,6.0,42.0,0.6,25.6,43.0,37.9,25.9
2018,8,11,18,45,6.0,26.0,0.55,24.6,26.5,23.75,11.98
2018,8,11,19,0,6.0,10.0,0.5,23.6,10.0,9.53,0.0
2018,8,11,19,15,3.0,5.0,0.5,23.45,5.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,0.5,23.15,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,0.5,22.55,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,0.5,22.45,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,0.45,22.25,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,0.4,21.9,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,0.45,21.75,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,0.5,21.45,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,0.5,20.65,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,0.5,20.05,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,0.55,19.8,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.55,19.1,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.5,19.05,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,8,12,5,15,4.0,1.0,0.6,19.45,1.0,0.0,0.0
2018,8,12,5,30,8.0,2.0,0.7,19.9,2.0,0.0,0.0
2018,8,12,5,45,78.5,15.5,0.8,20.35,21.0,48.23,0.0
2018,8,12,6,0,149.0,29.0,0.9,20.8,40.0,130.23,75.61
2018,8,12,6,15,230.5,44.0,0.85,21.25,76.5,200.91,154.02
2018,8,12,6,30,312.0,59.0,0.8,21.7,113.0,273.94,216.3
2018,8,12,6,45,384.0,70.0,0.75,22.2,159.5,343.11,273.01
2018,8,12,7,0,456.0,81.0,0.7,22.7,206.0,418.18,331.7
2018,8,12,7,15,503.5,89.5,0.65,23.45,255.0,483.33,379.59
2018,8,12,7,30,551.0,98.0,0.6,24.2,304.0,546.97,424.17
2018,8,12,7,45,576.0,107.5,0.55,25.0,351.5,596.27,456.21
2018,8,12,8,0,601.0,117.0,0.5,25.8,399.0,645.47,486.47
2018,8,12,8,15,637.5,120.5,0.5,26.25,450.0,696.85,518.28
2018,8,12,8,30,674.0,124.0,0.5,26.7,501.0,748.15,549.11
2018,8,12,8,45,657.5,141.5,0.5,27.2,536.0,768.49,558.95
2018,8,12,9,0,641.0,159.0,0.5,27.7,571.0,785.34,566.87
2018,8,12,9,15,687.0,153.0,0.5,27.95,622.0,830.18,593.21
2018,8,12,9,30,733.0,147.0,0.5,28.2,673.0,873.86,617.98
2018,8,12,9,45,738.0,154.0,0.5,28.5,708.0,892.0,626.53
2018,8,12,10,0,743.0,161.0,0.5,28.8,743.0,902.26,630.63
2018,8,12,10,15,692.5,197.0,0.5,28.95,756.5,898.1,626.51
2018,8,12,10,30,642.0,233.0,0.5,29.1,770.0,884.08,616.5
2018,8,12,10,45,676.0,222.0,0.5,29.25,802.5,899.39,625.11
2018,8,12,11,0,710.0,211.0,0.5,29.4,835.0,911.82,631.41
2018,8,12,11,15,688.0,229.5,0.5,29.5,844.5,898.48,622.33
2018,8,12,11,30,666.0,248.0,0.5,29.6,854.0,882.42,611.65
2018,8,12,11,45,553.0,316.5,0.5,29.7,823.5,828.83,574.99
2018,8,12,12,0,440.0,385.0,0.5,29.8,793.0,776.36,539.15
2018,8,12,12,15,416.0,396.0,0.5,29.85,782.5,748.64,521.4
2018,8,12,12,30,392.0,407.0,0.5,29.9,772.0,718.66,501.84
2018,8,12,12,45,393.5,402.5,0.5,29.95,767.0,698.17,488.9
2018,8,12,13,0,395.0,398.0,0.5,30.0,762.0,676.65,475.07
2018,8,12,13,15,439.5,369.0,0.55,29.95,768.5,663.72,468.51
2018,8,12,13,30,484.0,340.0,0.6,29.9,775.0,647.44,459.32
2018,8,12,13,45,359.5,357.5,0.6,29.9,676.5,556.82,397.39
2018,8,12,14,0,235.0,375.0,0.6,29.9,578.0,473.69,340.03
2018,8,12,14,15,163.0,330.0,0.6,29.85,468.5,384.28,278.32
2018,8,12,14,30,91.0,285.0,0.6,29.8,359.0,297.67,217.12
2018,8,12,14,45,49.0,229.5,0.6,29.75,269.0,228.45,167.4
2018,8,12,15,0,7.0,174.0,0.6,29.7,179.0,162.77,119.29
2018,8,12,15,15,12.0,156.0,0.55,29.65,164.5,148.0,108.57
2018,8,12,15,30,17.0,138.0,0.5,29.6,150.0,129.52,94.67
2018,8,12,15,45,34.5,165.5,0.5,29.6,187.5,155.68,114.23
2018,8,12,16,0,52.0,193.0,0.5,29.6,225.0,178.14,130.56
2018,8,12,16,15,26.5,123.0,0.5,29.4,139.5,113.7,82.59
2018,8,12,16,30,1.0,53.0,0.5,29.2,54.0,49.41,33.79
2018,8,12,16,45,1.0,51.5,0.5,29.0,52.0,47.95,32.88
2018,8,12,17,0,1.0,50.0,0.5,28.8,50.0,46.48,33.61
2018,8,12,17,15,4.5,54.0,0.5,28.2,55.5,50.21,36.96
2018,8,12,17,30,8.0,58.0,0.5,27.6,61.0,53.95,40.3
2018,8,12,17,45,4.0,33.0,0.5,27.0,34.5,30.63,20.6
2018,8,12,18,0,0.0,8.0,0.5,26.4,8.0,7.41,0.71
2018,8,12,18,15,0.0,6.5,0.5,26.4,6.5,6.01,0.0
2018,8,12,18,30,0.0,5.0,0.5,26.4,5.0,4.62,0.0
2018,8,12,18,45,0.0,3.5,0.45,25.5,3.5,3.24,0.0
2018,8,12,19,0,0.0,2.0,0.4,24.6,2.0,1.91,0.0
2018,8,12,19,15,0.0,1.0,0.4,24.35,1.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,0.35,23.8,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,0.3,23.25,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,0.3,22.75,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,0.35,22.3,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,0.4,21.95,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,0.45,21.7,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,0.55,21.45,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,0.7,21.25,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.05,20.9,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,1.2,20.45,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.05,20.15,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,0.9,19.85,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,0.65,19.15,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,0.55,18.85,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,0.5,18.7,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,0.5,18.6,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,0.5,18.35,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,0.5,18.2,0.0,0.0,0.0
2018,8,13,5,15,3.5,1.0,0.6,18.5,1.0,0.0,0.0
2018,8,13,5,30,7.0,2.0,0.7,18.8,2.0,0.0,0.0
2018,8,13,5,45,75.0,15.0,0.8,19.1,20.0,46.15,0.0
2018,8,13,6,0,143.0,28.0,0.9,19.4,38.0,124.98,68.78
2018,8,13,6,15,233.5,43.0,0.95,19.7,76.0,200.98,154.73
2018,8,13,6,30,324.0,58.0,1.0,20.0,114.0,279.1,222.03
2018,8,13,6,45,394.0,69.0,1.0,20.3,160.5,347.47,279.14
2018,8,13,7,0,464.0,80.0,1.0,20.6,207.0,421.55,338.42
2018,8,13,7,15,514.0,88.5,1.0,21.2,257.0,488.74,389.31
2018,8,13,7,30,564.0,97.0,1.0,21.8,307.0,554.55,437.09
2018,8,13,7,45,601.5,103.5,1.05,22.35,358.0,610.37,476.05
2018,8,13,8,0,639.0,110.0,1.1,22.9,409.0,666.86,513.58
2018,8,13,8,15,667.0,115.0,1.05,23.4,458.5,713.98,542.58
2018,8,13,8,30,695.0,120.0,1.0,23.9,508.0,760.49,570.36
2018,8,13,8,45,717.0,123.5,0.95,24.4,554.5,798.99,592.03
2018,8,13,9,0,739.0,127.0,0.9,24.9,601.0,836.01,612.29
2018,8,13,9,15,756.5,130.0,0.85,25.3,644.0,862.22,625.39
2018,8,13,9,30,774.0,133.0,0.8,25.7,687.0,890.8,639.94
2018,8,13,9,45,787.5,135.0,0.75,26.05,724.5,912.07,649.78
2018,8,13,10,0,801.0,137.0,0.7,26.4,762.0,930.67,657.96
2018,8,13,10,15,810.5,138.5,0.7,26.7,793.5,942.06,662.84
2018,8,13,10,30,820.0,140.0,0.7,27.0,825.0,950.49,666.09
2018,8,13,10,45,827.5,141.0,0.65,27.3,850.0,953.41,665.12
2018,8,13,11,0,835.0,142.0,0.6,27.6,875.0,945.55,657.78
2018,8,13,11,15,839.5,143.0,0.6,27.8,892.5,939.84,653.34
2018,8,13,11,30,844.0,144.0,0.6,28.0,910.0,931.11,647.15
2018,8,13,11,45,823.0,155.0,0.65,28.2,909.0,912.35,635.97
2018,8,13,12,0,802.0,166.0,0.7,28.4,908.0,884.45,619.29
2018,8,13,12,15,809.0,165.0,0.75,28.45,915.0,867.29,609.67
2018,8,13,12,30,816.0,164.0,0.8,28.5,922.0,847.34,598.13
2018,8,13,12,45,818.0,162.5,0.85,28.6,918.5,820.15,581.87
2018,8,13,13,0,820.0,161.0,0.9,28.7,915.0,790.62,564.06
2018,8,13,13,15,817.0,160.0,0.9,28.7,902.0,755.62,542.04
2018,8,13,13,30,814.0,159.0,0.9,28.7,889.0,718.86,517.52
2018,8,13,13,45,799.5,161.5,0.95,28.65,864.5,675.96,488.91
2018,8,13,14,0,785.0,164.0,1.0,28.6,840.0,632.51,459.21
2018,8,13,14,15,787.5,157.0,1.0,28.55,816.5,590.41,429.38
2018,8,13,14,30,790.0,150.0,1.0,28.5,793.0,546.81,397.59
2018,8,13,14,45,779.5,147.5,1.05,28.4,759.0,499.39,362.46
2018,8,13,15,0,769.0,145.0,1.1,28.3,725.0,451.97,326.19
2018,8,13,15,15,754.5,141.5,1.05,28.25,685.0,402.4,286.85
2018,8,13,15,30,740.0,138.0,1.0,28.2,645.0,348.57,243.61
2018,8,13,15,45,665.0,150.5,1.0,28.1,583.0,296.23,202.55
2018,8,13,16,0,590.0,163.0,1.0,28.0,521.0,251.69,168.06
2018,8,13,16,15,606.0,146.0,0.9,27.9,486.5,206.92,131.22
2018,8,13,16,30,622.0,129.0,0.8,27.8,452.0,160.63,95.52
2018,8,13,16,45,604.5,119.5,0.75,27.65,406.5,116.73,68.28
2018,8,13,17,0,587.0,110.0,0.7,27.5,361.0,75.07,57.67
2018,8,13,17,15,544.5,102.5,0.65,27.0,310.5,69.59,53.46
2018,8,13,17,30,502.0,95.0,0.6,26.5,260.0,67.04,51.54
2018,8,13,17,45,444.0,84.5,0.6,26.05,211.0,61.08,46.61
2018,8,13,18,0,386.0,74.0,0.6,25.6,162.0,54.81,41.21
2018,8,13,18,15,310.5,60.0,0.6,25.6,119.0,45.44,32.86
2018,8,13,18,30,235.0,46.0,0.6,25.6,76.0,35.62,23.86
2018,8,13,18,45,145.5,29.0,0.65,24.75,45.0,22.84,10.07
2018,8,13,19,0,56.0,12.0,0.7,23.9,14.0,11.44,0.0
2018,8,13,19,15,28.0,6.0,0.7,23.75,7.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,0.7,22.65,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,0.7,22.35,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,0.7,21.65,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,0.65,20.95,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,0.6,20.65,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,0.6,20.35,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,0.6,20.05,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,0.55,19.8,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,0.5,19.55,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,0.5,19.05,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,0.45,18.8,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,0.4,18.7,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,0.4,18.6,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,0.4,18.45,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,0.4,18.4,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,0.35,18.3,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,0.3,18.2,0.0,0.0,0.0
2018,8,14,5,15,2.5,0.5,0.35,18.55,0.5,0.0,0.0
2018,8,14,5,30,5.0,1.0,0.4,18.9,1.0,0.0,0.0
2018,8,14,5,45,63.0,14.0,0.45,19.2,18.0,40.0,0.0
2018,8,14,6,0,121.0,27.0,0.5,19.5,35.0,112.23,56.83
2018,8,14,6,15,204.5,43.0,0.5,19.95,71.5,185.95,142.01
2018,8,14,6,30,288.0,59.0,0.5,20.4,108.0,259.89,205.26
2018,8,14,6,45,354.5,72.5,0.5,20.8,154.0,327.65,261.12
2018,8,14,7,0,421.0,86.0,0.5,21.2,200.0,400.78,318.8
2018,8,14,7,15,471.0,95.5,0.55,21.95,249.0,462.05,364.98
2018,8,14,7,30,521.0,105.0,0.6,22.7,298.0,526.24,411.44
2018,8,14,7,45,558.5,113.0,0.7,23.4,348.5,587.48,454.28
2018,8,14,8,0,596.0,121.0,0.8,24.1,399.0,644.35,492.69
2018,8,14,8,15,625.0,126.5,0.8,24.6,447.5,691.66,522.18
2018,8,14,8,30,654.0,132.0,0.8,25.1,496.0,738.46,550.64
2018,8,14,8,45,677.5,136.5,0.85,25.6,542.5,778.45,574.62
2018,8,14,9,0,701.0,141.0,0.9,26.1,589.0,817.07,597.43
2018,8,14,9,15,722.5,142.5,0.95,26.45,632.0,848.75,615.82
2018,8,14,9,30,744.0,144.0,1.0,26.8,675.0,878.48,632.93
2018,8,14,9,45,763.0,143.5,1.0,27.1,713.5,896.97,642.19
2018,8,14,10,0,782.0,143.0,1.0,27.4,752.0,917.82,653.08
2018,8,14,10,15,792.0,145.0,1.0,27.65,783.5,930.05,658.7
2018,8,14,10,30,802.0,147.0,1.0,27.9,815.0,939.36,662.7
2018,8,14,10,45,810.0,147.5,1.05,28.1,839.5,942.15,663.79
2018,8,14,11,0,818.0,148.0,1.1,28.3,864.0,941.9,663.2
2018,8,14,11,15,824.0,148.0,1.1,28.4,882.0,936.16,658.81
2018,8,14,11,30,830.0,148.0,1.1,28.5,900.0,927.37,652.71
2018,8,14,11,45,784.0,174.5,1.15,28.65,891.0,894.55,632.41
2018,8,14,12,0,738.0,201.0,1.2,28.8,882.0,863.09,613.09
2018,8,14,12,15,781.5,179.0,1.2,28.85,902.0,855.15,608.19
2018,8,14,12,30,825.0,157.0,1.2,28.9,922.0,846.47,602.65
2018,8,14,12,45,813.5,163.5,1.2,28.95,914.0,815.58,582.98
2018,8,14,13,0,802.0,170.0,1.2,29.0,906.0,782.96,562.35
2018,8,14,13,15,800.0,168.0,1.2,29.0,893.0,748.26,539.86
2018,8,14,13,30,798.0,166.0,1.2,29.0,880.0,711.8,515.27
2018,8,14,13,45,794.0,164.0,1.2,29.0,860.0,672.42,488.21
2018,8,14,14,0,790.0,162.0,1.2,29.0,840.0,631.73,459.66
2018,8,14,14,15,783.0,158.5,1.2,28.95,812.0,586.9,427.66
2018,8,14,14,30,776.0,155.0,1.2,28.9,784.0,541.4,394.33
2018,8,14,14,45,766.0,152.0,1.2,28.8,750.5,494.39,359.05
2018,8,14,15,0,756.0,149.0,1.2,28.7,717.0,447.38,322.73
2018,8,14,15,15,741.5,145.5,1.15,28.6,677.5,393.67,280.51
2018,8,14,15,30,727.0,142.0,1.1,28.5,638.0,345.03,241.02
2018,8,14,15,45,708.5,138.0,1.1,28.35,594.0,295.95,200.89
2018,8,14,16,0,690.0,134.0,1.1,28.2,550.0,248.53,162.0
2018,8,14,16,15,665.5,128.5,1.05,28.1,502.0,200.8,124.13
2018,8,14,16,30,641.0,123.0,1.0,28.0,454.0,155.77,91.22
2018,8,14,16,45,565.0,124.0,0.95,27.85,393.0,115.7,69.4
2018,8,14,17,0,489.0,125.0,0.9,27.7,332.0,84.55,65.56
2018,8,14,17,15,311.0,110.0,0.8,27.1,235.0,75.14,58.09
2018,8,14,17,30,133.0,95.0,0.7,26.5,138.0,77.87,60.67
2018,8,14,17,45,186.0,86.5,0.65,25.9,135.0,66.87,51.52
2018,8,14,18,0,239.0,78.0,0.6,25.3,132.0,61.08,46.54
2018,8,14,18,15,177.0,61.0,0.6,25.3,95.0,48.54,35.47
2018,8,14,18,30,115.0,44.0,0.6,25.3,58.0,35.59,23.77
2018,8,14,18,45,64.5,27.0,0.65,24.4,34.0,22.26,8.79
2018,8,14,19,0,14.0,10.0,0.7,23.5,10.0,9.53,0.0
2018,8,14,19,15,7.0,5.0,0.7,23.35,5.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,0.7,22.85,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,0.7,22.55,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,0.7,22.25,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,0.7,21.35,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,0.7,20.45,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,0.7,20.15,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,0.7,19.65,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,0.65,19.15,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,0.6,18.35,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,8,15,5,15,2.5,0.5,0.7,18.75,0.5,0.0,0.0
2018,8,15,5,30,5.0,1.0,0.8,19.2,1.0,0.0,0.0
2018,8,15,5,45,67.5,13.5,0.9,19.65,18.0,41.33,0.0
2018,8,15,6,0,130.0,26.0,1.0,20.1,35.0,114.1,52.42
2018,8,15,6,15,219.0,42.0,1.0,20.5,72.0,192.0,146.4
2018,8,15,6,30,308.0,58.0,1.0,20.9,109.0,269.55,213.3
2018,8,15,6,45,376.0,70.0,1.0,21.35,155.0,337.01,269.51
2018,8,15,7,0,444.0,82.0,1.0,21.8,201.0,410.02,327.75
2018,8,15,7,15,493.5,91.0,0.9,22.5,250.5,471.22,373.6
2018,8,15,7,30,543.0,100.0,0.8,23.2,300.0,540.97,423.19
2018,8,15,7,45,580.0,107.5,0.75,23.9,350.5,596.82,460.83
2018,8,15,8,0,617.0,115.0,0.7,24.6,401.0,653.32,496.85
2018,8,15,8,15,644.0,121.0,0.65,25.2,450.0,700.09,524.79
2018,8,15,8,30,671.0,127.0,0.6,25.8,499.0,746.22,551.49
2018,8,15,8,45,691.5,132.0,0.55,26.4,545.0,784.51,572.24
2018,8,15,9,0,712.0,137.0,0.5,27.0,591.0,821.27,591.57
2018,8,15,9,15,726.5,141.5,0.4,27.25,632.5,850.15,605.38
2018,8,15,9,30,741.0,146.0,0.3,27.5,674.0,876.82,617.65
2018,8,15,9,45,750.5,151.0,0.25,27.75,710.5,892.04,623.73
2018,8,15,10,0,760.0,156.0,0.2,28.0,747.0,909.56,631.44
2018,8,15,10,15,762.0,162.5,0.25,28.05,775.5,918.65,636.4
2018,8,15,10,30,764.0,169.0,0.3,28.1,804.0,924.75,639.86
2018,8,15,10,45,711.5,206.0,0.3,28.2,811.5,912.96,631.59
2018,8,15,11,0,659.0,243.0,0.3,28.3,819.0,892.26,617.99
2018,8,15,11,15,558.5,305.0,0.4,28.35,800.0,846.81,588.64
2018,8,15,11,30,458.0,367.0,0.5,28.4,781.0,802.11,559.57
2018,8,15,11,45,401.5,393.0,0.55,28.45,759.0,756.43,530.28
2018,8,15,12,0,345.0,419.0,0.6,28.5,737.0,717.6,504.8
2018,8,15,12,15,399.5,398.0,0.6,28.6,767.0,730.29,514.33
2018,8,15,12,30,454.0,377.0,0.6,28.7,797.0,742.04,522.42
2018,8,15,12,45,446.0,377.5,0.65,28.85,788.0,715.85,505.45
2018,8,15,13,0,438.0,378.0,0.7,29.0,779.0,688.93,488.25
2018,8,15,13,15,342.0,397.0,0.7,29.05,707.0,613.91,437.27
2018,8,15,13,30,246.0,416.0,0.7,29.1,635.0,544.55,389.69
2018,8,15,13,45,191.5,413.0,0.75,29.2,581.0,493.66,355.05
2018,8,15,14,0,137.0,410.0,0.8,29.3,527.0,444.44,320.96
2018,8,15,14,15,213.5,390.0,0.8,29.3,565.5,460.71,333.31
2018,8,15,14,30,290.0,370.0,0.8,29.3,604.0,464.39,335.73
2018,8,15,14,45,328.5,340.0,0.85,29.35,594.5,439.86,318.09
2018,8,15,15,0,367.0,310.0,0.9,29.4,585.0,411.79,297.29
2018,8,15,15,15,403.5,279.5,0.9,29.3,566.5,372.88,267.8
2018,8,15,15,30,440.0,249.0,0.9,29.2,548.0,335.88,238.51
2018,8,15,15,45,421.5,234.0,0.85,29.1,504.5,292.31,204.73
2018,8,15,16,0,403.0,219.0,0.8,29.0,461.0,250.76,172.54
2018,8,15,16,15,415.5,196.5,0.75,28.85,427.5,210.77,140.96
2018,8,15,16,30,428.0,174.0,0.7,28.7,394.0,169.78,110.27
2018,8,15,16,45,395.0,159.5,0.65,28.6,345.5,131.14,86.75
2018,8,15,17,0,362.0,145.0,0.6,28.5,297.0,97.56,75.99
2018,8,15,17,15,386.5,124.0,0.6,28.0,266.5,85.62,66.56
2018,8,15,17,30,411.0,103.0,0.6,27.5,236.0,72.92,56.23
2018,8,15,17,45,358.0,90.5,0.55,26.95,191.0,65.67,50.26
2018,8,15,18,0,305.0,78.0,0.5,26.4,146.0,58.02,43.71
2018,8,15,18,15,245.0,62.0,0.5,26.4,107.0,47.17,34.1
2018,8,15,18,30,185.0,46.0,0.5,26.4,68.0,35.78,23.7
2018,8,15,18,45,110.5,28.0,0.55,25.6,39.5,23.01,7.98
2018,8,15,19,0,36.0,10.0,0.6,24.8,11.0,9.53,0.0
2018,8,15,19,15,18.0,5.0,0.6,24.7,5.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,0.6,24.25,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,0.65,23.75,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,0.7,23.45,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,0.7,23.15,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,0.7,22.85,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,0.7,21.25,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,8,16,5,15,0.0,0.0,0.65,20.75,0.0,0.0,0.0
2018,8,16,5,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,16,5,45,45.0,12.0,0.6,21.45,15.0,30.34,0.0
2018,8,16,6,0,90.0,24.0,0.6,21.8,30.0,83.3,31.89
2018,8,16,6,15,171.0,42.5,0.6,22.25,66.5,168.08,126.22
2018,8,16,6,30,252.0,61.0,0.6,22.7,103.0,241.96,189.2
2018,8,16,6,45,315.5,75.5,0.65,23.15,147.0,307.21,243.05
2018,8,16,7,0,379.0,90.0,0.7,23.6,191.0,377.63,298.91
2018,8,16,7,15,425.0,101.5,0.8,24.25,238.0,436.72,344.01
2018,8,16,7,30,471.0,113.0,0.9,24.9,285.0,498.46,389.43
2018,8,16,7,45,517.0,121.0,0.95,25.55,337.0,558.05,431.44
2018,8,16,8,0,563.0,129.0,1.0,26.2,389.0,625.24,477.21
2018,8,16,8,15,592.5,136.0,1.1,26.75,437.5,673.71,509.06
2018,8,16,8,30,622.0,143.0,1.2,27.3,486.0,721.74,539.64
2018,8,16,8,45,644.5,147.5,1.3,27.8,531.0,760.04,563.23
2018,8,16,9,0,667.0,152.0,1.4,28.3,576.0,796.97,585.72
2018,8,16,9,15,687.0,155.5,1.4,28.65,618.5,828.85,603.91
2018,8,16,9,30,707.0,159.0,1.4,29.0,661.0,858.79,620.7
2018,8,16,9,45,723.5,160.5,1.4,29.3,698.5,881.0,632.55
2018,8,16,10,0,740.0,162.0,1.4,29.6,736.0,900.79,642.91
2018,8,16,10,15,750.0,164.0,1.4,29.85,766.5,907.44,645.16
2018,8,16,10,30,760.0,166.0,1.4,30.1,797.0,916.44,649.14
2018,8,16,10,45,767.0,168.5,1.4,30.3,821.5,920.18,650.04
2018,8,16,11,0,774.0,171.0,1.4,30.5,846.0,920.95,649.26
2018,8,16,11,15,779.0,172.0,1.35,30.65,863.0,915.33,644.12
2018,8,16,11,30,784.0,173.0,1.3,30.8,880.0,906.78,637.34
2018,8,16,11,45,786.5,173.5,1.3,31.0,889.5,892.58,627.73
2018,8,16,12,0,789.0,174.0,1.3,31.2,899.0,875.62,616.57
2018,8,16,12,15,789.0,174.5,1.25,31.25,901.0,853.86,602.2
2018,8,16,12,30,789.0,175.0,1.2,31.3,903.0,829.66,586.41
2018,8,16,12,45,778.5,179.5,1.2,31.4,894.0,798.41,566.65
2018,8,16,13,0,768.0,184.0,1.2,31.5,885.0,765.55,545.61
2018,8,16,13,15,755.5,187.0,1.15,31.5,868.0,728.52,520.49
2018,8,16,13,30,743.0,190.0,1.1,31.5,851.0,690.53,494.44
2018,8,16,13,45,756.5,178.5,1.1,31.55,837.5,656.19,471.2
2018,8,16,14,0,770.0,167.0,1.1,31.6,824.0,619.34,445.62
2018,8,16,14,15,762.5,164.0,1.05,31.55,796.5,575.4,414.13
2018,8,16,14,30,755.0,161.0,1.0,31.5,769.0,530.88,381.52
2018,8,16,14,45,744.5,157.5,1.0,31.45,735.5,484.11,346.81
2018,8,16,15,0,734.0,154.0,1.0,31.4,702.0,432.99,308.1
2018,8,16,15,15,720.5,150.0,0.95,31.25,663.0,384.5,270.13
2018,8,16,15,30,707.0,146.0,0.9,31.1,624.0,336.8,231.88
2018,8,16,15,45,689.5,141.0,0.85,31.0,580.5,288.22,192.56
2018,8,16,16,0,672.0,136.0,0.8,30.9,537.0,241.24,154.58
2018,8,16,16,15,648.0,130.5,0.75,30.8,490.0,194.62,118.37
2018,8,16,16,30,624.0,125.0,0.7,30.7,443.0,150.66,87.27
2018,8,16,16,45,592.5,117.5,0.7,30.6,393.5,107.56,62.95
2018,8,16,17,0,561.0,110.0,0.7,30.5,344.0,72.47,54.84
2018,8,16,17,15,518.0,102.0,0.65,29.85,294.5,69.97,53.14
2018,8,16,17,30,475.0,94.0,0.6,29.2,245.0,66.66,50.63
2018,8,16,17,45,415.5,82.5,0.6,28.55,197.0,59.92,45.1
2018,8,16,18,0,356.0,71.0,0.6,27.9,149.0,52.82,39.05
2018,8,16,18,15,274.0,57.5,0.6,27.9,107.5,43.75,30.97
2018,8,16,18,30,192.0,44.0,0.6,27.9,66.0,34.26,22.17
2018,8,16,18,45,112.0,27.0,0.65,26.9,38.5,22.2,5.83
2018,8,16,19,0,32.0,10.0,0.7,25.9,11.0,9.53,0.0
2018,8,16,19,15,16.0,5.0,0.7,25.65,5.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,0.75,25.15,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,0.75,24.7,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,0.7,24.25,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,0.7,23.05,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,0.7,22.75,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,0.65,22.3,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,0.65,22.1,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,0.7,21.75,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,0.7,21.45,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.65,21.35,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.6,21.25,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.6,21.15,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.6,21.05,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,17,5,15,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,17,5,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,8,17,5,45,37.5,11.5,0.9,22.25,14.0,26.66,0.0
2018,8,17,6,0,75.0,23.0,1.0,22.7,28.0,74.25,22.62
2018,8,17,6,15,128.5,40.5,1.05,23.2,58.0,132.88,98.52
2018,8,17,6,30,182.0,58.0,1.1,23.7,88.0,187.73,146.47
2018,8,17,6,45,255.0,75.0,1.2,24.15,133.0,258.16,205.06
2018,8,17,7,0,328.0,92.0,1.3,24.6,178.0,346.7,275.77
2018,8,17,7,15,395.0,102.5,1.4,25.2,229.5,416.79,330.14
2018,8,17,7,30,462.0,113.0,1.5,25.8,281.0,491.29,385.96
2018,8,17,7,45,510.5,120.0,1.55,26.35,332.5,551.14,428.88
2018,8,17,8,0,559.0,127.0,1.6,26.9,384.0,618.96,476.03
2018,8,17,8,15,537.5,147.0,1.65,27.35,417.5,634.06,483.85
2018,8,17,8,30,516.0,167.0,1.7,27.8,451.0,651.77,493.55
2018,8,17,8,45,590.0,159.5,1.75,28.25,511.5,724.65,542.98
2018,8,17,9,0,664.0,152.0,1.8,28.7,572.0,793.21,586.55
2018,8,17,9,15,679.0,157.0,1.85,28.95,613.0,822.11,603.43
2018,8,17,9,30,694.0,162.0,1.9,29.2,654.0,848.91,619.22
2018,8,17,9,45,686.5,176.5,1.95,29.4,685.0,862.79,626.67
2018,8,17,10,0,679.0,191.0,2.0,29.6,716.0,873.54,632.3
2018,8,17,10,15,707.5,185.0,2.05,29.8,752.0,893.51,644.02
2018,8,17,10,30,736.0,179.0,2.1,30.0,788.0,910.91,654.03
2018,8,17,10,45,734.5,185.5,2.15,30.15,809.0,910.43,652.81
2018,8,17,11,0,733.0,192.0,2.2,30.3,830.0,907.03,650.01
2018,8,17,11,15,647.0,240.0,2.2,30.4,811.5,864.02,621.01
2018,8,17,11,30,561.0,288.0,2.2,30.5,793.0,816.94,587.5
2018,8,17,11,45,446.5,354.0,2.25,30.65,758.5,763.12,548.61
2018,8,17,12,0,332.0,420.0,2.3,30.8,724.0,705.42,506.9
2018,8,17,12,15,339.0,418.0,2.3,30.85,729.0,695.4,500.42
2018,8,17,12,30,346.0,416.0,2.3,30.9,734.0,683.99,492.64
2018,8,17,12,45,339.5,415.5,2.35,30.95,726.0,661.78,477.56
2018,8,17,13,0,333.0,415.0,2.4,31.0,718.0,639.07,462.09
2018,8,17,13,15,329.0,407.5,2.4,30.95,703.0,611.64,443.39
2018,8,17,13,30,325.0,400.0,2.4,30.9,688.0,583.96,424.37
2018,8,17,13,45,360.0,376.5,2.4,30.9,688.5,567.99,413.8
2018,8,17,14,0,395.0,353.0,2.4,30.9,689.0,545.65,398.39
2018,8,17,14,15,400.0,341.0,2.4,30.8,671.5,515.36,376.72
2018,8,17,14,30,405.0,329.0,2.4,30.7,654.0,484.27,354.05
2018,8,17,14,45,448.5,294.5,2.4,30.6,640.0,452.44,330.39
2018,8,17,15,0,492.0,260.0,2.4,30.5,626.0,416.42,302.64
2018,8,17,15,15,479.0,248.0,2.35,30.35,588.0,373.0,268.93
2018,8,17,15,30,466.0,236.0,2.3,30.2,550.0,330.71,235.57
2018,8,17,15,45,425.0,231.0,2.25,30.05,502.0,287.66,202.16
2018,8,17,16,0,384.0,226.0,2.2,29.9,454.0,255.81,177.7
2018,8,17,16,15,409.0,197.0,2.05,29.65,421.0,206.73,138.67
2018,8,17,16,30,434.0,168.0,1.9,29.4,388.0,162.44,105.09
2018,8,17,16,45,354.5,160.0,1.8,29.15,327.0,134.23,91.61
2018,8,17,17,0,275.0,152.0,1.7,28.9,266.0,110.08,86.45
2018,8,17,17,15,248.0,129.0,1.55,28.4,221.0,95.58,74.86
2018,8,17,17,30,221.0,106.0,1.4,27.9,176.0,80.37,62.44
2018,8,17,17,45,110.5,78.0,1.25,27.4,113.0,64.82,49.46
2018,8,17,18,0,0.0,50.0,1.1,26.9,50.0,46.21,33.62
2018,8,17,18,15,5.5,38.5,1.1,26.9,39.0,35.71,24.35
2018,8,17,18,30,11.0,27.0,1.1,26.9,28.0,24.88,14.54
2018,8,17,18,45,5.5,15.5,1.05,26.05,16.0,14.5,0.45
2018,8,17,19,0,0.0,4.0,1.0,25.2,4.0,3.81,0.0
2018,8,17,19,15,0.0,2.0,1.05,25.1,2.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.1,24.9,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.1,24.8,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.1,24.7,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.1,24.6,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.2,24.4,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.25,24.3,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.3,24.2,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.3,24.1,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.35,23.9,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.4,23.8,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.4,23.75,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.4,23.7,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.45,23.6,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.5,23.4,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.5,23.3,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.5,23.2,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.5,23.1,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.5,23.05,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.5,22.9,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.5,22.75,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.5,22.7,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.45,22.65,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.35,22.55,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.25,22.45,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.15,22.15,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.05,22.05,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,8,18,5,15,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,8,18,5,30,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,8,18,5,45,0.0,4.0,1.35,22.6,4.0,3.81,0.0
2018,8,18,6,0,0.0,8.0,1.5,22.8,8.0,7.41,0.0
2018,8,18,6,15,0.0,16.5,1.55,23.1,16.5,15.29,6.34
2018,8,18,6,30,0.0,25.0,1.6,23.4,25.0,23.19,13.25
2018,8,18,6,45,5.5,43.5,1.7,23.7,45.0,43.73,30.48
2018,8,18,7,0,11.0,62.0,1.8,24.0,65.0,65.83,48.92
2018,8,18,7,15,76.5,100.5,1.8,24.35,127.5,170.28,135.13
2018,8,18,7,30,142.0,139.0,1.8,24.7,190.0,266.13,211.75
2018,8,18,7,45,107.0,154.0,1.85,25.05,196.0,258.88,204.16
2018,8,18,8,0,72.0,169.0,1.9,25.4,202.0,236.8,185.25
2018,8,18,8,15,72.5,192.0,1.9,25.7,228.5,263.03,204.67
2018,8,18,8,30,73.0,215.0,1.9,26.0,255.0,288.8,223.25
2018,8,18,8,45,145.5,246.5,1.9,26.25,335.5,400.51,307.89
2018,8,18,9,0,218.0,278.0,1.9,26.5,416.0,501.27,381.25
2018,8,18,9,15,177.5,296.0,1.9,26.7,413.5,484.69,366.09
2018,8,18,9,30,137.0,314.0,1.9,26.9,411.0,465.99,350.19
2018,8,18,9,45,146.0,340.5,1.9,27.1,449.0,501.42,374.53
2018,8,18,10,0,155.0,367.0,1.9,27.3,487.0,535.91,397.57
2018,8,18,10,15,162.0,381.5,1.85,27.45,511.5,554.46,409.24
2018,8,18,10,30,169.0,396.0,1.8,27.6,536.0,572.15,420.34
2018,8,18,10,45,108.0,381.0,1.75,27.8,471.5,493.66,362.86
2018,8,18,11,0,47.0,366.0,1.7,28.0,407.0,405.92,298.63
2018,8,18,11,15,34.5,336.0,1.7,28.05,366.5,360.74,266.15
2018,8,18,11,30,22.0,306.0,1.7,28.1,326.0,316.73,233.97
2018,8,18,11,45,22.5,318.0,1.65,28.15,338.5,326.44,240.9
2018,8,18,12,0,23.0,330.0,1.6,28.2,351.0,330.8,243.75
2018,8,18,12,15,27.0,345.0,1.6,28.15,369.5,350.5,257.97
2018,8,18,12,30,31.0,360.0,1.6,28.1,388.0,364.56,268.03
2018,8,18,12,45,48.0,388.0,1.65,28.05,431.5,400.22,293.96
2018,8,18,13,0,65.0,416.0,1.7,28.0,475.0,433.8,318.05
2018,8,18,13,15,70.0,411.5,1.65,27.85,474.0,427.42,313.57
2018,8,18,13,30,75.0,407.0,1.6,27.7,473.0,420.57,308.97
2018,8,18,13,45,79.0,381.5,1.6,27.5,449.5,394.47,290.93
2018,8,18,14,0,83.0,356.0,1.6,27.3,426.0,368.44,272.82
2018,8,18,14,15,43.5,245.5,1.6,27.1,282.0,245.52,183.01
2018,8,18,14,30,4.0,135.0,1.6,26.9,138.0,127.26,93.87
2018,8,18,14,45,2.0,94.0,1.55,26.65,95.5,88.65,64.36
2018,8,18,15,0,0.0,53.0,1.5,26.4,53.0,49.4,33.71
2018,8,18,15,15,13.0,109.0,1.45,26.2,117.5,103.83,76.6
2018,8,18,15,30,26.0,165.0,1.4,26.0,182.0,154.48,115.79
2018,8,18,15,45,21.0,150.5,1.35,25.8,163.5,138.73,103.76
2018,8,18,16,0,16.0,136.0,1.3,25.6,145.0,127.6,95.53
2018,8,18,16,15,59.5,153.0,1.25,25.45,183.5,141.64,105.03
2018,8,18,16,30,103.0,170.0,1.2,25.3,222.0,146.01,107.24
2018,8,18,16,45,115.0,163.0,1.15,25.1,215.0,132.39,98.16
2018,8,18,17,0,127.0,156.0,1.1,24.9,208.0,119.84,95.94
2018,8,18,17,15,63.5,107.0,1.0,24.75,133.0,91.74,72.7
2018,8,18,17,30,0.0,58.0,0.9,24.6,58.0,53.93,40.79
2018,8,18,17,45,0.0,41.0,0.8,24.4,41.0,38.07,27.24
2018,8,18,18,0,0.0,24.0,0.7,24.2,24.0,22.25,13.53
2018,8,18,18,15,0.0,18.0,0.7,24.2,18.0,16.68,8.54
2018,8,18,18,30,0.0,12.0,0.7,24.2,12.0,11.11,3.42
2018,8,18,18,45,0.0,7.0,0.7,23.85,7.0,6.48,0.0
2018,8,18,19,0,0.0,2.0,0.7,23.5,2.0,1.91,0.0
2018,8,18,19,15,0.0,1.0,0.75,23.5,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,0.85,23.45,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,0.9,23.35,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,0.95,23.3,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.0,23.25,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.0,23.15,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.0,23.05,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,0.95,22.75,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,0.9,22.65,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,0.9,22.55,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,0.85,22.4,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,0.85,22.25,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,0.9,22.15,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,0.9,22.05,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,0.9,21.95,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,0.85,21.85,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,0.8,21.75,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,0.75,21.65,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,19,5,15,0.0,0.0,0.75,21.8,0.0,0.0,0.0
2018,8,19,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,8,19,5,45,63.0,11.0,0.85,22.2,14.5,36.66,0.0
2018,8,19,6,0,126.0,22.0,0.9,22.4,29.0,102.92,14.53
2018,8,19,6,15,224.5,36.0,0.9,22.7,65.0,185.78,138.02
2018,8,19,6,30,323.0,50.0,0.9,23.0,101.0,265.61,207.64
2018,8,19,6,45,392.0,61.0,0.9,23.35,146.0,332.66,263.55
2018,8,19,7,0,461.0,72.0,0.9,23.7,191.0,409.99,324.91
2018,8,19,7,15,511.0,80.5,0.85,24.05,240.5,472.71,372.39
2018,8,19,7,30,561.0,89.0,0.8,24.4,290.0,537.86,419.5
2018,8,19,7,45,596.5,95.0,0.8,24.75,339.5,591.03,456.18
2018,8,19,8,0,632.0,101.0,0.8,25.1,389.0,644.78,491.41
2018,8,19,8,15,660.5,106.0,0.75,25.55,438.0,691.77,520.11
2018,8,19,8,30,689.0,111.0,0.7,26.0,487.0,738.23,547.61
2018,8,19,8,45,710.0,115.5,0.7,26.45,533.5,776.66,569.78
2018,8,19,9,0,731.0,120.0,0.7,26.9,580.0,809.43,587.97
2018,8,19,9,15,701.0,147.0,0.7,27.2,613.5,828.48,597.53
2018,8,19,9,30,671.0,174.0,0.7,27.5,647.0,838.56,601.56
2018,8,19,9,45,623.5,214.5,0.7,27.75,672.5,842.11,601.46
2018,8,19,10,0,576.0,255.0,0.7,28.0,698.0,837.51,595.11
2018,8,19,10,15,594.5,255.5,0.7,28.2,729.5,857.14,606.3
2018,8,19,10,30,613.0,256.0,0.7,28.4,761.0,871.54,613.96
2018,8,19,10,45,630.5,253.5,0.7,28.6,786.5,879.37,617.71
2018,8,19,11,0,648.0,251.0,0.7,28.8,812.0,884.48,619.9
2018,8,19,11,15,648.0,254.5,0.75,29.0,825.5,876.47,614.57
2018,8,19,11,30,648.0,258.0,0.8,29.2,839.0,865.9,607.85
2018,8,19,11,45,484.0,318.0,0.8,29.35,754.5,759.75,536.48
2018,8,19,12,0,320.0,378.0,0.8,29.5,670.0,652.71,463.75
2018,8,19,12,15,269.5,370.5,0.85,29.6,617.0,589.35,422.14
2018,8,19,12,30,219.0,363.0,0.9,29.7,564.0,527.92,380.49
2018,8,19,12,45,425.0,321.0,0.9,29.8,707.0,643.21,462.33
2018,8,19,13,0,631.0,279.0,0.9,29.9,850.0,741.55,528.18
2018,8,19,13,15,595.0,289.5,0.95,29.85,821.5,696.83,497.49
2018,8,19,13,30,559.0,300.0,1.0,29.8,793.0,654.68,469.5
2018,8,19,13,45,435.5,338.0,1.0,29.75,716.5,579.2,416.97
2018,8,19,14,0,312.0,376.0,1.0,29.7,640.0,515.43,371.98
2018,8,19,14,15,378.0,341.0,1.0,29.6,650.0,504.29,365.03
2018,8,19,14,30,444.0,306.0,1.0,29.5,660.0,482.67,349.63
2018,8,19,14,45,258.5,266.5,1.0,29.4,470.5,343.81,251.08
2018,8,19,15,0,73.0,227.0,1.0,29.3,281.0,230.61,169.69
2018,8,19,15,15,38.0,180.5,1.0,29.25,208.5,174.08,128.29
2018,8,19,15,30,3.0,134.0,1.0,29.2,136.0,124.36,91.45
2018,8,19,15,45,6.5,128.0,1.0,29.2,132.0,119.48,87.93
2018,8,19,16,0,10.0,122.0,1.0,29.2,128.0,114.19,83.96
2018,8,19,16,15,5.0,84.0,1.0,28.95,87.0,78.99,56.98
2018,8,19,16,30,0.0,46.0,1.0,28.7,46.0,42.76,28.73
2018,8,19,16,45,32.5,54.0,0.95,28.4,67.0,47.67,32.09
2018,8,19,17,0,65.0,62.0,0.9,28.1,88.0,52.78,39.08
2018,8,19,17,15,103.5,82.5,0.85,27.6,117.5,68.83,52.79
2018,8,19,17,30,142.0,103.0,0.8,27.1,147.0,83.21,65.04
2018,8,19,17,45,100.5,69.5,0.75,26.6,97.5,58.47,44.22
2018,8,19,18,0,59.0,36.0,0.7,26.1,48.0,31.89,21.56
2018,8,19,18,15,42.0,27.0,0.7,26.1,34.5,24.2,14.73
2018,8,19,18,30,25.0,18.0,0.7,26.1,21.0,16.36,7.49
2018,8,19,18,45,15.0,10.5,0.65,25.3,12.0,9.65,0.0
2018,8,19,19,0,5.0,3.0,0.6,24.5,3.0,2.86,0.0
2018,8,19,19,15,2.5,1.5,0.6,24.35,1.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,0.6,24.05,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,0.55,23.1,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,0.5,23.05,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,0.5,22.95,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,0.45,22.85,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,0.4,22.45,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,0.4,21.95,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,0.4,21.65,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,0.35,21.4,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,0.3,21.3,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,0.35,21.25,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,0.45,21.15,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,0.55,21.05,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,20,5,15,0.0,0.0,0.75,21.15,0.0,0.0,0.0
2018,8,20,5,30,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,8,20,5,45,6.0,3.0,1.0,21.45,3.5,5.34,0.0
2018,8,20,6,0,12.0,6.0,1.1,21.6,7.0,12.01,0.0
2018,8,20,6,15,31.5,15.0,1.15,21.8,19.5,33.61,20.84
2018,8,20,6,30,51.0,24.0,1.2,22.0,32.0,62.84,46.32
2018,8,20,6,45,71.0,33.5,1.2,22.2,49.0,88.05,68.27
2018,8,20,7,0,91.0,43.0,1.2,22.4,66.0,114.63,91.08
2018,8,20,7,15,45.5,56.5,1.2,22.75,68.0,94.08,73.34
2018,8,20,7,30,0.0,70.0,1.2,23.1,70.0,65.18,48.2
2018,8,20,7,45,26.0,119.0,1.2,23.4,131.0,143.21,111.99
2018,8,20,8,0,52.0,168.0,1.2,23.7,192.0,219.9,172.5
2018,8,20,8,15,70.5,199.5,1.2,24.05,235.5,270.52,210.94
2018,8,20,8,30,89.0,231.0,1.2,24.4,279.0,321.48,248.79
2018,8,20,8,45,95.0,254.0,1.15,24.75,309.5,351.65,269.85
2018,8,20,9,0,101.0,277.0,1.1,25.1,340.0,381.53,290.41
2018,8,20,9,15,106.5,298.5,1.1,25.5,369.5,408.88,308.89
2018,8,20,9,30,112.0,320.0,1.1,25.9,399.0,449.31,336.34
2018,8,20,9,45,124.0,340.5,1.05,26.25,432.0,480.45,356.83
2018,8,20,10,0,136.0,361.0,1.0,26.6,465.0,510.95,376.58
2018,8,20,10,15,96.5,351.0,1.0,26.9,426.5,446.72,329.4
2018,8,20,10,30,57.0,341.0,1.0,27.2,388.0,395.64,291.62
2018,8,20,10,45,38.5,310.0,1.0,27.45,342.0,343.28,253.44
2018,8,20,11,0,20.0,279.0,1.0,27.7,296.0,284.17,209.93
2018,8,20,11,15,14.5,243.5,1.0,27.9,256.0,243.77,180.19
2018,8,20,11,30,9.0,208.0,1.0,28.1,216.0,204.1,150.63
2018,8,20,11,45,6.0,175.5,1.0,28.3,181.0,170.13,125.16
2018,8,20,12,0,3.0,143.0,1.0,28.5,146.0,136.58,99.77
2018,8,20,12,15,5.0,162.5,1.0,28.55,167.0,156.35,114.79
2018,8,20,12,30,7.0,182.0,1.0,28.6,188.0,175.87,129.38
2018,8,20,12,45,8.5,195.5,1.0,28.65,203.0,189.11,139.21
2018,8,20,13,0,10.0,209.0,1.0,28.7,218.0,202.09,148.84
2018,8,20,13,15,14.0,243.5,1.0,28.7,256.0,235.83,173.81
2018,8,20,13,30,18.0,278.0,1.0,28.7,294.0,268.65,197.78
2018,8,20,13,45,50.0,327.0,1.0,28.65,369.5,327.89,241.11
2018,8,20,14,0,82.0,376.0,1.0,28.6,445.0,384.0,281.14
2018,8,20,14,15,149.0,366.0,1.0,28.5,486.5,401.14,293.72
2018,8,20,14,30,216.0,356.0,1.0,28.4,528.0,415.69,303.98
2018,8,20,14,45,309.5,323.0,0.95,28.35,557.0,411.42,300.01
2018,8,20,15,0,403.0,290.0,0.9,28.3,586.0,398.3,288.54
2018,8,20,15,15,369.0,282.0,0.85,28.15,541.0,360.63,259.94
2018,8,20,15,30,335.0,274.0,0.8,28.0,496.0,320.56,229.77
2018,8,20,15,45,353.5,254.5,0.8,27.9,474.0,288.66,204.21
2018,8,20,16,0,372.0,235.0,0.8,27.8,452.0,254.88,177.03
2018,8,20,16,15,372.0,218.0,0.7,27.65,419.0,218.35,149.05
2018,8,20,16,30,372.0,201.0,0.6,27.5,386.0,181.93,123.34
2018,8,20,16,45,274.0,181.5,0.55,27.35,309.5,140.53,100.33
2018,8,20,17,0,176.0,162.0,0.5,27.2,233.0,123.61,97.9
2018,8,20,17,15,157.5,139.5,0.45,26.9,196.0,108.3,85.67
2018,8,20,17,30,139.0,117.0,0.4,26.6,159.0,92.46,72.73
2018,8,20,17,45,159.0,101.0,0.4,26.3,140.0,80.49,62.74
2018,8,20,18,0,179.0,85.0,0.4,26.0,121.0,65.83,50.14
2018,8,20,18,15,127.0,60.5,0.4,26.0,82.5,47.94,34.48
2018,8,20,18,30,75.0,36.0,0.4,26.0,44.0,30.56,18.61
2018,8,20,18,45,41.5,20.0,0.4,25.4,24.0,17.28,0.0
2018,8,20,19,0,8.0,4.0,0.4,24.8,4.0,3.81,0.0
2018,8,20,19,15,4.0,2.0,0.4,24.65,2.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,0.4,24.3,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,0.4,22.85,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,0.4,22.55,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,0.4,22.45,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,0.4,22.35,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,0.4,22.25,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,0.4,22.15,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,0.4,22.05,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,0.5,21.95,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,0.55,21.95,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,21,5,15,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,8,21,5,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,8,21,5,45,2.0,6.5,0.9,22.6,6.5,7.02,0.0
2018,8,21,6,0,4.0,13.0,1.0,22.8,13.0,14.06,0.0
2018,8,21,6,15,3.0,29.5,1.1,23.0,29.5,30.79,18.11
2018,8,21,6,30,2.0,46.0,1.2,23.2,46.0,47.39,32.8
2018,8,21,6,45,13.5,65.5,1.3,23.45,68.5,74.54,55.72
2018,8,21,7,0,25.0,85.0,1.4,23.7,91.0,108.98,84.35
2018,8,21,7,15,12.5,79.5,1.45,23.9,82.5,85.03,64.66
2018,8,21,7,30,0.0,74.0,1.5,24.1,74.0,69.33,51.41
2018,8,21,7,45,10.5,102.0,1.6,24.35,106.5,105.63,80.99
2018,8,21,8,0,21.0,130.0,1.7,24.6,139.0,150.55,116.81
2018,8,21,8,15,12.0,137.5,1.75,24.8,143.0,142.46,109.5
2018,8,21,8,30,3.0,145.0,1.8,25.0,147.0,141.84,108.22
2018,8,21,8,45,6.0,167.0,1.85,25.25,171.0,166.24,126.96
2018,8,21,9,0,9.0,189.0,1.9,25.5,195.0,190.64,145.41
2018,8,21,9,15,15.5,212.5,1.95,25.8,223.0,219.74,167.35
