Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,21,9,30,22.0,236.0,2.0,26.1,251.0,248.85,189.0
2018,8,21,9,45,35.0,269.5,2.0,26.4,295.5,306.16,231.58
2018,8,21,10,0,48.0,303.0,2.0,26.7,340.0,352.14,264.88
2018,8,21,10,15,29.0,259.5,2.05,27.0,282.0,286.18,214.85
2018,8,21,10,30,10.0,216.0,2.1,27.3,224.0,214.7,160.48
2018,8,21,10,45,29.5,277.0,2.1,27.55,302.0,300.99,225.21
2018,8,21,11,0,49.0,338.0,2.1,27.8,380.0,378.92,281.66
2018,8,21,11,15,48.5,348.5,2.15,28.05,391.0,385.93,285.81
2018,8,21,11,30,48.0,359.0,2.2,28.3,402.0,392.55,290.02
2018,8,21,11,45,85.0,399.5,2.2,28.5,476.5,461.59,339.69
2018,8,21,12,0,122.0,440.0,2.2,28.7,551.0,533.18,389.68
2018,8,21,12,15,95.5,424.5,2.2,28.85,511.5,483.72,353.78
2018,8,21,12,30,69.0,409.0,2.2,29.0,472.0,441.15,323.11
2018,8,21,12,45,69.5,395.0,2.25,29.15,458.0,423.03,310.46
2018,8,21,13,0,70.0,381.0,2.3,29.3,444.0,405.06,297.75
2018,8,21,13,15,109.0,401.0,2.3,29.35,497.5,444.54,326.62
2018,8,21,13,30,148.0,421.0,2.3,29.4,551.0,479.39,351.5
2018,8,21,13,45,170.0,405.5,2.3,29.4,551.0,469.23,344.49
2018,8,21,14,0,192.0,390.0,2.3,29.4,551.0,457.25,336.22
2018,8,21,14,15,114.0,342.5,2.3,29.35,437.0,361.9,267.31
2018,8,21,14,30,36.0,295.0,2.3,29.3,323.0,279.0,206.73
2018,8,21,14,45,103.5,293.0,2.3,29.2,369.5,298.53,221.61
2018,8,21,15,0,171.0,291.0,2.3,29.1,416.0,315.58,233.37
2018,8,21,15,15,172.5,283.0,2.25,28.95,403.0,297.32,219.11
2018,8,21,15,30,174.0,275.0,2.2,28.8,390.0,278.63,204.48
2018,8,21,15,45,285.0,227.0,2.2,28.6,399.5,249.75,178.79
2018,8,21,16,0,396.0,179.0,2.2,28.4,409.0,209.25,142.68
2018,8,21,16,15,237.5,161.0,2.05,28.15,295.5,157.17,108.6
2018,8,21,16,30,79.0,143.0,1.9,27.9,182.0,122.84,89.34
2018,8,21,16,45,39.5,84.5,1.75,27.6,104.0,76.84,55.56
2018,8,21,17,0,0.0,26.0,1.6,27.3,26.0,24.13,14.93
2018,8,21,17,15,23.0,44.0,1.45,26.8,51.0,41.17,29.59
2018,8,21,17,30,46.0,62.0,1.3,26.3,76.0,52.9,39.67
2018,8,21,17,45,36.5,65.0,1.15,25.85,74.5,57.8,43.81
2018,8,21,18,0,27.0,68.0,1.0,25.4,73.0,58.48,44.11
2018,8,21,18,15,25.0,48.0,1.0,25.4,51.5,42.09,29.64
2018,8,21,18,30,23.0,28.0,1.0,25.4,30.0,25.34,14.25
2018,8,21,18,45,14.0,15.5,1.0,24.7,16.5,14.2,0.0
2018,8,21,19,0,5.0,3.0,1.0,24.0,3.0,2.86,0.0
2018,8,21,19,15,2.5,1.5,1.0,23.9,1.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,1.0,23.8,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,1.05,23.7,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,1.1,23.6,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.25,23.35,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.3,23.3,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.35,23.25,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.4,23.2,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.5,23.15,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.6,23.1,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.6,23.05,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.65,22.95,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.6,22.9,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.55,22.85,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.4,22.7,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.1,22.25,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,0.9,21.95,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,0.8,21.65,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,0.75,21.3,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.6,20.75,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.65,20.3,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,8,22,5,15,0.0,0.0,0.85,20.45,0.0,0.0,0.0
2018,8,22,5,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,8,22,5,45,72.0,9.5,1.1,20.9,13.0,38.65,0.0
2018,8,22,6,0,144.0,19.0,1.2,21.1,26.0,104.33,0.0
2018,8,22,6,15,255.5,31.5,1.25,21.45,62.5,195.87,143.78
2018,8,22,6,30,367.0,44.0,1.3,21.8,99.0,283.1,222.15
2018,8,22,6,45,442.0,53.5,1.35,22.15,146.0,355.24,283.17
2018,8,22,7,0,517.0,63.0,1.4,22.5,193.0,432.96,346.07
2018,8,22,7,15,567.0,70.0,1.45,23.05,243.5,495.62,394.59
2018,8,22,7,30,617.0,77.0,1.5,23.6,294.0,560.69,442.87
2018,8,22,7,45,650.5,82.5,1.55,24.15,344.5,613.4,479.13
2018,8,22,8,0,684.0,88.0,1.6,24.7,395.0,666.5,514.56
2018,8,22,8,15,708.0,93.0,1.65,25.2,444.0,711.23,543.22
2018,8,22,8,30,732.0,98.0,1.7,25.7,493.0,751.54,568.28
2018,8,22,8,45,716.5,113.5,1.7,26.2,529.5,776.26,581.88
2018,8,22,9,0,701.0,129.0,1.7,26.7,566.0,793.79,590.63
2018,8,22,9,15,734.0,128.5,1.7,27.05,614.5,833.07,614.29
2018,8,22,9,30,767.0,128.0,1.7,27.4,663.0,866.92,633.83
2018,8,22,9,45,715.5,158.5,1.7,27.7,679.5,863.37,629.02
2018,8,22,10,0,664.0,189.0,1.7,28.0,696.0,850.75,618.85
2018,8,22,10,15,487.0,274.5,1.7,28.2,654.5,769.27,559.99
2018,8,22,10,30,310.0,360.0,1.7,28.4,613.0,677.07,492.59
2018,8,22,10,45,386.0,338.0,1.7,28.6,663.0,729.4,529.33
2018,8,22,11,0,462.0,316.0,1.7,28.8,713.0,770.14,556.78
2018,8,22,11,15,368.0,369.5,1.7,28.95,690.0,718.79,518.76
2018,8,22,11,30,274.0,423.0,1.7,29.1,667.0,676.39,487.11
2018,8,22,11,45,234.5,431.0,1.7,29.2,641.5,631.82,456.08
2018,8,22,12,0,195.0,439.0,1.7,29.3,616.0,595.2,430.11
2018,8,22,12,15,205.0,443.5,1.7,29.3,629.5,597.89,432.16
2018,8,22,12,30,215.0,448.0,1.7,29.3,643.0,599.24,433.0
2018,8,22,12,45,156.0,412.0,1.65,29.3,553.0,508.07,369.29
2018,8,22,13,0,97.0,376.0,1.6,29.3,463.0,421.25,307.9
2018,8,22,13,15,116.0,372.0,1.6,29.25,474.5,423.55,310.49
2018,8,22,13,30,135.0,368.0,1.6,29.2,486.0,424.24,311.33
2018,8,22,13,45,83.5,319.5,1.55,29.15,392.0,342.22,252.05
2018,8,22,14,0,32.0,271.0,1.5,29.1,298.0,263.64,194.63
2018,8,22,14,15,22.0,228.0,1.5,28.95,246.0,217.75,161.18
2018,8,22,14,30,12.0,185.0,1.5,28.8,194.0,176.16,130.36
2018,8,22,14,45,125.5,244.5,1.45,28.7,336.0,268.74,199.66
2018,8,22,15,0,239.0,304.0,1.4,28.6,478.0,345.48,253.82
2018,8,22,15,15,244.0,292.0,1.4,28.4,461.0,321.24,234.67
2018,8,22,15,30,249.0,280.0,1.4,28.2,444.0,296.39,215.22
2018,8,22,15,45,318.0,248.0,1.35,28.05,441.5,272.0,193.76
2018,8,22,16,0,387.0,216.0,1.3,27.9,439.0,240.66,166.35
2018,8,22,16,15,343.5,203.0,1.25,27.65,388.0,200.44,137.35
2018,8,22,16,30,300.0,190.0,1.2,27.4,337.0,164.94,114.07
2018,8,22,16,45,208.5,163.0,1.1,27.15,259.5,123.65,89.86
2018,8,22,17,0,117.0,136.0,1.0,26.9,182.0,106.69,84.35
2018,8,22,17,15,58.5,96.0,0.9,26.35,119.0,83.33,65.22
2018,8,22,17,30,0.0,56.0,0.8,25.8,56.0,52.06,39.0
2018,8,22,17,45,0.0,39.5,0.7,25.25,39.5,36.68,25.9
2018,8,22,18,0,0.0,23.0,0.6,24.7,23.0,21.32,12.64
2018,8,22,18,15,4.5,16.5,0.6,24.7,17.0,15.51,7.42
2018,8,22,18,30,9.0,10.0,0.6,24.7,11.0,9.39,1.64
2018,8,22,18,45,9.0,6.5,0.65,23.8,7.0,6.2,0.0
2018,8,22,19,0,9.0,3.0,0.7,22.9,3.0,2.86,0.0
2018,8,22,19,15,4.5,1.5,0.75,22.75,1.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,0.85,22.4,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.05,21.6,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.15,21.2,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.2,20.75,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.2,19.85,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.15,19.4,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.05,18.55,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.0,17.25,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.05,16.85,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,23,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,23,5,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,23,5,45,74.0,9.5,1.3,15.45,13.0,39.38,0.0
2018,8,23,6,0,148.0,19.0,1.4,15.7,26.0,105.5,0.0
2018,8,23,6,15,275.5,32.5,1.5,16.2,65.5,206.32,153.5
2018,8,23,6,30,403.0,46.0,1.6,16.7,105.0,304.25,243.31
2018,8,23,6,45,487.5,54.0,1.75,17.25,155.0,382.12,310.47
2018,8,23,7,0,572.0,62.0,1.9,17.8,205.0,465.94,379.68
2018,8,23,7,15,626.5,68.0,1.95,18.35,258.5,532.51,432.32
2018,8,23,7,30,681.0,74.0,2.0,18.9,312.0,601.71,484.19
2018,8,23,7,45,720.0,78.0,2.1,19.4,366.5,655.0,521.73
2018,8,23,8,0,759.0,82.0,2.2,19.9,421.0,713.16,561.77
2018,8,23,8,15,786.5,85.5,2.2,20.35,473.5,761.4,593.05
2018,8,23,8,30,814.0,89.0,2.2,20.8,526.0,808.66,622.94
2018,8,23,8,45,835.0,91.5,2.15,21.2,575.5,847.78,646.26
2018,8,23,9,0,856.0,94.0,2.1,21.6,625.0,884.99,667.91
2018,8,23,9,15,870.5,96.0,2.05,21.95,669.5,906.13,678.56
2018,8,23,9,30,885.0,98.0,2.0,22.3,714.0,932.14,692.54
2018,8,23,9,45,895.5,99.5,1.95,22.65,752.5,951.1,701.72
2018,8,23,10,0,906.0,101.0,1.9,23.0,791.0,967.05,709.0
2018,8,23,10,15,914.0,102.0,1.9,23.25,823.0,976.94,713.33
2018,8,23,10,30,922.0,103.0,1.9,23.5,855.0,983.57,715.73
2018,8,23,10,45,928.0,104.0,1.85,23.8,880.5,984.98,714.19
2018,8,23,11,0,934.0,105.0,1.8,24.1,906.0,982.99,710.67
2018,8,23,11,15,938.0,106.0,1.75,24.3,924.0,975.74,704.25
2018,8,23,11,30,942.0,107.0,1.7,24.5,942.0,965.12,695.88
2018,8,23,11,45,943.0,107.0,1.7,24.7,951.0,947.5,683.85
2018,8,23,12,0,944.0,107.0,1.7,24.9,960.0,926.74,669.98
2018,8,23,12,15,945.0,106.5,1.65,25.0,961.5,902.45,653.6
2018,8,23,12,30,946.0,106.0,1.6,25.1,963.0,875.22,635.4
2018,8,23,12,45,944.5,106.0,1.6,25.25,956.5,843.67,614.86
2018,8,23,13,0,943.0,106.0,1.6,25.4,950.0,809.56,592.6
2018,8,23,13,15,939.5,104.5,1.55,25.4,934.5,770.25,566.64
2018,8,23,13,30,936.0,103.0,1.5,25.4,919.0,728.86,538.45
2018,8,23,13,45,931.5,102.0,1.5,25.45,897.0,685.36,507.44
2018,8,23,14,0,927.0,101.0,1.5,25.5,875.0,640.19,474.5
2018,8,23,14,15,920.0,99.5,1.45,25.45,845.0,591.75,438.24
2018,8,23,14,30,913.0,98.0,1.4,25.4,815.0,542.27,400.23
2018,8,23,14,45,903.0,96.0,1.4,25.3,778.0,490.17,359.57
2018,8,23,15,0,893.0,94.0,1.4,25.2,741.0,437.76,317.4
2018,8,23,15,15,880.5,92.5,1.35,25.1,699.5,384.78,273.47
2018,8,23,15,30,868.0,91.0,1.3,25.0,658.0,332.16,228.9
2018,8,23,15,45,852.5,87.5,1.25,24.85,611.0,277.8,182.83
2018,8,23,16,0,837.0,84.0,1.2,24.7,564.0,217.69,133.03
2018,8,23,16,15,815.5,81.0,1.15,24.4,513.5,165.23,91.98
2018,8,23,16,30,794.0,78.0,1.1,24.1,463.0,115.06,58.57
2018,8,23,16,45,765.0,74.5,1.05,23.85,410.5,66.79,37.88
2018,8,23,17,0,736.0,71.0,1.0,23.6,358.0,50.06,37.55
2018,8,23,17,15,694.0,66.0,0.95,22.8,304.5,48.19,36.19
2018,8,23,17,30,652.0,61.0,0.9,22.0,251.0,42.09,31.07
2018,8,23,17,45,590.0,54.0,0.8,21.15,199.0,38.64,28.1
2018,8,23,18,0,528.0,47.0,0.7,20.3,147.0,35.03,24.81
2018,8,23,18,15,426.5,38.5,0.7,20.3,102.5,29.86,19.83
2018,8,23,18,30,325.0,30.0,0.7,20.3,58.0,24.53,13.23
2018,8,23,18,45,185.5,18.0,0.75,19.1,31.5,17.16,0.0
2018,8,23,19,0,46.0,6.0,0.8,17.9,5.0,0.0,0.0
2018,8,23,19,15,23.0,3.0,0.8,17.7,2.5,0.0,0.0
2018,8,23,19,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,8,24,5,15,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,8,24,5,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,8,24,5,45,83.0,9.5,0.95,13.45,13.0,9.05,0.0
2018,8,24,6,0,166.0,19.0,1.0,14.0,26.0,112.13,0.0
2018,8,24,6,15,298.0,31.0,1.05,14.7,65.5,215.73,159.56
2018,8,24,6,30,430.0,43.0,1.1,15.4,105.0,315.19,251.94
2018,8,24,6,45,508.0,51.0,1.15,16.05,154.5,389.88,316.18
2018,8,24,7,0,586.0,59.0,1.2,16.7,204.0,470.16,381.79
2018,8,24,7,15,636.5,65.0,1.15,17.6,257.0,534.41,430.99
2018,8,24,7,30,687.0,71.0,1.1,18.5,310.0,601.0,478.69
2018,8,24,7,45,722.0,76.0,1.1,19.35,363.5,652.88,513.1
2018,8,24,8,0,757.0,81.0,1.1,20.2,417.0,709.07,549.3
2018,8,24,8,15,782.5,85.0,1.2,20.8,469.0,756.15,579.55
2018,8,24,8,30,808.0,89.0,1.3,21.4,521.0,802.15,608.52
2018,8,24,8,45,827.0,92.0,1.4,22.0,569.5,839.93,631.44
2018,8,24,9,0,846.0,95.0,1.5,22.6,618.0,875.73,652.83
2018,8,24,9,15,860.5,97.0,1.5,22.95,662.0,896.6,663.57
2018,8,24,9,30,875.0,99.0,1.5,23.3,706.0,922.39,677.67
2018,8,24,9,45,886.0,100.5,1.5,23.6,744.5,941.62,687.55
2018,8,24,10,0,897.0,102.0,1.5,23.9,783.0,957.88,695.62
2018,8,24,10,15,905.0,103.5,1.45,24.15,815.0,968.2,699.41
2018,8,24,10,30,913.0,105.0,1.4,24.4,847.0,975.26,701.29
2018,8,24,10,45,918.5,106.0,1.35,24.65,872.0,976.12,699.39
2018,8,24,11,0,924.0,107.0,1.3,24.9,897.0,973.62,695.59
2018,8,24,11,15,927.0,107.5,1.25,25.15,914.0,964.94,688.1
2018,8,24,11,30,930.0,108.0,1.2,25.4,931.0,952.96,678.76
2018,8,24,11,45,932.0,108.5,1.15,25.6,940.5,936.84,667.13
2018,8,24,12,0,934.0,109.0,1.1,25.8,950.0,917.55,653.69
2018,8,24,12,15,934.5,108.5,1.1,25.9,951.5,892.97,638.06
2018,8,24,12,30,935.0,108.0,1.1,26.0,953.0,865.51,620.67
2018,8,24,12,45,904.5,124.0,1.1,26.15,936.5,826.24,595.55
2018,8,24,13,0,874.0,140.0,1.1,26.3,920.0,785.71,569.56
2018,8,24,13,15,878.5,134.5,1.1,26.35,908.0,750.6,546.96
2018,8,24,13,30,883.0,129.0,1.1,26.4,896.0,713.06,521.15
2018,8,24,13,45,897.0,117.0,1.15,26.45,879.0,673.58,494.07
2018,8,24,14,0,911.0,105.0,1.2,26.5,862.0,631.09,464.02
2018,8,24,14,15,901.5,104.0,1.15,26.45,831.5,582.34,427.82
2018,8,24,14,30,892.0,103.0,1.1,26.4,801.0,532.8,390.11
2018,8,24,14,45,880.0,102.0,1.1,26.35,764.0,481.57,350.4
2018,8,24,15,0,868.0,101.0,1.1,26.3,727.0,430.24,309.4
2018,8,24,15,15,853.5,99.5,1.1,26.15,685.0,377.74,266.54
2018,8,24,15,30,839.0,98.0,1.1,26.0,643.0,319.67,218.66
2018,8,24,15,45,821.0,95.5,1.1,25.9,596.5,266.64,174.14
2018,8,24,16,0,803.0,93.0,1.1,25.8,550.0,215.14,131.53
2018,8,24,16,15,780.0,89.5,1.05,25.55,500.0,163.93,92.09
2018,8,24,16,30,757.0,86.0,1.0,25.3,450.0,115.22,60.5
2018,8,24,16,45,725.5,81.5,0.95,25.05,397.5,68.22,41.51
2018,8,24,17,0,694.0,77.0,0.9,24.8,345.0,49.74,37.09
2018,8,24,17,15,649.0,71.0,0.85,24.05,292.0,47.62,35.51
2018,8,24,17,30,604.0,65.0,0.8,23.3,239.0,45.36,33.7
2018,8,24,17,45,536.5,58.0,0.75,22.6,188.5,42.09,30.87
2018,8,24,18,0,469.0,51.0,0.7,21.9,138.0,38.71,27.75
2018,8,24,18,15,366.5,40.5,0.7,21.9,95.0,31.91,21.32
2018,8,24,18,30,264.0,30.0,0.7,21.9,52.0,24.77,12.69
2018,8,24,18,45,147.5,17.5,0.75,20.95,28.0,16.68,0.0
2018,8,24,19,0,31.0,5.0,0.8,20.0,4.0,0.0,0.0
2018,8,24,19,15,15.5,2.5,0.8,19.75,2.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,0.8,19.25,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,0.8,18.05,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,0.75,17.35,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,0.7,16.85,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,0.7,16.45,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,0.65,15.6,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,8,25,5,15,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,8,25,5,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,8,25,5,45,50.5,9.5,0.6,16.2,11.5,9.05,0.0
2018,8,25,6,0,101.0,19.0,0.6,16.6,23.0,63.7,0.0
2018,8,25,6,15,209.0,34.5,0.6,17.15,59.0,176.27,126.97
2018,8,25,6,30,317.0,50.0,0.6,17.7,95.0,260.74,205.68
2018,8,25,6,45,400.0,61.0,0.55,18.25,142.5,334.6,267.94
2018,8,25,7,0,483.0,72.0,0.5,18.8,190.0,419.04,335.27
2018,8,25,7,15,528.0,80.5,0.45,19.75,238.5,478.98,380.1
2018,8,25,7,30,573.0,89.0,0.4,20.7,287.0,540.78,423.94
2018,8,25,7,45,454.0,116.0,0.35,21.6,289.0,497.69,387.95
2018,8,25,8,0,335.0,143.0,0.3,22.5,291.0,450.22,349.08
2018,8,25,8,15,261.5,178.5,0.3,23.05,302.5,426.28,328.7
2018,8,25,8,30,188.0,214.0,0.3,23.6,314.0,397.29,304.15
2018,8,25,8,45,267.5,228.5,0.25,24.15,385.5,497.42,375.73
2018,8,25,9,0,347.0,243.0,0.2,24.7,457.0,586.49,435.42
2018,8,25,9,15,320.5,270.5,0.25,25.0,479.0,596.52,438.95
2018,8,25,9,30,294.0,298.0,0.3,25.3,501.0,603.91,441.74
2018,8,25,9,45,338.5,303.0,0.3,25.6,549.5,649.66,471.7
2018,8,25,10,0,383.0,308.0,0.3,25.9,598.0,694.93,500.28
2018,8,25,10,15,551.5,249.0,0.3,26.15,686.0,799.19,569.6
2018,8,25,10,30,720.0,190.0,0.3,26.4,774.0,895.23,628.72
2018,8,25,10,45,717.5,197.0,0.3,26.6,794.0,893.82,625.07
2018,8,25,11,0,715.0,204.0,0.3,26.8,814.0,889.51,621.28
2018,8,25,11,15,718.5,206.0,0.3,27.0,829.5,882.74,616.16
2018,8,25,11,30,722.0,208.0,0.3,27.2,845.0,873.18,609.49
2018,8,25,11,45,733.0,204.5,0.3,27.4,857.0,862.03,601.98
2018,8,25,12,0,744.0,201.0,0.3,27.6,869.0,848.02,592.84
2018,8,25,12,15,697.5,224.0,0.3,27.75,851.5,808.47,567.42
2018,8,25,12,30,651.0,247.0,0.3,27.9,834.0,768.2,540.8
2018,8,25,12,45,627.0,254.5,0.3,28.0,816.5,731.31,516.8
2018,8,25,13,0,603.0,262.0,0.3,28.1,799.0,694.04,492.2
2018,8,25,13,15,454.0,323.5,0.3,28.15,724.0,616.87,438.92
2018,8,25,13,30,305.0,385.0,0.3,28.2,649.0,548.61,391.24
2018,8,25,13,45,417.5,328.5,0.3,28.2,680.0,550.68,394.8
2018,8,25,14,0,530.0,272.0,0.3,28.2,711.0,545.42,391.75
2018,8,25,14,15,678.5,200.5,0.35,28.15,742.0,535.3,385.24
2018,8,25,14,30,827.0,129.0,0.4,28.1,773.0,515.64,370.43
2018,8,25,14,45,834.5,119.0,0.45,28.0,743.0,467.71,334.35
2018,8,25,15,0,842.0,109.0,0.5,27.9,713.0,423.21,299.39
2018,8,25,15,15,820.0,109.0,0.45,27.8,669.0,365.02,253.28
2018,8,25,15,30,798.0,109.0,0.4,27.7,625.0,313.49,211.24
2018,8,25,15,45,785.0,104.0,0.35,27.55,580.5,261.74,168.59
2018,8,25,16,0,772.0,99.0,0.3,27.4,536.0,211.04,127.49
2018,8,25,16,15,747.5,95.0,0.3,27.3,486.0,160.97,90.06
2018,8,25,16,30,723.0,91.0,0.3,27.2,436.0,108.09,56.16
2018,8,25,16,45,689.5,86.0,0.25,27.15,384.0,62.27,38.82
2018,8,25,17,0,656.0,81.0,0.2,27.1,332.0,52.8,39.3
2018,8,25,17,15,611.0,74.5,0.25,26.35,280.0,50.45,37.55
2018,8,25,17,30,566.0,68.0,0.3,25.6,228.0,47.94,35.56
2018,8,25,17,45,500.0,59.5,0.35,24.9,179.0,43.54,31.78
2018,8,25,18,0,434.0,51.0,0.4,24.2,130.0,38.91,27.6
2018,8,25,18,15,328.5,40.0,0.4,24.2,88.5,31.66,20.8
2018,8,25,18,30,223.0,29.0,0.4,24.2,47.0,22.87,10.4
2018,8,25,18,45,116.0,15.5,0.55,22.85,24.5,14.77,0.0
2018,8,25,19,0,9.0,2.0,0.7,21.5,2.0,0.0,0.0
2018,8,25,19,15,4.5,1.0,0.7,21.15,1.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,0.7,20.45,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,0.6,18.95,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,0.6,18.35,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,0.65,18.2,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,0.65,18.1,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,0.6,17.35,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,0.6,17.15,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,8,26,5,15,0.0,0.0,0.6,17.25,0.0,0.0,0.0
2018,8,26,5,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,8,26,5,45,51.5,8.5,0.55,18.0,10.5,0.0,0.0
2018,8,26,6,0,103.0,17.0,0.5,18.4,21.0,62.52,0.0
2018,8,26,6,15,208.5,31.5,0.6,18.95,55.5,171.29,120.76
2018,8,26,6,30,314.0,46.0,0.7,19.5,90.0,253.02,198.26
2018,8,26,6,45,389.0,57.0,0.75,20.1,135.5,324.82,259.06
2018,8,26,7,0,464.0,68.0,0.8,20.7,181.0,401.76,321.31
2018,8,26,7,15,514.5,77.0,0.9,21.5,230.5,464.92,370.34
2018,8,26,7,30,565.0,86.0,1.0,22.3,280.0,530.54,419.13
2018,8,26,7,45,599.5,93.5,1.15,23.1,330.0,584.45,457.76
2018,8,26,8,0,634.0,101.0,1.3,23.9,380.0,638.83,494.71
2018,8,26,8,15,658.5,108.5,1.35,24.5,429.0,685.23,524.59
2018,8,26,8,30,683.0,116.0,1.4,25.1,478.0,730.8,553.24
2018,8,26,8,45,699.5,122.5,1.45,25.65,523.5,767.14,575.14
2018,8,26,9,0,716.0,129.0,1.5,26.2,569.0,801.69,595.61
2018,8,26,9,15,731.0,134.0,1.45,26.65,611.0,831.12,611.59
2018,8,26,9,30,746.0,139.0,1.4,27.1,653.0,858.29,625.89
2018,8,26,9,45,755.5,144.0,1.4,27.5,689.5,873.42,633.02
2018,8,26,10,0,765.0,149.0,1.4,27.9,726.0,890.4,641.52
2018,8,26,10,15,772.0,152.5,1.35,28.25,756.0,900.56,645.16
2018,8,26,10,30,779.0,156.0,1.3,28.6,786.0,907.76,647.05
2018,8,26,10,45,781.5,160.5,1.25,28.95,809.0,908.77,645.16
2018,8,26,11,0,784.0,165.0,1.2,29.3,832.0,906.73,641.56
2018,8,26,11,15,787.5,167.0,1.15,29.55,848.5,900.05,635.46
2018,8,26,11,30,791.0,169.0,1.1,29.8,865.0,890.39,627.7
2018,8,26,11,45,791.5,171.5,1.05,30.05,874.0,875.65,616.92
2018,8,26,12,0,792.0,174.0,1.0,30.3,883.0,858.15,604.59
2018,8,26,12,15,724.5,211.0,1.0,30.45,860.5,816.48,578.04
2018,8,26,12,30,657.0,248.0,1.0,30.6,838.0,771.94,547.62
2018,8,26,12,45,528.0,313.0,1.0,30.75,785.0,706.41,502.0
2018,8,26,13,0,399.0,378.0,1.0,30.9,732.0,645.05,458.82
2018,8,26,13,15,498.0,321.5,1.0,30.95,756.0,644.53,460.72
2018,8,26,13,30,597.0,265.0,1.0,31.0,780.0,635.34,455.76
2018,8,26,13,45,657.0,227.5,1.0,31.05,781.0,610.96,439.44
2018,8,26,14,0,717.0,190.0,1.0,31.1,782.0,580.8,418.58
2018,8,26,14,15,630.0,221.0,1.0,31.05,727.5,524.22,377.73
2018,8,26,14,30,543.0,252.0,1.0,31.0,673.0,474.94,341.75
2018,8,26,14,45,420.5,281.0,1.05,30.95,598.0,413.7,297.72
2018,8,26,15,0,298.0,310.0,1.1,30.9,523.0,368.51,265.4
2018,8,26,15,15,359.0,272.5,1.05,30.75,514.0,340.32,242.88
2018,8,26,15,30,420.0,235.0,1.0,30.6,505.0,299.54,209.83
2018,8,26,15,45,395.0,221.0,1.0,30.5,460.0,256.75,177.03
2018,8,26,16,0,370.0,207.0,1.0,30.4,415.0,223.87,152.2
2018,8,26,16,15,439.5,172.5,0.95,30.15,397.0,175.69,113.42
2018,8,26,16,30,509.0,138.0,0.9,29.9,379.0,127.87,78.89
2018,8,26,16,45,429.5,134.5,0.9,29.65,321.0,93.54,72.38
2018,8,26,17,0,350.0,131.0,0.9,29.4,263.0,90.17,69.97
2018,8,26,17,15,343.0,110.0,0.85,28.6,223.0,77.55,59.84
2018,8,26,17,30,336.0,89.0,0.8,27.8,183.0,64.2,48.86
2018,8,26,17,45,302.5,74.0,0.75,27.0,145.0,54.67,40.82
2018,8,26,18,0,269.0,59.0,0.7,26.2,107.0,44.62,32.07
2018,8,26,18,15,193.0,43.0,0.7,26.2,71.5,33.2,21.75
2018,8,26,18,30,117.0,27.0,0.7,26.2,36.0,21.23,8.18
2018,8,26,18,45,61.5,14.5,0.75,25.25,19.0,13.82,0.0
2018,8,26,19,0,6.0,2.0,0.8,24.3,2.0,0.0,0.0
2018,8,26,19,15,3.0,1.0,0.8,24.1,1.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,0.75,23.35,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,0.7,22.45,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,0.65,21.6,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,0.6,21.05,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,0.6,20.95,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,0.55,20.85,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,0.5,20.75,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,0.5,20.7,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,0.5,20.65,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,0.5,20.55,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,0.5,20.45,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,8,27,5,15,0.0,0.0,0.5,20.55,0.0,0.0,0.0
2018,8,27,5,30,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,8,27,5,45,32.5,8.0,0.55,21.25,9.0,0.0,0.0
2018,8,27,6,0,65.0,16.0,0.6,21.6,18.0,44.36,0.0
2018,8,27,6,15,148.5,33.0,0.65,22.1,50.0,143.95,97.95
2018,8,27,6,30,232.0,50.0,0.7,22.6,82.0,214.16,165.32
2018,8,27,6,45,303.5,65.0,0.7,23.1,126.0,282.44,222.65
2018,8,27,7,0,375.0,80.0,0.7,23.6,170.0,356.77,282.37
2018,8,27,7,15,427.5,91.5,0.7,24.35,218.5,419.1,330.15
2018,8,27,7,30,480.0,103.0,0.7,25.1,267.0,484.64,378.13
2018,8,27,7,45,519.0,112.5,0.7,25.85,316.5,540.25,416.77
2018,8,27,8,0,558.0,122.0,0.7,26.6,366.0,602.81,458.65
2018,8,27,8,15,587.0,130.0,0.65,27.3,414.5,651.18,488.72
2018,8,27,8,30,616.0,138.0,0.6,28.0,463.0,699.06,517.0
2018,8,27,8,45,637.5,144.5,0.55,28.65,508.5,737.99,538.51
2018,8,27,9,0,659.0,151.0,0.5,29.3,554.0,775.47,558.58
2018,8,27,9,15,675.5,156.0,0.45,29.7,595.5,805.07,573.72
2018,8,27,9,30,692.0,161.0,0.4,30.1,637.0,832.57,587.38
2018,8,27,9,45,703.5,166.0,0.35,30.55,673.0,853.16,596.49
2018,8,27,10,0,715.0,171.0,0.3,31.0,709.0,871.17,604.05
2018,8,27,10,15,724.0,175.0,0.35,31.25,739.5,883.03,610.28
2018,8,27,10,30,733.0,179.0,0.4,31.5,770.0,892.06,615.0
2018,8,27,10,45,738.0,183.0,0.45,31.7,793.5,894.45,616.0
2018,8,27,11,0,743.0,187.0,0.5,31.9,817.0,893.88,615.42
2018,8,27,11,15,748.5,188.5,0.55,32.05,834.0,888.21,612.04
2018,8,27,11,30,754.0,190.0,0.6,32.2,851.0,875.78,604.7
2018,8,27,11,45,692.5,223.5,0.65,32.3,836.0,841.11,583.87
2018,8,27,12,0,631.0,257.0,0.7,32.4,821.0,800.97,557.95
2018,8,27,12,15,609.5,267.0,0.7,32.4,812.5,771.6,539.11
2018,8,27,12,30,588.0,277.0,0.7,32.4,804.0,741.14,519.29
2018,8,27,12,45,686.5,224.0,0.75,32.45,834.5,745.28,524.6
2018,8,27,13,0,785.0,171.0,0.8,32.5,865.0,741.65,524.2
2018,8,27,13,15,782.0,169.0,0.8,32.5,851.0,705.96,500.41
2018,8,27,13,30,779.0,167.0,0.8,32.5,837.0,668.64,475.42
2018,8,27,13,45,774.0,165.0,0.8,32.5,816.0,628.58,448.05
2018,8,27,14,0,769.0,163.0,0.8,32.5,795.0,587.36,419.23
2018,8,27,14,15,761.5,159.5,0.8,32.4,766.5,542.53,387.37
2018,8,27,14,30,754.0,156.0,0.8,32.3,738.0,497.14,354.19
2018,8,27,14,45,743.5,152.0,0.8,32.2,703.5,445.5,315.74
2018,8,27,15,0,733.0,148.0,0.8,32.1,669.0,397.6,278.76
2018,8,27,15,15,708.5,146.5,0.8,32.0,625.5,347.38,239.38
2018,8,27,15,30,684.0,145.0,0.8,31.9,582.0,299.13,200.86
2018,8,27,15,45,625.5,151.0,0.75,31.8,527.5,251.46,163.84
2018,8,27,16,0,567.0,157.0,0.7,31.7,473.0,210.07,132.92
2018,8,27,16,15,508.5,154.5,0.7,31.5,418.0,168.37,104.47
2018,8,27,16,30,450.0,152.0,0.7,31.3,363.0,131.88,83.94
2018,8,27,16,45,486.0,128.5,0.65,31.1,331.5,87.54,66.97
2018,8,27,17,0,522.0,105.0,0.6,30.9,300.0,71.98,54.51
2018,8,27,17,15,459.0,96.0,0.55,30.2,248.0,67.82,51.36
2018,8,27,17,30,396.0,87.0,0.5,29.5,196.0,63.03,47.51
2018,8,27,17,45,287.0,73.0,0.5,28.8,143.0,54.02,39.92
2018,8,27,18,0,178.0,59.0,0.5,28.1,90.0,47.07,33.77
2018,8,27,18,15,147.5,42.5,0.5,28.1,62.0,34.48,22.47
2018,8,27,18,30,117.0,26.0,0.5,28.1,34.0,20.5,6.33
2018,8,27,18,45,61.5,13.5,0.55,27.2,17.5,12.87,0.0
2018,8,27,19,0,6.0,1.0,0.6,26.3,1.0,0.0,0.0
2018,8,27,19,15,3.0,0.5,0.6,26.1,0.5,0.0,0.0
2018,8,27,19,30,0.0,0.0,0.6,25.9,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,0.6,25.65,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,0.6,25.4,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,0.6,25.2,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,0.6,24.75,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,0.6,23.95,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,0.6,23.65,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,0.6,23.35,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,0.55,23.1,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,0.5,22.85,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,0.5,22.65,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,0.5,21.95,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,0.5,21.45,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,0.55,21.3,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,28,5,45,31.0,7.5,0.65,21.95,8.5,0.0,0.0
2018,8,28,6,0,62.0,15.0,0.7,22.3,17.0,41.96,0.0
2018,8,28,6,15,147.0,32.0,0.7,22.85,48.5,140.6,93.4
2018,8,28,6,30,232.0,49.0,0.7,23.4,80.0,212.62,163.33
2018,8,28,6,45,306.0,63.5,0.75,23.9,124.0,281.52,221.24
2018,8,28,7,0,380.0,78.0,0.8,24.4,168.0,356.76,281.84
2018,8,28,7,15,435.5,89.0,0.85,25.15,217.0,420.57,331.08
2018,8,28,7,30,491.0,100.0,0.9,25.9,266.0,487.82,380.77
2018,8,28,7,45,533.0,108.0,0.95,26.7,316.0,549.57,424.17
2018,8,28,8,0,575.0,116.0,1.0,27.5,366.0,608.19,463.89
2018,8,28,8,15,605.0,123.0,1.0,28.15,415.0,656.6,494.64
2018,8,28,8,30,635.0,130.0,1.0,28.8,464.0,704.55,523.92
2018,8,28,8,45,658.0,136.0,1.05,29.45,510.5,744.57,547.74
2018,8,28,9,0,681.0,142.0,1.1,30.1,557.0,783.16,570.27
2018,8,28,9,15,701.0,144.5,1.1,30.45,599.0,813.37,587.12
2018,8,28,9,30,721.0,147.0,1.1,30.8,641.0,841.56,602.59
2018,8,28,9,45,737.0,149.0,1.1,31.15,678.5,863.24,613.84
2018,8,28,10,0,753.0,151.0,1.1,31.5,716.0,877.91,620.73
2018,8,28,10,15,763.0,154.0,1.1,31.75,747.0,890.13,626.49
2018,8,28,10,30,773.0,157.0,1.1,32.0,778.0,899.43,630.54
2018,8,28,10,45,780.0,158.5,1.1,32.2,802.0,901.38,630.31
2018,8,28,11,0,787.0,160.0,1.1,32.4,826.0,900.3,628.43
2018,8,28,11,15,792.0,161.5,1.1,32.55,843.0,894.36,623.84
2018,8,28,11,30,797.0,163.0,1.1,32.7,860.0,885.4,617.57
2018,8,28,11,45,781.5,173.0,1.1,32.85,862.5,863.88,603.64
2018,8,28,12,0,766.0,183.0,1.1,33.0,865.0,839.98,588.43
2018,8,28,12,15,780.0,177.0,1.1,33.1,872.5,823.33,577.93
2018,8,28,12,30,794.0,171.0,1.1,33.2,880.0,803.65,565.5
2018,8,28,12,45,785.5,175.0,1.1,33.25,872.0,772.91,546.2
2018,8,28,13,0,777.0,179.0,1.1,33.3,864.0,740.43,524.68
2018,8,28,13,15,765.0,181.5,1.05,33.3,846.5,702.64,498.96
2018,8,28,13,30,753.0,184.0,1.0,33.3,829.0,663.84,472.24
2018,8,28,13,45,747.5,181.0,1.0,33.3,807.5,621.56,443.36
2018,8,28,14,0,742.0,178.0,1.0,33.3,786.0,579.47,413.89
2018,8,28,14,15,742.5,171.0,1.0,33.2,760.5,536.3,383.1
2018,8,28,14,30,743.0,164.0,1.0,33.1,735.0,491.98,350.54
2018,8,28,14,45,732.0,160.0,1.0,33.0,700.5,444.15,314.54
2018,8,28,15,0,721.0,156.0,1.0,32.9,666.0,396.53,277.68
2018,8,28,15,15,575.5,189.5,0.95,32.75,581.0,335.92,233.08
2018,8,28,15,30,430.0,223.0,0.9,32.6,496.0,289.19,199.81
2018,8,28,15,45,491.5,189.0,0.9,32.5,478.5,250.01,166.92
2018,8,28,16,0,553.0,155.0,0.9,32.4,461.0,204.7,129.24
2018,8,28,16,15,536.0,146.0,0.85,32.1,419.5,162.81,99.23
2018,8,28,16,30,519.0,137.0,0.8,31.8,378.0,122.82,75.51
2018,8,28,16,45,431.5,129.0,0.75,31.5,313.0,86.71,66.24
2018,8,28,17,0,344.0,121.0,0.7,31.2,248.0,83.42,63.88
2018,8,28,17,15,380.0,103.0,0.65,30.4,222.5,72.92,55.53
2018,8,28,17,30,416.0,85.0,0.6,29.6,197.0,61.74,46.4
2018,8,28,17,45,353.0,71.5,0.55,28.75,152.0,53.16,39.18
2018,8,28,18,0,290.0,58.0,0.5,27.9,107.0,44.15,31.32
2018,8,28,18,15,187.0,40.5,0.5,27.9,67.5,31.4,19.86
2018,8,28,18,30,84.0,23.0,0.5,27.9,28.0,19.11,3.87
2018,8,28,18,45,42.0,11.5,0.55,26.85,14.0,10.96,0.0
2018,8,28,19,0,0.0,0.0,0.6,25.8,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,0.6,25.55,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,0.6,25.3,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,0.6,25.05,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,0.6,23.85,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,0.65,23.55,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,0.7,23.25,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,0.7,22.75,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,0.75,21.85,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,0.7,21.25,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,0.65,21.1,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,29,5,45,28.0,6.5,0.75,21.35,7.5,0.0,0.0
2018,8,29,6,0,56.0,13.0,0.8,21.7,15.0,37.28,0.0
2018,8,29,6,15,143.0,30.5,0.8,22.2,46.5,135.25,87.78
2018,8,29,6,30,230.0,48.0,0.8,22.7,78.0,210.0,161.58
2018,8,29,6,45,306.0,62.0,0.85,23.2,122.0,279.12,220.07
2018,8,29,7,0,382.0,76.0,0.9,23.7,166.0,354.83,281.45
2018,8,29,7,15,439.0,86.5,0.9,24.45,215.0,418.97,331.08
2018,8,29,7,30,496.0,97.0,0.9,25.2,264.0,486.7,381.13
2018,8,29,7,45,539.5,104.5,0.95,25.9,314.0,549.42,425.6
2018,8,29,8,0,583.0,112.0,1.0,26.6,364.0,608.69,466.14
2018,8,29,8,15,615.5,117.5,1.0,27.4,413.0,657.5,496.8
2018,8,29,8,30,648.0,123.0,1.0,28.2,462.0,705.96,526.2
2018,8,29,8,45,673.0,126.5,0.95,29.0,508.0,744.99,547.89
2018,8,29,9,0,698.0,130.0,0.9,29.8,554.0,782.68,568.17
2018,8,29,9,15,717.5,133.0,0.9,30.3,596.5,813.26,584.78
2018,8,29,9,30,737.0,136.0,0.9,30.8,639.0,841.77,599.96
2018,8,29,9,45,753.0,138.0,0.9,31.25,677.0,859.52,608.37
2018,8,29,10,0,769.0,140.0,0.9,31.7,715.0,879.08,618.06
2018,8,29,10,15,777.5,143.0,0.95,31.95,745.5,889.99,623.68
2018,8,29,10,30,786.0,146.0,1.0,32.2,776.0,897.93,627.66
2018,8,29,10,45,791.0,149.0,1.05,32.5,799.5,899.59,627.79
2018,8,29,11,0,796.0,152.0,1.1,32.8,823.0,898.19,626.22
2018,8,29,11,15,800.0,153.5,1.15,32.9,839.5,891.27,621.88
2018,8,29,11,30,804.0,155.0,1.2,33.0,856.0,881.34,615.83
2018,8,29,11,45,805.0,156.5,1.25,33.15,865.0,865.82,606.27
2018,8,29,12,0,806.0,158.0,1.3,33.3,874.0,847.5,595.04
2018,8,29,12,15,811.0,155.0,1.3,33.4,876.0,825.46,581.02
2018,8,29,12,30,816.0,152.0,1.3,33.5,878.0,800.72,565.36
2018,8,29,12,45,820.0,147.5,1.35,33.55,872.5,771.19,547.26
2018,8,29,13,0,824.0,143.0,1.4,33.6,867.0,739.22,527.48
2018,8,29,13,15,810.0,147.5,1.4,33.6,849.0,700.59,501.33
2018,8,29,13,30,796.0,152.0,1.4,33.6,831.0,660.88,474.01
2018,8,29,13,45,798.5,146.0,1.45,33.55,812.0,621.23,446.86
2018,8,29,14,0,801.0,140.0,1.5,33.5,793.0,579.79,417.65
2018,8,29,14,15,707.5,172.0,1.5,33.35,733.5,515.9,371.53
2018,8,29,14,30,614.0,204.0,1.5,33.2,674.0,461.14,331.3
2018,8,29,14,45,325.5,205.0,1.5,33.1,453.0,306.53,221.27
2018,8,29,15,0,37.0,206.0,1.5,33.0,232.0,195.97,142.76
2018,8,29,15,15,35.0,197.0,1.45,32.8,220.5,184.39,134.62
2018,8,29,15,30,33.0,188.0,1.4,32.6,209.0,173.0,126.34
2018,8,29,15,45,181.0,201.0,1.35,32.4,302.0,204.7,145.09
2018,8,29,16,0,329.0,214.0,1.3,32.2,395.0,216.67,147.68
2018,8,29,16,15,295.0,195.0,1.3,31.9,345.5,177.42,120.4
2018,8,29,16,30,261.0,176.0,1.3,31.6,296.0,142.13,98.58
2018,8,29,16,45,271.5,148.5,1.25,31.3,260.0,107.77,83.59
2018,8,29,17,0,282.0,121.0,1.2,31.0,224.0,90.27,69.63
2018,8,29,17,15,342.0,99.0,1.05,30.15,204.0,70.05,53.24
2018,8,29,17,30,402.0,77.0,0.9,29.3,184.0,55.85,41.54
2018,8,29,17,45,355.5,65.5,0.8,28.5,144.0,48.68,35.45
2018,8,29,18,0,309.0,54.0,0.7,27.7,104.0,41.13,28.78
2018,8,29,18,15,215.5,38.5,0.7,27.7,67.0,29.91,18.52
2018,8,29,18,30,122.0,23.0,0.7,27.7,30.0,18.19,1.16
2018,8,29,18,45,61.0,11.5,0.7,26.75,15.0,10.96,0.0
2018,8,29,19,0,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,0.7,25.25,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,0.7,24.95,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,0.7,24.65,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.7,23.95,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.7,23.45,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.7,21.65,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.6,21.15,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,0.6,21.35,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,30,5,45,38.5,7.0,0.65,21.9,8.0,0.0,0.0
2018,8,30,6,0,77.0,14.0,0.7,22.2,16.0,47.43,0.0
2018,8,30,6,15,185.0,28.5,0.75,22.6,48.5,151.6,95.81
2018,8,30,6,30,293.0,43.0,0.8,23.0,81.0,236.29,181.49
2018,8,30,6,45,374.5,54.0,0.8,23.45,126.0,310.12,243.82
2018,8,30,7,0,456.0,65.0,0.8,23.9,171.0,389.88,307.95
2018,8,30,7,15,513.5,72.5,0.85,24.65,221.0,455.16,358.24
2018,8,30,7,30,571.0,80.0,0.9,25.4,271.0,523.38,408.46
2018,8,30,7,45,613.0,85.5,0.9,26.15,322.0,580.22,447.67
2018,8,30,8,0,655.0,91.0,0.9,26.9,373.0,638.02,485.23
2018,8,30,8,15,684.0,95.5,0.9,27.7,422.5,684.71,513.68
2018,8,30,8,30,713.0,100.0,0.9,28.5,472.0,730.81,540.96
2018,8,30,8,45,735.0,103.5,0.9,29.3,518.5,765.18,559.77
2018,8,30,9,0,757.0,107.0,0.9,30.1,565.0,801.79,579.76
2018,8,30,9,15,749.0,120.0,0.85,30.6,601.0,820.57,587.9
2018,8,30,9,30,741.0,133.0,0.8,31.1,637.0,835.99,594.04
2018,8,30,9,45,585.0,206.0,0.7,31.6,618.0,783.07,555.52
2018,8,30,10,0,429.0,279.0,0.6,32.1,599.0,713.7,504.13
2018,8,30,10,15,485.0,268.0,0.65,32.4,644.0,751.15,529.33
2018,8,30,10,30,541.0,257.0,0.7,32.7,689.0,786.92,551.93
2018,8,30,10,45,681.5,197.0,0.75,32.95,758.5,851.41,593.67
2018,8,30,11,0,822.0,137.0,0.8,33.2,828.0,904.08,624.69
2018,8,30,11,15,825.0,139.0,0.85,33.35,844.5,896.63,619.4
2018,8,30,11,30,828.0,141.0,0.9,33.5,861.0,886.09,613.08
2018,8,30,11,45,829.0,142.0,0.95,33.65,869.5,869.79,603.31
2018,8,30,12,0,830.0,143.0,1.0,33.8,878.0,850.62,591.85
2018,8,30,12,15,796.0,161.5,1.0,33.8,867.0,816.8,570.93
2018,8,30,12,30,762.0,180.0,1.0,33.8,856.0,781.55,549.16
2018,8,30,12,45,485.5,264.5,1.05,33.8,694.0,622.36,442.25
2018,8,30,13,0,209.0,349.0,1.1,33.8,532.0,474.89,339.25
2018,8,30,13,15,105.0,221.5,1.1,33.7,313.5,277.58,201.69
2018,8,30,13,30,1.0,94.0,1.1,33.6,95.0,88.42,61.71
2018,8,30,13,45,1.5,110.0,1.15,33.5,111.5,103.44,73.45
2018,8,30,14,0,2.0,126.0,1.2,33.4,128.0,118.28,84.72
2018,8,30,14,15,8.5,150.0,1.2,33.25,156.5,143.27,103.64
2018,8,30,14,30,15.0,174.0,1.2,33.1,185.0,167.18,121.61
2018,8,30,14,45,30.5,222.5,1.2,33.0,244.0,210.21,153.46
2018,8,30,15,0,46.0,271.0,1.2,32.9,303.0,251.58,183.54
2018,8,30,15,15,263.0,221.0,1.15,32.8,387.5,263.41,187.72
2018,8,30,15,30,480.0,171.0,1.1,32.7,472.0,258.47,176.33
2018,8,30,15,45,568.5,148.5,1.05,32.6,478.5,229.04,148.63
2018,8,30,16,0,657.0,126.0,1.0,32.5,485.0,191.68,115.27
2018,8,30,16,15,628.5,120.5,0.95,32.15,437.0,146.13,83.51
2018,8,30,16,30,600.0,115.0,0.9,31.8,389.0,103.83,60.55
2018,8,30,16,45,562.0,107.5,0.85,31.45,339.0,71.09,53.53
2018,8,30,17,0,524.0,100.0,0.8,31.1,289.0,68.93,52.02
2018,8,30,17,15,468.5,90.5,0.75,30.4,239.0,64.36,48.47
2018,8,30,17,30,413.0,81.0,0.7,29.7,189.0,59.05,44.13
2018,8,30,17,45,343.0,68.5,0.7,29.05,144.0,51.12,37.37
2018,8,30,18,0,273.0,56.0,0.7,28.4,99.0,42.81,30.01
2018,8,30,18,15,181.0,38.5,0.7,28.4,62.5,29.99,18.32
2018,8,30,18,30,89.0,21.0,0.7,28.4,26.0,17.48,0.0
2018,8,30,18,45,44.5,10.5,0.7,27.85,13.0,10.01,0.0
2018,8,30,19,0,0.0,0.0,0.7,27.3,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,0.7,27.2,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,0.7,27.1,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,0.7,26.9,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,0.65,26.75,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,0.6,26.6,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,0.55,26.45,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,0.5,26.3,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,0.45,26.15,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,0.35,25.85,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,0.3,25.7,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,0.3,25.45,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,0.3,25.2,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,0.3,24.95,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,0.3,24.7,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,0.3,24.3,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,0.3,24.05,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,0.3,23.8,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,0.3,23.6,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,0.3,23.4,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,0.3,23.2,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,0.3,22.8,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,0.3,22.6,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,0.3,22.45,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,0.3,22.3,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,0.3,22.15,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,0.35,21.9,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,0.55,21.2,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,8,31,5,45,20.0,6.0,0.7,21.55,6.5,0.0,0.0
2018,8,31,6,0,40.0,12.0,0.8,21.7,13.0,29.07,0.0
2018,8,31,6,15,122.5,28.5,0.75,22.2,42.0,120.14,72.39
2018,8,31,6,30,205.0,45.0,0.7,22.7,71.0,192.07,146.94
2018,8,31,6,45,274.0,59.0,0.7,23.2,111.5,255.74,201.18
