Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,30,13,45,6.0,170.5,0.75,26.3,175.0,160.01,119.6
2018,9,30,14,0,1.0,139.0,0.8,26.3,140.0,128.97,96.04
2018,9,30,14,15,5.5,159.5,0.8,26.2,163.0,148.55,111.43
2018,9,30,14,30,10.0,180.0,0.8,26.1,186.0,167.0,125.71
2018,9,30,14,45,12.0,186.0,0.85,26.0,193.0,171.12,129.07
2018,9,30,15,0,14.0,192.0,0.9,25.9,200.0,174.47,131.9
2018,9,30,15,15,7.5,158.5,0.9,25.7,162.5,143.58,108.57
2018,9,30,15,30,1.0,125.0,0.9,25.5,125.0,113.51,85.67
2018,9,30,15,45,1.0,113.0,0.95,25.3,113.0,102.48,77.34
2018,9,30,16,0,1.0,101.0,1.0,25.1,101.0,91.48,72.26
2018,9,30,16,15,0.5,80.5,0.95,24.65,80.5,73.89,57.71
2018,9,30,16,30,0.0,60.0,0.9,24.2,60.0,55.8,42.48
2018,9,30,16,45,0.0,45.0,0.85,23.75,45.0,41.8,30.52
2018,9,30,17,0,0.0,30.0,0.8,23.3,30.0,27.83,18.39
2018,9,30,17,15,48.5,25.5,0.75,22.65,30.5,22.96,13.97
2018,9,30,17,30,97.0,21.0,0.7,22.0,31.0,15.96,7.42
2018,9,30,17,45,72.0,15.0,0.7,21.35,20.0,11.7,0.0
2018,9,30,18,0,47.0,9.0,0.7,20.7,9.0,8.58,0.0
2018,9,30,18,15,23.5,4.5,0.7,20.7,4.5,0.0,0.0
2018,9,30,18,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,0.75,20.25,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.8,19.65,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.8,19.35,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.7,18.65,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.7,18.35,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.65,18.05,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.6,17.75,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.5,16.75,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.5,16.05,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.5,15.95,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.5,15.65,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.0,0.5,15.65,0.0,0.0,0.0
2018,10,1,6,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,10,1,6,15,71.0,9.5,0.55,16.3,13.0,9.05,0.0
2018,10,1,6,30,142.0,19.0,0.6,16.9,26.0,103.96,0.0
2018,10,1,6,45,269.0,32.0,0.65,17.5,64.5,203.41,149.86
2018,10,1,7,0,396.0,45.0,0.7,18.1,103.0,297.99,235.28
2018,10,1,7,15,475.0,52.5,0.75,18.7,150.0,368.11,294.5
2018,10,1,7,30,554.0,60.0,0.8,19.3,197.0,442.54,354.42
2018,10,1,7,45,605.5,65.5,0.85,19.95,247.0,500.31,398.97
2018,10,1,8,0,657.0,71.0,0.9,20.6,297.0,559.52,442.69
2018,10,1,8,15,691.5,75.5,0.9,21.2,345.5,606.24,474.69
2018,10,1,8,30,726.0,80.0,0.9,21.8,394.0,649.47,502.7
2018,10,1,8,45,750.0,83.5,0.95,22.45,439.5,685.94,525.66
2018,10,1,9,0,774.0,87.0,1.0,23.1,485.0,720.67,547.02
2018,10,1,9,15,794.5,89.0,0.95,23.5,527.0,748.81,562.87
2018,10,1,9,30,815.0,91.0,0.9,23.9,569.0,774.57,576.91
2018,10,1,9,45,830.5,92.0,0.85,24.3,605.0,792.48,585.56
2018,10,1,10,0,846.0,93.0,0.8,24.7,641.0,801.96,588.72
2018,10,1,10,15,854.5,95.0,0.75,25.0,670.0,809.61,591.08
2018,10,1,10,30,863.0,97.0,0.7,25.3,699.0,814.1,591.47
2018,10,1,10,45,868.0,98.5,0.65,25.6,720.5,811.97,587.74
2018,10,1,11,0,873.0,100.0,0.6,25.9,742.0,806.61,582.16
2018,10,1,11,15,876.0,101.0,0.6,26.1,756.0,795.92,574.39
2018,10,1,11,30,879.0,102.0,0.6,26.3,770.0,782.09,564.78
2018,10,1,11,45,880.0,102.5,0.6,26.5,776.0,763.15,552.01
2018,10,1,12,0,881.0,103.0,0.6,26.7,782.0,741.26,537.44
2018,10,1,12,15,877.5,105.5,0.6,26.8,780.0,715.3,520.32
2018,10,1,12,30,874.0,108.0,0.6,26.9,778.0,686.79,500.19
2018,10,1,12,45,868.0,108.5,0.65,26.95,767.0,652.43,476.55
2018,10,1,13,0,862.0,109.0,0.7,27.0,756.0,616.06,450.96
2018,10,1,13,15,857.0,109.0,0.7,27.0,739.0,577.95,423.06
2018,10,1,13,30,852.0,109.0,0.7,27.0,722.0,538.11,393.2
2018,10,1,13,45,843.5,107.5,0.75,27.0,696.5,490.81,357.68
2018,10,1,14,0,835.0,106.0,0.8,27.0,671.0,444.86,321.92
2018,10,1,14,15,823.0,104.5,0.8,26.9,639.0,396.84,283.4
2018,10,1,14,30,811.0,103.0,0.8,26.8,607.0,348.64,243.73
2018,10,1,14,45,795.0,100.5,0.85,26.7,568.5,298.53,202.13
2018,10,1,15,0,779.0,98.0,0.9,26.6,530.0,249.12,160.86
2018,10,1,15,15,756.5,95.0,0.85,26.4,486.5,199.14,120.37
2018,10,1,15,30,734.0,92.0,0.8,26.2,443.0,146.02,80.64
2018,10,1,15,45,703.5,88.0,0.8,26.05,395.5,98.3,52.1
2018,10,1,16,0,673.0,84.0,0.8,25.9,348.0,54.5,40.89
2018,10,1,16,15,631.0,78.5,0.75,25.45,299.0,52.82,39.7
2018,10,1,16,30,589.0,73.0,0.7,25.0,250.0,51.1,38.36
2018,10,1,16,45,526.5,65.5,0.65,24.55,201.0,47.6,35.37
2018,10,1,17,0,464.0,58.0,0.6,24.1,152.0,44.0,32.11
2018,10,1,17,15,369.5,47.0,0.6,23.45,108.0,36.97,25.69
2018,10,1,17,30,275.0,36.0,0.6,22.8,64.0,28.19,17.06
2018,10,1,17,45,160.5,22.0,0.6,22.1,36.0,17.57,0.0
2018,10,1,18,0,46.0,8.0,0.6,21.4,8.0,7.63,0.0
2018,10,1,18,15,23.0,4.0,0.6,21.4,4.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.65,20.95,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.75,19.1,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.75,18.75,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.7,18.45,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.7,17.85,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.7,17.15,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.7,17.05,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.7,16.85,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.65,16.75,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.6,16.65,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.6,16.55,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.6,16.45,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,0.6,16.35,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,10,2,6,15,4.5,6.0,0.75,16.9,6.0,5.72,0.0
2018,10,2,6,30,9.0,12.0,0.9,17.5,12.0,15.57,0.0
2018,10,2,6,45,21.0,31.0,1.0,18.05,33.5,47.55,30.81
2018,10,2,7,0,33.0,50.0,1.1,18.6,55.0,76.26,57.24
2018,10,2,7,15,65.0,71.0,1.15,19.15,85.5,128.19,101.33
2018,10,2,7,30,97.0,92.0,1.2,19.7,116.0,173.11,139.11
2018,10,2,7,45,296.0,93.5,1.2,20.2,189.5,326.09,264.64
2018,10,2,8,0,495.0,95.0,1.2,20.7,263.0,470.23,377.23
2018,10,2,8,15,392.5,128.5,1.35,21.35,275.0,449.39,357.88
2018,10,2,8,30,290.0,162.0,1.5,22.0,287.0,408.07,323.77
2018,10,2,8,45,297.0,184.0,1.6,22.65,324.0,442.2,348.33
2018,10,2,9,0,304.0,206.0,1.7,23.3,361.0,475.08,370.98
2018,10,2,9,15,485.5,171.5,1.75,23.7,443.5,592.9,459.4
2018,10,2,9,30,667.0,137.0,1.8,24.1,526.0,708.39,541.81
2018,10,2,9,45,670.0,146.0,1.85,24.45,557.5,723.16,549.44
2018,10,2,10,0,673.0,155.0,1.9,24.8,589.0,735.17,556.13
2018,10,2,10,15,678.5,161.0,1.9,25.05,615.5,743.2,560.01
2018,10,2,10,30,684.0,167.0,1.9,25.3,642.0,748.45,562.12
2018,10,2,10,45,708.5,159.5,1.9,25.55,665.0,751.99,563.21
2018,10,2,11,0,733.0,152.0,1.9,25.8,688.0,752.56,562.4
2018,10,2,11,15,619.5,201.0,1.9,25.95,660.0,700.02,523.3
2018,10,2,11,30,506.0,250.0,1.9,26.1,632.0,643.97,481.41
2018,10,2,11,45,492.5,260.5,1.9,26.25,635.0,628.85,469.98
2018,10,2,12,0,479.0,271.0,1.9,26.4,638.0,612.31,457.21
2018,10,2,12,15,468.0,282.0,1.85,26.45,640.0,596.71,445.03
2018,10,2,12,30,457.0,293.0,1.8,26.5,642.0,579.91,431.94
2018,10,2,12,45,389.5,314.0,1.8,26.55,608.5,534.76,398.39
2018,10,2,13,0,322.0,335.0,1.8,26.6,575.0,494.6,368.42
2018,10,2,13,15,316.0,327.0,1.8,26.55,558.0,466.63,347.96
2018,10,2,13,30,310.0,319.0,1.8,26.5,541.0,438.56,327.06
2018,10,2,13,45,307.5,306.5,1.75,26.45,520.0,408.38,304.22
2018,10,2,14,0,305.0,294.0,1.7,26.4,499.0,378.09,280.93
2018,10,2,14,15,342.5,269.5,1.7,26.3,489.0,352.96,260.7
2018,10,2,14,30,380.0,245.0,1.7,26.2,479.0,324.2,236.83
2018,10,2,14,45,381.5,226.0,1.65,26.1,448.5,286.26,206.13
2018,10,2,15,0,383.0,207.0,1.6,26.0,418.0,248.08,175.12
2018,10,2,15,15,518.0,156.5,1.55,25.8,416.5,201.44,132.61
2018,10,2,15,30,653.0,106.0,1.5,25.6,415.0,144.41,83.47
2018,10,2,15,45,642.5,96.5,1.4,25.4,373.5,98.0,55.1
2018,10,2,16,0,632.0,87.0,1.3,25.2,332.0,56.93,43.11
2018,10,2,16,15,554.5,85.0,1.2,24.75,278.0,58.09,44.33
2018,10,2,16,30,477.0,83.0,1.1,24.3,224.0,59.62,45.75
2018,10,2,16,45,380.0,74.0,1.0,23.85,172.5,54.18,41.08
2018,10,2,17,0,283.0,65.0,0.9,23.4,121.0,48.71,36.17
2018,10,2,17,15,254.5,49.0,0.85,22.8,88.0,37.53,26.15
2018,10,2,17,30,226.0,33.0,0.8,22.2,55.0,25.8,14.86
2018,10,2,17,45,130.0,19.5,0.8,21.6,30.5,15.55,0.0
2018,10,2,18,0,34.0,6.0,0.8,21.0,6.0,5.72,0.0
2018,10,2,18,15,17.0,3.0,0.8,21.0,3.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,0.8,20.65,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,0.75,19.6,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,0.7,19.05,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,0.7,18.75,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,0.7,18.65,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,0.7,18.55,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.7,18.45,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.65,18.3,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.6,18.15,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.6,18.05,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.6,17.95,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.6,17.85,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.55,17.75,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.5,17.65,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.5,17.55,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,10,3,6,15,62.5,9.0,0.6,18.05,11.5,0.0,0.0
2018,10,3,6,30,125.0,18.0,0.7,18.6,23.0,74.18,0.0
2018,10,3,6,45,247.0,31.0,0.85,19.15,59.5,189.67,135.29
2018,10,3,7,0,369.0,44.0,1.0,19.7,96.0,279.74,219.5
2018,10,3,7,15,449.0,52.0,0.95,20.25,142.0,349.47,278.54
2018,10,3,7,30,529.0,60.0,0.9,20.8,188.0,423.64,338.17
2018,10,3,7,45,578.0,67.0,0.85,21.3,236.5,480.43,381.75
2018,10,3,8,0,627.0,74.0,0.8,21.8,285.0,538.55,424.22
2018,10,3,8,15,663.0,78.5,0.75,22.65,333.0,585.16,455.83
2018,10,3,8,30,699.0,83.0,0.7,23.5,381.0,631.44,485.02
2018,10,3,8,45,729.0,85.5,0.7,24.35,427.0,667.05,506.29
2018,10,3,9,0,759.0,88.0,0.7,25.2,473.0,704.56,528.41
2018,10,3,9,15,770.0,93.5,0.65,25.65,512.0,728.8,541.21
2018,10,3,9,30,781.0,99.0,0.6,26.1,551.0,750.4,552.21
2018,10,3,9,45,807.5,96.0,0.6,26.6,589.0,772.05,563.78
2018,10,3,10,0,834.0,93.0,0.6,27.1,627.0,785.57,570.03
2018,10,3,10,15,842.5,95.0,0.6,27.35,655.5,793.01,573.06
2018,10,3,10,30,851.0,97.0,0.6,27.6,684.0,797.33,574.29
2018,10,3,10,45,856.5,98.5,0.6,27.8,705.5,795.52,571.85
2018,10,3,11,0,862.0,100.0,0.6,28.0,727.0,790.51,567.58
2018,10,3,11,15,864.5,101.5,0.6,28.15,740.5,779.96,560.04
2018,10,3,11,30,867.0,103.0,0.6,28.3,754.0,766.3,550.69
2018,10,3,11,45,867.5,103.5,0.65,28.45,759.5,747.11,538.63
2018,10,3,12,0,868.0,104.0,0.7,28.6,765.0,725.04,524.74
2018,10,3,12,15,778.0,145.5,0.7,28.65,737.0,679.07,492.45
2018,10,3,12,30,688.0,187.0,0.7,28.7,709.0,632.11,458.92
2018,10,3,12,45,464.5,264.0,0.65,28.7,614.5,535.48,389.49
2018,10,3,13,0,241.0,341.0,0.6,28.7,520.0,451.19,328.27
2018,10,3,13,15,191.5,337.5,0.6,28.65,477.5,407.4,297.59
2018,10,3,13,30,142.0,334.0,0.6,28.6,435.0,367.1,268.85
2018,10,3,13,45,180.0,315.5,0.55,28.55,438.5,358.53,262.51
2018,10,3,14,0,218.0,297.0,0.5,28.5,442.0,346.59,252.98
2018,10,3,14,15,306.5,267.5,0.5,28.45,461.0,336.35,243.6
2018,10,3,14,30,395.0,238.0,0.5,28.4,480.0,321.38,229.3
2018,10,3,14,45,507.5,188.5,0.45,28.35,478.5,283.03,195.68
2018,10,3,15,0,620.0,139.0,0.4,28.3,477.0,236.64,154.47
2018,10,3,15,15,631.5,123.5,0.35,28.15,443.0,189.86,116.69
2018,10,3,15,30,643.0,108.0,0.3,28.0,409.0,141.69,80.71
2018,10,3,15,45,587.5,105.0,0.3,27.9,357.5,98.8,57.6
2018,10,3,16,0,532.0,102.0,0.3,27.8,306.0,68.79,52.49
2018,10,3,16,15,513.0,91.0,0.3,27.4,264.5,63.29,48.15
2018,10,3,16,30,494.0,80.0,0.3,27.0,223.0,57.45,43.35
2018,10,3,16,45,372.5,72.5,0.25,26.6,168.0,53.2,39.73
2018,10,3,17,0,251.0,65.0,0.2,26.2,113.0,48.82,35.77
2018,10,3,17,15,183.5,48.5,0.25,25.95,78.0,39.16,27.05
2018,10,3,17,30,116.0,32.0,0.3,25.7,43.0,26.27,14.53
2018,10,3,17,45,68.0,18.0,0.35,25.5,23.5,17.16,0.0
2018,10,3,18,0,20.0,4.0,0.4,25.3,4.0,0.0,0.0
2018,10,3,18,15,10.0,2.0,0.4,25.3,2.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.4,25.3,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.5,24.9,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.6,24.25,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.65,23.75,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.75,23.2,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.8,22.65,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.8,22.15,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.75,21.65,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.7,21.15,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.65,20.35,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.6,20.05,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.6,19.75,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.6,18.95,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.6,18.65,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.6,18.55,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.6,18.45,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.6,18.35,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,10,4,6,15,55.0,9.0,0.65,18.9,11.0,0.0,0.0
2018,10,4,6,30,110.0,18.0,0.7,19.5,22.0,67.04,0.0
2018,10,4,6,45,227.5,31.0,0.8,20.1,57.0,179.94,125.43
2018,10,4,7,0,345.0,44.0,0.9,20.7,92.0,265.55,207.03
2018,10,4,7,15,426.0,53.5,0.9,21.2,138.0,336.46,266.98
2018,10,4,7,30,507.0,63.0,0.9,21.7,184.0,412.02,327.84
2018,10,4,7,45,561.0,69.5,0.9,22.2,232.5,470.61,373.16
2018,10,4,8,0,615.0,76.0,0.9,22.7,281.0,530.79,417.69
2018,10,4,8,15,653.0,80.5,0.95,23.45,329.0,578.32,451.16
2018,10,4,8,30,691.0,85.0,1.0,24.2,377.0,625.62,482.8
2018,10,4,8,45,719.0,88.5,1.05,24.95,422.5,663.52,506.66
2018,10,4,9,0,747.0,92.0,1.1,25.7,468.0,697.14,527.11
2018,10,4,9,15,731.0,105.5,1.15,26.15,499.5,712.19,535.21
2018,10,4,9,30,715.0,119.0,1.2,26.6,531.0,720.81,539.13
2018,10,4,9,45,752.5,114.0,1.2,27.1,571.5,744.93,553.04
2018,10,4,10,0,790.0,109.0,1.2,27.6,612.0,770.21,567.44
2018,10,4,10,15,831.5,98.0,1.15,27.9,649.0,784.0,574.0
2018,10,4,10,30,873.0,87.0,1.1,28.2,686.0,800.6,582.54
2018,10,4,10,45,880.0,88.0,1.05,28.5,708.0,799.38,579.45
2018,10,4,11,0,887.0,89.0,1.0,28.8,730.0,794.87,574.56
2018,10,4,11,15,892.0,89.0,0.95,28.95,744.5,784.46,566.36
2018,10,4,11,30,897.0,89.0,0.9,29.1,759.0,770.83,556.26
2018,10,4,11,45,899.0,89.0,0.85,29.3,765.0,751.78,542.7
2018,10,4,12,0,901.0,89.0,0.8,29.5,771.0,729.7,527.31
2018,10,4,12,15,901.0,88.5,0.8,29.6,769.0,702.81,509.54
2018,10,4,12,30,901.0,88.0,0.8,29.7,767.0,673.19,488.63
2018,10,4,12,45,879.0,96.0,0.75,29.8,751.0,635.41,461.08
2018,10,4,13,0,857.0,104.0,0.7,29.9,735.0,596.41,432.37
2018,10,4,13,15,686.0,168.5,0.75,29.85,666.0,523.74,380.29
2018,10,4,13,30,515.0,233.0,0.8,29.8,597.0,462.46,335.95
2018,10,4,13,45,600.0,191.5,0.8,29.8,600.5,438.78,317.74
2018,10,4,14,0,685.0,150.0,0.8,29.8,604.0,406.31,291.5
2018,10,4,14,15,765.5,115.5,0.8,29.7,599.0,373.6,263.38
2018,10,4,14,30,846.0,81.0,0.8,29.6,594.0,333.87,228.27
2018,10,4,14,45,820.0,82.0,0.8,29.5,553.0,283.16,186.39
2018,10,4,15,0,794.0,83.0,0.8,29.4,512.0,228.19,141.62
2018,10,4,15,15,742.0,86.0,0.75,29.3,460.5,178.24,103.24
2018,10,4,15,30,690.0,89.0,0.7,29.2,409.0,128.38,68.84
2018,10,4,15,45,700.5,77.5,0.7,29.15,372.0,84.54,44.59
2018,10,4,16,0,711.0,66.0,0.7,29.1,335.0,46.55,33.7
2018,10,4,16,15,668.5,62.0,0.65,28.6,286.0,45.19,32.75
2018,10,4,16,30,626.0,58.0,0.6,28.1,237.0,39.96,28.41
2018,10,4,16,45,561.0,52.0,0.6,27.6,188.0,37.13,25.98
2018,10,4,17,0,496.0,46.0,0.6,27.1,139.0,34.23,23.33
2018,10,4,17,15,366.0,38.0,0.65,26.6,94.5,29.43,18.83
2018,10,4,17,30,236.0,30.0,0.7,26.1,50.0,23.56,11.88
2018,10,4,17,45,133.5,17.5,0.75,25.6,27.0,16.68,0.0
2018,10,4,18,0,31.0,5.0,0.8,25.1,4.0,0.0,0.0
2018,10,4,18,15,15.5,2.5,0.8,25.1,2.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,0.8,24.65,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,0.8,23.95,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,0.8,22.45,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,0.8,22.05,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,0.75,21.75,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,0.7,21.15,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,0.7,20.85,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,0.65,20.7,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,0.6,20.55,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,0.6,20.45,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,0.6,20.35,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,0.6,20.25,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,0.65,20.2,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,10,5,6,15,65.5,8.0,0.8,20.6,10.5,0.0,0.0
2018,10,5,6,30,131.0,16.0,0.9,21.0,21.0,74.29,0.0
2018,10,5,6,45,258.5,28.0,1.0,21.4,56.5,189.93,129.13
2018,10,5,7,0,386.0,40.0,1.1,21.8,92.0,282.2,218.85
2018,10,5,7,15,467.0,47.5,1.05,22.25,138.0,351.55,277.78
2018,10,5,7,30,548.0,55.0,1.0,22.7,184.0,425.59,337.39
2018,10,5,7,45,600.0,61.0,1.0,23.15,233.0,483.17,382.0
2018,10,5,8,0,652.0,67.0,1.0,23.6,282.0,542.27,425.74
2018,10,5,8,15,687.5,70.5,0.95,24.25,329.5,584.51,454.49
2018,10,5,8,30,723.0,74.0,0.9,24.9,377.0,629.85,483.58
2018,10,5,8,45,748.5,77.0,0.85,25.55,422.0,666.2,505.35
2018,10,5,9,0,774.0,80.0,0.8,26.2,467.0,700.89,525.4
2018,10,5,9,15,790.5,82.5,0.8,26.7,507.0,725.99,539.47
2018,10,5,9,30,807.0,85.0,0.8,27.2,547.0,748.62,551.83
2018,10,5,9,45,819.0,87.5,0.8,27.7,581.5,764.97,559.99
2018,10,5,10,0,831.0,90.0,0.8,28.2,616.0,773.12,562.87
2018,10,5,10,15,839.5,91.5,0.8,28.45,644.0,779.87,565.59
2018,10,5,10,30,848.0,93.0,0.8,28.7,672.0,783.53,566.43
2018,10,5,10,45,853.5,94.5,0.8,28.95,693.0,781.64,563.85
2018,10,5,11,0,859.0,96.0,0.8,29.2,714.0,776.57,559.42
2018,10,5,11,15,862.0,97.0,0.8,29.35,727.5,765.87,551.74
2018,10,5,11,30,865.0,98.0,0.8,29.5,741.0,752.08,542.23
2018,10,5,11,45,865.5,99.0,0.8,29.65,746.5,733.41,529.67
2018,10,5,12,0,866.0,100.0,0.8,29.8,752.0,711.86,515.34
2018,10,5,12,15,839.0,109.0,0.75,29.9,739.0,676.6,490.34
2018,10,5,12,30,812.0,118.0,0.7,30.0,726.0,640.61,464.36
2018,10,5,12,45,727.5,148.5,0.65,30.05,688.0,586.63,425.45
2018,10,5,13,0,643.0,179.0,0.6,30.1,650.0,535.93,388.59
2018,10,5,13,15,723.0,146.5,0.55,30.1,663.5,520.41,376.78
2018,10,5,13,30,803.0,114.0,0.5,30.1,677.0,499.73,360.01
2018,10,5,13,45,548.0,182.5,0.5,30.05,560.5,404.63,291.61
2018,10,5,14,0,293.0,251.0,0.5,30.0,444.0,333.17,241.01
2018,10,5,14,15,222.0,250.5,0.45,29.9,392.5,289.4,209.42
2018,10,5,14,30,151.0,250.0,0.4,29.8,341.0,256.98,186.38
2018,10,5,14,45,153.0,237.0,0.4,29.7,324.0,235.77,170.29
2018,10,5,15,0,155.0,224.0,0.4,29.6,307.0,214.23,153.85
2018,10,5,15,15,156.5,203.5,0.45,29.45,281.0,187.0,133.49
2018,10,5,15,30,158.0,183.0,0.5,29.3,255.0,159.81,113.85
2018,10,5,15,45,119.5,165.5,0.5,29.2,216.5,133.06,97.09
2018,10,5,16,0,81.0,148.0,0.5,29.1,178.0,119.87,94.27
2018,10,5,16,15,58.0,124.5,0.55,28.55,144.5,102.56,80.48
2018,10,5,16,30,35.0,101.0,0.6,28.0,111.0,84.77,65.96
2018,10,5,16,45,23.0,79.0,0.6,27.45,85.0,67.57,51.55
2018,10,5,17,0,11.0,57.0,0.6,26.9,59.0,51.12,37.45
2018,10,5,17,15,47.5,40.0,0.6,26.25,44.5,34.28,22.77
2018,10,5,17,30,84.0,23.0,0.6,25.6,30.0,19.21,8.07
2018,10,5,17,45,47.0,12.5,0.65,24.95,16.0,11.91,0.0
2018,10,5,18,0,10.0,2.0,0.7,24.3,2.0,0.0,0.0
2018,10,5,18,15,5.0,1.0,0.7,24.3,1.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,0.75,23.8,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,0.85,22.7,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,0.9,22.35,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,0.85,21.65,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,0.8,21.35,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,0.7,20.65,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,0.6,19.65,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,0.6,19.35,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,0.6,19.25,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,0.65,19.15,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,10,6,6,15,10.5,4.5,0.85,19.35,5.0,0.0,0.0
2018,10,6,6,30,21.0,9.0,1.0,19.6,10.0,17.98,0.0
2018,10,6,6,45,19.0,20.5,1.15,19.9,22.0,30.11,15.64
2018,10,6,7,0,17.0,32.0,1.3,20.2,34.0,41.78,28.47
2018,10,6,7,15,15.0,46.0,1.3,20.6,48.5,56.09,40.98
2018,10,6,7,30,13.0,60.0,1.3,21.0,63.0,65.49,49.1
2018,10,6,7,45,16.0,75.0,1.25,21.4,79.5,87.69,67.6
2018,10,6,8,0,19.0,90.0,1.2,21.8,96.0,105.48,82.11
2018,10,6,8,15,23.5,107.0,1.2,22.3,116.0,126.61,99.03
2018,10,6,8,30,28.0,124.0,1.2,22.8,136.0,147.7,115.58
2018,10,6,8,45,16.5,120.0,1.15,23.3,127.0,127.08,98.17
2018,10,6,9,0,5.0,116.0,1.1,23.8,118.0,113.76,86.71
2018,10,6,9,15,2.5,112.5,1.05,24.2,113.5,107.94,81.62
2018,10,6,9,30,0.0,109.0,1.0,24.6,109.0,102.3,76.71
2018,10,6,9,45,5.0,152.0,0.9,25.0,155.0,148.33,112.66
2018,10,6,10,0,10.0,195.0,0.8,25.4,201.0,194.61,147.79
2018,10,6,10,15,19.5,226.0,0.8,25.7,239.0,232.3,175.96
2018,10,6,10,30,29.0,257.0,0.8,26.0,277.0,278.08,209.65
2018,10,6,10,45,22.0,237.5,0.75,26.3,253.0,243.39,182.84
2018,10,6,11,0,15.0,218.0,0.7,26.6,229.0,217.88,163.26
2018,10,6,11,15,8.0,170.0,0.65,26.85,176.0,165.76,123.58
2018,10,6,11,30,1.0,122.0,0.6,27.1,123.0,114.8,84.39
2018,10,6,11,45,2.5,138.0,0.55,27.35,140.0,130.82,96.72
2018,10,6,12,0,4.0,154.0,0.5,27.6,157.0,146.65,108.61
2018,10,6,12,15,5.0,173.5,0.5,27.7,177.0,165.17,122.53
2018,10,6,12,30,6.0,193.0,0.5,27.8,197.0,183.39,136.12
2018,10,6,12,45,6.5,197.5,0.45,27.95,202.0,187.18,138.77
2018,10,6,13,0,7.0,202.0,0.4,28.1,207.0,190.83,141.38
2018,10,6,13,15,11.0,216.5,0.4,28.1,224.0,205.16,152.16
2018,10,6,13,30,15.0,231.0,0.4,28.1,241.0,218.74,162.29
2018,10,6,13,45,17.0,227.0,0.4,28.1,238.0,214.43,159.16
2018,10,6,14,0,19.0,223.0,0.4,28.1,235.0,209.83,155.89
2018,10,6,14,15,11.5,193.5,0.45,28.0,200.5,179.76,133.79
2018,10,6,14,30,4.0,164.0,0.5,27.9,166.0,150.61,112.27
2018,10,6,14,45,133.0,165.5,0.5,27.8,236.0,174.72,127.02
2018,10,6,15,0,262.0,167.0,0.5,27.7,306.0,185.71,129.88
2018,10,6,15,15,462.5,133.5,0.55,27.55,353.0,165.36,105.56
2018,10,6,15,30,663.0,100.0,0.6,27.4,400.0,127.64,70.86
2018,10,6,15,45,626.5,95.5,0.6,27.25,354.0,83.96,49.18
2018,10,6,16,0,590.0,91.0,0.6,27.1,308.0,61.27,46.45
2018,10,6,16,15,542.5,84.0,0.6,26.75,260.5,58.66,44.44
2018,10,6,16,30,495.0,77.0,0.6,26.4,213.0,55.97,42.22
2018,10,6,16,45,426.5,67.5,0.55,26.05,167.0,49.99,37.04
2018,10,6,17,0,358.0,58.0,0.5,25.7,121.0,43.98,31.61
2018,10,6,17,15,261.0,44.0,0.5,25.1,81.5,34.05,22.61
2018,10,6,17,30,164.0,30.0,0.5,24.5,42.0,23.72,10.33
2018,10,6,17,45,86.0,16.0,0.55,23.95,22.0,15.25,0.0
2018,10,6,18,0,8.0,2.0,0.6,23.4,2.0,0.0,0.0
2018,10,6,18,15,4.0,1.0,0.6,23.4,1.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,0.6,22.95,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,0.6,22.35,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,0.6,21.85,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,0.6,21.55,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,0.6,21.05,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,0.6,20.85,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,0.6,20.55,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,0.6,20.45,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,0.6,20.45,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,0.4,20.45,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,0.4,20.35,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,0.4,20.3,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,0.4,20.25,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,0.4,20.2,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,0.45,20.1,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,0.5,19.95,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,0.5,19.85,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,10,7,6,15,34.5,7.0,0.5,20.2,8.0,0.0,0.0
2018,10,7,6,30,69.0,14.0,0.5,20.6,16.0,44.06,0.0
2018,10,7,6,45,115.5,28.5,0.5,21.05,40.0,106.94,66.63
2018,10,7,7,0,162.0,43.0,0.5,21.5,64.0,152.78,116.97
2018,10,7,7,15,245.0,59.5,0.45,22.1,107.5,235.26,185.3
2018,10,7,7,30,328.0,76.0,0.4,22.7,151.0,312.0,246.84
2018,10,7,7,45,443.0,80.0,0.4,23.35,208.0,397.84,313.51
2018,10,7,8,0,558.0,84.0,0.4,24.0,265.0,495.86,385.91
2018,10,7,8,15,588.0,91.5,0.4,24.45,309.5,539.45,415.81
2018,10,7,8,30,618.0,99.0,0.4,24.9,354.0,582.47,444.75
2018,10,7,8,45,433.5,143.0,0.35,25.4,332.0,502.41,382.54
2018,10,7,9,0,249.0,187.0,0.3,25.9,310.0,405.82,308.57
2018,10,7,9,15,160.0,213.0,0.3,26.25,294.5,355.55,269.74
2018,10,7,9,30,71.0,239.0,0.3,26.6,279.0,302.53,227.9
2018,10,7,9,45,66.0,251.0,0.25,27.0,290.0,309.03,231.74
2018,10,7,10,0,61.0,263.0,0.2,27.4,301.0,315.23,234.88
2018,10,7,10,15,184.5,257.0,0.25,27.65,380.0,413.64,308.03
2018,10,7,10,30,308.0,251.0,0.3,27.9,459.0,510.28,376.45
2018,10,7,10,45,507.0,204.5,0.3,28.15,559.5,621.19,453.44
2018,10,7,11,0,706.0,158.0,0.3,28.4,660.0,721.75,520.25
2018,10,7,11,15,764.0,139.0,0.35,28.55,692.0,730.75,525.03
2018,10,7,11,30,822.0,120.0,0.4,28.7,724.0,737.85,529.61
2018,10,7,11,45,824.5,120.5,0.45,28.9,730.0,719.97,518.05
2018,10,7,12,0,827.0,121.0,0.5,29.1,736.0,699.23,504.11
2018,10,7,12,15,786.0,137.0,0.55,29.2,720.0,661.76,478.4
2018,10,7,12,30,745.0,153.0,0.6,29.3,704.0,623.17,451.72
2018,10,7,12,45,717.0,162.0,0.6,29.35,686.5,585.95,425.27
2018,10,7,13,0,689.0,171.0,0.6,29.4,669.0,548.41,398.15
2018,10,7,13,15,677.5,170.5,0.65,29.4,650.0,511.11,371.35
2018,10,7,13,30,666.0,170.0,0.7,29.4,631.0,473.15,343.32
2018,10,7,13,45,729.0,141.0,0.75,29.35,628.0,442.63,319.58
2018,10,7,14,0,792.0,112.0,0.8,29.3,625.0,408.87,291.85
2018,10,7,14,15,779.0,110.0,0.8,29.2,593.0,362.34,254.27
2018,10,7,14,30,766.0,108.0,0.8,29.1,561.0,315.85,215.98
2018,10,7,14,45,747.5,105.0,0.85,29.0,523.0,267.41,176.12
2018,10,7,15,0,729.0,102.0,0.9,28.9,485.0,215.35,133.87
2018,10,7,15,15,703.0,99.0,0.85,28.7,442.0,167.77,97.13
2018,10,7,15,30,677.0,96.0,0.8,28.5,399.0,122.47,66.63
2018,10,7,15,45,641.0,91.5,0.8,28.3,352.5,78.23,45.75
2018,10,7,16,0,605.0,87.0,0.8,28.1,306.0,58.49,43.94
2018,10,7,16,15,555.5,80.5,0.75,27.65,258.5,56.14,42.14
2018,10,7,16,30,506.0,74.0,0.7,27.2,211.0,53.74,40.17
2018,10,7,16,45,434.0,65.0,0.65,26.7,164.5,49.01,36.07
2018,10,7,17,0,362.0,56.0,0.6,26.2,118.0,42.55,30.28
2018,10,7,17,15,263.0,42.0,0.6,25.65,79.0,32.56,21.19
2018,10,7,17,30,164.0,28.0,0.6,25.1,40.0,22.16,7.89
2018,10,7,17,45,86.0,15.0,0.6,24.55,21.0,14.3,0.0
2018,10,7,18,0,8.0,2.0,0.6,24.0,2.0,0.0,0.0
2018,10,7,18,15,4.0,1.0,0.6,24.0,1.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,0.6,23.05,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,0.6,22.35,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,0.6,21.75,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,0.6,21.45,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,0.6,20.95,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,0.6,20.75,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,0.6,20.45,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,0.6,20.35,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,0.6,20.25,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,0.6,20.15,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,0.65,19.45,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,0.7,19.15,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,0.7,19.05,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,0.7,18.95,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,10,8,6,15,52.0,7.0,0.85,19.45,8.5,0.0,0.0
2018,10,8,6,30,104.0,14.0,1.0,20.0,17.0,59.34,0.0
2018,10,8,6,45,238.0,26.0,1.1,20.6,51.0,171.59,105.06
2018,10,8,7,0,372.0,38.0,1.2,21.2,85.0,268.85,207.52
2018,10,8,7,15,375.0,47.5,1.25,21.8,113.5,295.19,233.82
2018,10,8,7,30,378.0,57.0,1.3,22.4,142.0,320.78,256.77
2018,10,8,7,45,196.0,85.5,1.35,22.95,130.0,234.7,187.99
2018,10,8,8,0,14.0,114.0,1.4,23.5,118.0,124.03,96.08
2018,10,8,8,15,13.0,128.5,1.5,23.95,133.0,137.02,106.42
2018,10,8,8,30,12.0,143.0,1.6,24.4,148.0,150.03,116.3
2018,10,8,8,45,10.0,152.5,1.65,24.85,157.0,156.85,121.07
2018,10,8,9,0,8.0,162.0,1.7,25.3,166.0,163.79,125.88
2018,10,8,9,15,13.5,180.0,1.7,25.6,187.5,185.46,142.43
2018,10,8,9,30,19.0,198.0,1.7,25.9,209.0,207.09,158.71
2018,10,8,9,45,42.5,228.0,1.75,26.2,254.0,265.1,203.07
2018,10,8,10,0,66.0,258.0,1.8,26.5,299.0,313.6,239.3
2018,10,8,10,15,45.5,247.0,1.8,26.7,276.0,282.93,214.94
2018,10,8,10,30,25.0,236.0,1.8,26.9,253.0,253.01,191.44
2018,10,8,10,45,36.0,233.5,1.8,27.15,258.5,256.97,194.42
2018,10,8,11,0,47.0,231.0,1.8,27.4,264.0,260.81,197.2
2018,10,8,11,15,60.0,273.0,1.8,27.55,316.0,309.88,233.54
2018,10,8,11,30,73.0,315.0,1.8,27.7,368.0,357.4,267.96
2018,10,8,11,45,74.0,306.5,1.8,27.85,360.5,345.6,258.82
2018,10,8,12,0,75.0,298.0,1.8,28.0,353.0,333.84,250.0
2018,10,8,12,15,92.5,290.0,1.8,28.05,358.0,333.43,249.94
2018,10,8,12,30,110.0,282.0,1.8,28.1,363.0,333.92,250.41
2018,10,8,12,45,209.5,281.5,1.8,28.15,433.0,386.38,289.73
2018,10,8,13,0,309.0,281.0,1.8,28.2,503.0,429.69,320.97
2018,10,8,13,15,227.0,293.0,1.8,28.15,454.0,380.97,284.13
2018,10,8,13,30,145.0,305.0,1.8,28.1,405.0,339.85,253.47
2018,10,8,13,45,286.0,262.0,1.8,28.1,449.5,352.13,261.75
2018,10,8,14,0,427.0,219.0,1.8,28.1,494.0,351.09,258.12
2018,10,8,14,15,448.0,197.5,1.8,27.95,472.5,315.97,229.44
2018,10,8,14,30,469.0,176.0,1.8,27.8,451.0,278.62,198.38
2018,10,8,14,45,373.5,163.0,1.8,27.7,373.0,217.81,152.6
2018,10,8,15,0,278.0,150.0,1.8,27.6,295.0,172.86,120.08
2018,10,8,15,15,270.5,137.0,1.7,27.35,268.0,144.3,97.99
2018,10,8,15,30,263.0,124.0,1.6,27.1,241.0,116.55,78.35
2018,10,8,15,45,441.0,101.0,1.55,26.85,270.0,79.4,51.86
2018,10,8,16,0,619.0,78.0,1.5,26.6,299.0,51.82,38.61
2018,10,8,16,15,601.0,69.0,1.35,26.2,256.5,47.25,34.87
2018,10,8,16,30,583.0,60.0,1.2,25.8,214.0,42.39,30.75
2018,10,8,16,45,517.5,52.0,1.1,25.35,167.0,37.99,26.9
2018,10,8,17,0,452.0,44.0,1.0,24.9,120.0,33.41,22.69
2018,10,8,17,15,321.0,34.5,0.95,24.4,79.0,27.18,16.75
2018,10,8,17,30,190.0,25.0,0.9,23.9,38.0,19.79,4.78
2018,10,8,17,45,98.0,13.0,0.85,23.35,19.5,12.39,0.0
2018,10,8,18,0,6.0,1.0,0.8,22.8,1.0,0.0,0.0
2018,10,8,18,15,3.0,0.5,0.8,22.8,0.5,0.0,0.0
2018,10,8,18,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,0.85,22.55,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,0.85,22.2,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,0.8,21.95,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.9,20.85,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.9,20.55,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,0.85,20.3,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.8,20.05,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.8,19.75,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.7,18.95,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.75,18.85,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.8,18.85,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.85,18.95,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.9,19.05,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,10,9,6,15,9.0,5.5,1.05,19.4,5.5,0.0,0.0
2018,10,9,6,30,18.0,11.0,1.2,19.7,11.0,18.4,0.0
2018,10,9,6,45,35.0,27.0,1.35,20.05,30.0,56.74,29.47
2018,10,9,7,0,52.0,43.0,1.5,20.4,49.0,86.35,64.01
2018,10,9,7,15,77.0,62.5,1.55,20.8,77.0,123.94,96.72
2018,10,9,7,30,102.0,82.0,1.6,21.2,105.0,162.43,129.45
2018,10,9,7,45,75.0,93.5,1.7,21.65,112.5,158.36,126.17
2018,10,9,8,0,48.0,105.0,1.8,22.1,120.0,143.27,113.38
2018,10,9,8,15,57.0,130.0,1.9,22.5,151.0,177.6,140.97
2018,10,9,8,30,66.0,155.0,2.0,22.9,182.0,211.7,167.72
2018,10,9,8,45,131.0,174.0,2.05,23.35,235.0,290.23,230.06
2018,10,9,9,0,196.0,193.0,2.1,23.8,288.0,359.85,283.8
2018,10,9,9,15,123.0,201.0,2.15,24.1,262.5,312.46,244.5
2018,10,9,9,30,50.0,209.0,2.2,24.4,237.0,252.37,195.63
2018,10,9,9,45,43.5,222.0,2.2,24.7,247.5,259.26,200.16
2018,10,9,10,0,37.0,235.0,2.2,25.0,258.0,265.82,204.22
2018,10,9,10,15,51.0,261.5,2.2,25.2,294.5,302.5,231.77
2018,10,9,10,30,65.0,288.0,2.2,25.4,331.0,338.41,258.26
2018,10,9,10,45,58.5,289.5,2.2,25.6,329.5,331.58,252.23
2018,10,9,11,0,52.0,291.0,2.2,25.8,328.0,324.83,246.51
2018,10,9,11,15,37.5,280.0,2.15,25.95,307.0,299.74,226.98
2018,10,9,11,30,23.0,269.0,2.1,26.1,286.0,270.48,204.43
2018,10,9,11,45,19.0,250.5,2.05,26.2,264.5,248.57,187.73
2018,10,9,12,0,15.0,232.0,2.0,26.3,243.0,227.15,171.37
2018,10,9,12,15,31.5,256.5,1.95,26.25,279.5,261.61,197.72
2018,10,9,12,30,48.0,281.0,1.9,26.2,316.0,291.64,220.27
2018,10,9,12,45,28.0,219.0,1.9,26.15,239.5,219.67,165.84
2018,10,9,13,0,8.0,157.0,1.9,26.1,163.0,150.14,112.63
2018,10,9,13,15,194.5,152.0,1.85,26.0,285.0,238.97,182.48
2018,10,9,13,30,381.0,147.0,1.8,25.9,407.0,311.47,236.22
2018,10,9,13,45,351.0,187.0,1.75,25.75,419.5,312.98,235.1
2018,10,9,14,0,321.0,227.0,1.7,25.6,432.0,317.98,237.08
2018,10,9,14,15,169.0,177.5,1.65,25.5,285.0,207.61,154.56
2018,10,9,14,30,17.0,128.0,1.6,25.4,138.0,120.37,90.08
2018,10,9,14,45,64.0,152.5,1.55,25.25,186.0,149.98,112.07
2018,10,9,15,0,111.0,177.0,1.5,25.1,234.0,167.49,123.78
2018,10,9,15,15,160.0,167.5,1.45,24.95,242.0,157.55,114.07
2018,10,9,15,30,209.0,158.0,1.4,24.8,250.0,135.34,96.23
2018,10,9,15,45,194.5,138.5,1.35,24.65,216.0,105.98,78.16
2018,10,9,16,0,180.0,119.0,1.3,24.5,182.0,88.75,70.34
2018,10,9,16,15,180.0,104.0,1.15,24.2,159.0,78.94,62.2
2018,10,9,16,30,180.0,89.0,1.0,23.9,136.0,68.71,53.51
2018,10,9,16,45,149.0,70.0,0.9,23.65,103.0,55.13,41.7
2018,10,9,17,0,118.0,51.0,0.8,23.4,70.0,41.02,29.24
2018,10,9,17,15,82.5,34.0,0.75,22.9,45.0,27.91,17.33
2018,10,9,17,30,47.0,17.0,0.7,22.4,20.0,14.34,0.19
2018,10,9,17,45,23.5,8.5,0.65,21.95,10.0,8.1,0.0
2018,10,9,18,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,0.65,21.35,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,0.75,20.95,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,0.8,20.55,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,0.75,20.05,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,0.7,19.55,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,0.75,19.35,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,0.8,19.05,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,0.8,18.95,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,0.85,18.9,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,0.9,18.95,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,0.9,19.05,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.95,19.1,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.0,19.15,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.0,19.25,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.95,19.3,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,10,10,6,15,2.5,2.0,1.05,19.55,2.0,0.0,0.0
2018,10,10,6,30,5.0,4.0,1.2,19.8,4.0,6.0,0.0
2018,10,10,6,45,2.5,8.0,1.3,20.05,8.0,8.7,0.0
2018,10,10,7,0,0.0,12.0,1.4,20.3,12.0,11.11,3.29
2018,10,10,7,15,0.0,18.0,1.45,20.55,18.0,16.68,8.15
2018,10,10,7,30,0.0,24.0,1.5,20.8,24.0,22.25,12.95
2018,10,10,7,45,0.0,29.0,1.55,21.05,29.0,26.9,16.91
2018,10,10,8,0,0.0,34.0,1.6,21.3,34.0,31.55,20.79
2018,10,10,8,15,0.0,40.5,1.7,21.65,40.5,37.61,25.75
2018,10,10,8,30,0.0,47.0,1.8,22.0,47.0,43.67,30.65
2018,10,10,8,45,0.0,61.0,1.85,22.3,61.0,56.73,41.24
2018,10,10,9,0,0.0,75.0,1.9,22.6,75.0,69.81,51.72
2018,10,10,9,15,0.0,89.5,2.0,22.9,89.5,83.47,62.54
2018,10,10,9,30,0.0,104.0,2.1,23.2,104.0,97.46,73.53
2018,10,10,9,45,0.0,97.0,2.2,23.5,97.0,90.57,67.73
2018,10,10,10,0,0.0,90.0,2.3,23.8,90.0,83.89,62.16
2018,10,10,10,15,0.0,90.0,2.35,24.05,90.0,83.91,62.0
2018,10,10,10,30,0.0,90.0,2.4,24.3,90.0,83.92,61.84
2018,10,10,10,45,1.0,121.0,2.5,24.5,121.5,114.08,85.61
2018,10,10,11,0,2.0,152.0,2.6,24.7,153.0,144.27,109.12
2018,10,10,11,15,2.0,143.0,2.55,24.8,144.0,135.48,102.05
2018,10,10,11,30,2.0,134.0,2.5,24.9,135.0,126.79,95.16
2018,10,10,11,45,1.5,130.0,2.5,25.0,131.0,122.53,91.73
2018,10,10,12,0,1.0,126.0,2.5,25.1,127.0,118.31,88.37
2018,10,10,12,15,0.5,109.0,2.5,25.05,109.5,102.03,75.6
2018,10,10,12,30,0.0,92.0,2.5,25.0,92.0,85.85,62.88
2018,10,10,12,45,0.0,81.0,2.45,25.0,81.0,75.55,54.77
2018,10,10,13,0,0.0,70.0,2.4,25.0,70.0,65.26,46.65
2018,10,10,13,15,0.5,96.5,2.35,24.95,97.0,90.25,66.56
2018,10,10,13,30,1.0,123.0,2.3,24.9,124.0,114.71,85.93
2018,10,10,13,45,1.5,141.0,2.25,24.9,142.0,130.99,98.81
2018,10,10,14,0,2.0,159.0,2.2,24.9,160.0,146.8,111.33
2018,10,10,14,15,1.5,148.0,2.15,24.85,149.0,136.34,103.31
2018,10,10,14,30,1.0,137.0,2.1,24.8,138.0,125.98,95.41
2018,10,10,14,45,0.5,115.0,2.05,24.8,115.5,106.12,79.91
2018,10,10,15,0,0.0,93.0,2.0,24.8,93.0,86.34,64.35
