Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,10,15,15,0.5,93.5,1.95,24.65,93.5,86.56,64.76
2018,10,10,15,30,1.0,94.0,1.9,24.5,94.0,86.53,64.96
2018,10,10,15,45,1.0,85.0,1.8,24.4,85.0,78.24,58.47
2018,10,10,16,0,1.0,76.0,1.7,24.3,76.0,70.06,54.61
2018,10,10,16,15,1.0,68.5,1.65,24.15,68.5,63.11,48.77
2018,10,10,16,30,1.0,61.0,1.6,24.0,61.0,56.09,42.71
2018,10,10,16,45,0.5,46.5,1.5,23.85,46.5,43.15,31.42
2018,10,10,17,0,0.0,32.0,1.4,23.7,32.0,29.71,19.58
2018,10,10,17,15,4.0,21.5,1.4,23.55,21.5,19.95,10.61
2018,10,10,17,30,8.0,11.0,1.4,23.4,11.0,10.34,0.0
2018,10,10,17,45,4.0,5.5,1.35,23.25,5.5,5.24,0.0
2018,10,10,18,0,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,1.2,22.95,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.1,22.75,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.1,22.65,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.05,22.6,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,0.95,22.55,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,0.9,22.45,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,0.85,22.4,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,0.8,22.35,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,0.75,22.3,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,0.7,22.25,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,0.75,22.2,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,0.75,22.15,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.65,22.05,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.05,22.05,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.25,22.2,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.4,22.3,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.55,22.35,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.7,22.4,0.0,0.0,0.0
2018,10,11,6,15,2.0,1.5,1.9,22.55,1.5,0.0,0.0
2018,10,11,6,30,4.0,3.0,2.1,22.7,3.0,4.59,0.0
2018,10,11,6,45,2.0,5.5,2.25,22.85,5.5,6.11,0.0
2018,10,11,7,0,0.0,8.0,2.4,23.0,8.0,7.4,0.21
2018,10,11,7,15,0.0,10.0,2.55,23.2,10.0,9.26,1.92
2018,10,11,7,30,0.0,12.0,2.7,23.4,12.0,11.11,3.54
2018,10,11,7,45,0.0,12.5,2.85,23.55,12.5,11.58,3.96
2018,10,11,8,0,0.0,13.0,3.0,23.7,13.0,12.05,4.36
2018,10,11,8,15,0.0,24.0,3.1,23.85,24.0,22.26,12.8
2018,10,11,8,30,0.0,35.0,3.2,24.0,35.0,32.5,21.19
2018,10,11,8,45,0.0,40.0,3.35,24.15,40.0,37.16,24.92
2018,10,11,9,0,0.0,45.0,3.5,24.3,45.0,41.83,28.62
2018,10,11,9,15,0.0,50.0,3.65,24.4,50.0,46.5,32.31
2018,10,11,9,30,0.0,55.0,3.8,24.5,55.0,51.17,35.98
2018,10,11,9,45,0.0,50.0,3.9,24.55,50.0,46.52,32.12
2018,10,11,10,0,0.0,45.0,4.0,24.6,45.0,41.87,28.28
2018,10,11,10,15,0.0,45.5,4.0,24.65,45.5,42.35,28.6
2018,10,11,10,30,0.0,46.0,4.0,24.7,46.0,42.82,28.92
2018,10,11,10,45,0.0,55.0,4.05,24.75,55.0,51.23,35.61
2018,10,11,11,0,0.0,64.0,4.1,24.8,64.0,59.64,42.28
2018,10,11,11,15,0.0,56.0,4.05,24.8,56.0,52.18,36.28
2018,10,11,11,30,0.0,48.0,4.0,24.8,48.0,44.72,30.29
2018,10,11,11,45,0.0,48.5,3.95,24.85,48.5,45.19,30.65
2018,10,11,12,0,0.0,49.0,3.9,24.9,49.0,45.66,31.01
2018,10,11,12,15,0.0,54.0,3.9,24.9,54.0,50.32,34.74
2018,10,11,12,30,0.0,59.0,3.9,24.9,59.0,54.99,38.47
2018,10,11,12,45,0.0,56.0,3.85,24.9,56.0,52.18,36.25
2018,10,11,13,0,0.0,53.0,3.8,24.9,53.0,49.38,34.03
2018,10,11,13,15,0.0,53.5,3.9,24.85,53.5,49.84,34.45
2018,10,11,13,30,0.0,54.0,4.0,24.8,54.0,50.29,34.87
2018,10,11,13,45,0.0,45.5,4.1,24.75,45.5,42.35,28.55
2018,10,11,14,0,0.0,37.0,4.2,24.7,37.0,34.42,22.22
2018,10,11,14,15,0.0,50.0,4.35,24.65,50.0,46.53,32.06
2018,10,11,14,30,0.0,63.0,4.5,24.6,63.0,58.64,41.93
2018,10,11,14,45,0.0,46.0,4.7,24.55,46.0,42.78,29.19
2018,10,11,15,0,0.0,29.0,4.9,24.5,29.0,26.94,16.38
2018,10,11,15,15,0.0,23.5,4.95,24.45,23.5,21.82,12.25
2018,10,11,15,30,0.0,18.0,5.0,24.4,18.0,16.7,8.1
2018,10,11,15,45,0.0,15.5,5.05,24.3,15.5,14.37,6.76
2018,10,11,16,0,0.0,13.0,5.1,24.2,13.0,12.05,4.78
2018,10,11,16,15,0.0,11.0,4.95,24.1,11.0,10.19,3.18
2018,10,11,16,30,0.0,9.0,4.8,24.0,9.0,8.33,1.56
2018,10,11,16,45,0.0,7.5,4.65,23.85,7.5,6.94,0.31
2018,10,11,17,0,0.0,6.0,4.5,23.7,6.0,5.55,0.0
2018,10,11,17,15,2.0,5.0,4.35,23.45,5.0,4.69,0.0
2018,10,11,17,30,4.0,4.0,4.2,23.2,4.0,3.75,0.0
2018,10,11,17,45,2.0,2.0,4.1,23.0,2.0,1.91,0.0
2018,10,11,18,0,0.0,0.0,4.0,22.8,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,4.0,22.8,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,4.0,22.8,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,3.8,22.15,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.45,20.05,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.4,19.6,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.3,19.05,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.0,17.05,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,10,12,6,15,65.5,6.0,1.15,9.15,7.0,0.0,0.0
2018,10,12,6,30,131.0,12.0,1.3,9.5,14.0,67.92,0.0
2018,10,12,6,45,315.0,22.5,1.4,9.9,52.0,196.52,86.53
2018,10,12,7,0,499.0,33.0,1.5,10.3,90.0,315.92,250.21
2018,10,12,7,15,589.0,39.0,1.65,10.75,140.0,392.33,321.37
2018,10,12,7,30,679.0,45.0,1.8,11.2,190.0,472.69,390.91
2018,10,12,7,45,731.0,49.5,1.9,11.7,242.5,531.7,440.38
2018,10,12,8,0,783.0,54.0,2.0,12.2,295.0,591.66,488.3
2018,10,12,8,15,817.5,57.5,2.0,12.65,346.5,639.01,523.64
2018,10,12,8,30,852.0,61.0,2.0,13.1,398.0,679.94,552.13
2018,10,12,8,45,875.0,63.5,2.0,13.6,445.5,715.47,575.72
2018,10,12,9,0,898.0,66.0,2.0,14.1,493.0,748.97,597.31
2018,10,12,9,15,912.0,68.0,2.0,14.55,534.5,772.73,611.6
2018,10,12,9,30,926.0,70.0,2.0,15.0,576.0,793.65,623.79
2018,10,12,9,45,938.5,71.5,1.95,15.45,612.5,809.76,632.1
2018,10,12,10,0,951.0,73.0,1.9,15.9,649.0,822.62,638.16
2018,10,12,10,15,959.5,74.5,1.8,16.3,679.0,828.99,639.38
2018,10,12,10,30,968.0,76.0,1.7,16.7,709.0,831.85,638.3
2018,10,12,10,45,971.5,76.0,1.65,17.1,729.0,825.68,631.68
2018,10,12,11,0,975.0,76.0,1.6,17.5,749.0,816.02,622.92
2018,10,12,11,15,978.5,76.5,1.55,17.8,763.0,803.4,612.57
2018,10,12,11,30,982.0,77.0,1.5,18.1,777.0,787.3,600.02
2018,10,12,11,45,982.0,77.0,1.4,18.4,781.5,764.83,582.7
2018,10,12,12,0,982.0,77.0,1.3,18.7,786.0,739.16,563.37
2018,10,12,12,15,980.0,77.5,1.25,18.85,782.5,709.62,540.65
2018,10,12,12,30,978.0,78.0,1.2,19.0,779.0,677.21,515.61
2018,10,12,12,45,974.0,77.5,1.15,19.2,767.0,639.97,486.66
2018,10,12,13,0,970.0,77.0,1.1,19.4,755.0,600.35,455.46
2018,10,12,13,15,964.5,76.0,1.05,19.5,735.0,557.3,421.27
2018,10,12,13,30,959.0,75.0,1.0,19.6,715.0,512.36,384.84
2018,10,12,13,45,950.5,74.0,0.95,19.65,687.5,464.49,345.35
2018,10,12,14,0,942.0,73.0,0.9,19.7,660.0,415.42,303.91
2018,10,12,14,15,930.0,71.5,0.8,19.7,625.5,363.8,259.47
2018,10,12,14,30,918.0,70.0,0.7,19.7,591.0,311.77,214.07
2018,10,12,14,45,902.5,68.5,0.6,19.65,551.0,258.79,168.06
2018,10,12,15,0,887.0,67.0,0.5,19.6,511.0,206.22,123.65
2018,10,12,15,15,865.0,64.5,0.5,19.55,465.0,152.74,82.53
2018,10,12,15,30,843.0,62.0,0.5,19.5,419.0,100.83,50.31
2018,10,12,15,45,811.0,59.5,0.45,19.45,369.5,44.29,33.19
2018,10,12,16,0,779.0,57.0,0.4,19.4,320.0,41.2,30.66
2018,10,12,16,15,642.0,53.5,0.45,18.85,247.0,39.69,29.43
2018,10,12,16,30,505.0,50.0,0.5,18.3,174.0,35.02,25.31
2018,10,12,16,45,252.5,30.5,0.5,17.75,92.5,20.83,12.71
2018,10,12,17,0,0.0,11.0,0.5,17.2,11.0,10.18,3.21
2018,10,12,17,15,0.0,7.0,0.55,16.85,7.0,6.48,0.0
2018,10,12,17,30,0.0,3.0,0.6,16.5,3.0,2.77,0.0
2018,10,12,17,45,0.0,1.5,0.65,16.1,1.5,1.43,0.0
2018,10,12,18,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,0.6,14.15,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,10,13,6,15,38.0,5.5,1.1,10.0,6.0,0.0,0.0
2018,10,13,6,30,76.0,11.0,1.2,10.3,12.0,43.04,0.0
2018,10,13,6,45,218.0,24.5,1.3,10.6,45.0,150.06,51.93
2018,10,13,7,0,360.0,38.0,1.4,10.9,78.0,255.75,201.25
2018,10,13,7,15,457.5,47.0,1.5,11.4,125.0,333.1,272.4
2018,10,13,7,30,555.0,56.0,1.6,11.9,172.0,415.96,343.56
2018,10,13,7,45,616.5,61.5,1.75,12.4,222.5,477.4,395.21
2018,10,13,8,0,678.0,67.0,1.9,12.9,273.0,540.66,446.24
2018,10,13,8,15,720.0,71.5,2.0,13.3,323.5,587.24,482.54
2018,10,13,8,30,762.0,76.0,2.1,13.7,374.0,637.68,520.19
2018,10,13,8,45,792.5,78.5,2.15,14.1,421.5,676.68,547.3
2018,10,13,9,0,823.0,81.0,2.2,14.5,469.0,713.98,572.66
2018,10,13,9,15,846.5,82.5,2.2,14.8,512.5,742.84,591.33
2018,10,13,9,30,870.0,84.0,2.2,15.1,556.0,769.19,608.03
2018,10,13,9,45,888.5,84.5,2.15,15.45,593.5,782.62,614.86
2018,10,13,10,0,907.0,85.0,2.1,15.8,631.0,798.46,623.54
2018,10,13,10,15,918.5,86.0,2.05,16.05,661.0,806.28,626.78
2018,10,13,10,30,930.0,87.0,2.0,16.3,691.0,810.74,627.84
2018,10,13,10,45,937.5,87.0,1.95,16.6,713.0,807.64,623.64
2018,10,13,11,0,945.0,87.0,1.9,16.9,735.0,801.09,617.26
2018,10,13,11,15,949.5,87.0,1.8,17.15,749.0,788.87,606.78
2018,10,13,11,30,954.0,87.0,1.7,17.4,763.0,773.26,594.14
2018,10,13,11,45,957.0,86.5,1.65,17.6,769.0,752.76,578.8
2018,10,13,12,0,960.0,86.0,1.6,17.8,775.0,729.02,560.75
2018,10,13,12,15,958.0,86.5,1.55,17.95,771.5,699.93,538.07
2018,10,13,12,30,956.0,87.0,1.5,18.1,768.0,668.03,513.12
2018,10,13,12,45,952.5,86.0,1.45,18.25,756.0,631.22,484.24
2018,10,13,13,0,949.0,85.0,1.4,18.4,744.0,592.05,453.11
2018,10,13,13,15,944.0,84.5,1.35,18.4,725.0,550.43,419.7
2018,10,13,13,30,939.0,84.0,1.3,18.4,706.0,506.92,384.01
2018,10,13,13,45,931.5,82.0,1.25,18.45,679.0,459.35,344.32
2018,10,13,14,0,924.0,80.0,1.2,18.5,652.0,410.56,302.65
2018,10,13,14,15,912.0,78.5,1.15,18.4,617.5,359.75,258.71
2018,10,13,14,30,900.0,77.0,1.1,18.3,583.0,308.56,213.77
2018,10,13,14,45,882.5,75.5,1.05,18.25,542.5,256.02,167.93
2018,10,13,15,0,865.0,74.0,1.0,18.2,502.0,204.1,123.98
2018,10,13,15,15,842.5,71.0,0.95,17.95,456.5,145.33,78.61
2018,10,13,15,30,820.0,68.0,0.9,17.7,411.0,94.1,47.26
2018,10,13,15,45,787.5,65.0,0.85,17.5,362.0,46.08,35.07
2018,10,13,16,0,755.0,62.0,0.8,17.3,313.0,45.43,34.66
2018,10,13,16,15,697.5,57.5,0.75,16.75,260.0,43.5,33.05
2018,10,13,16,30,640.0,53.0,0.7,16.2,207.0,41.61,31.36
2018,10,13,16,45,573.0,46.5,0.65,15.6,159.5,34.56,24.96
2018,10,13,17,0,506.0,40.0,0.6,15.0,112.0,31.13,21.5
2018,10,13,17,15,345.0,29.5,0.65,14.35,69.5,23.74,13.57
2018,10,13,17,30,184.0,19.0,0.7,13.7,27.0,16.0,0.0
2018,10,13,17,45,92.0,9.5,0.8,13.1,13.5,9.05,0.0
2018,10,13,18,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,14,6,15,3.5,2.0,1.1,8.25,2.0,0.0,0.0
2018,10,14,6,30,7.0,4.0,1.1,8.4,4.0,6.79,0.0
2018,10,14,6,45,4.5,17.5,1.15,8.55,17.5,18.66,0.0
2018,10,14,7,0,2.0,31.0,1.2,8.7,31.0,31.63,20.43
2018,10,14,7,15,9.5,51.0,1.15,9.0,53.0,57.48,43.65
2018,10,14,7,30,17.0,71.0,1.1,9.3,75.0,88.9,71.33
2018,10,14,7,45,15.5,61.5,1.05,9.6,65.5,71.95,57.14
2018,10,14,8,0,14.0,52.0,1.0,9.9,56.0,59.45,46.46
2018,10,14,8,15,8.5,57.0,0.9,10.3,59.5,58.67,45.56
2018,10,14,8,30,3.0,62.0,0.8,10.7,63.0,59.73,46.14
2018,10,14,8,45,3.0,62.5,0.7,11.15,63.5,60.27,46.38
2018,10,14,9,0,3.0,63.0,0.6,11.6,64.0,60.8,46.61
2018,10,14,9,15,1.5,60.0,0.65,11.75,60.5,56.93,43.12
2018,10,14,9,30,0.0,57.0,0.7,11.9,57.0,53.03,39.62
2018,10,14,9,45,0.5,70.5,0.75,12.05,71.0,66.02,50.46
2018,10,14,10,0,1.0,84.0,0.8,12.2,85.0,79.04,61.19
2018,10,14,10,15,2.5,116.5,0.8,12.35,118.5,111.11,87.63
2018,10,14,10,30,4.0,149.0,0.8,12.5,152.0,143.43,113.82
2018,10,14,10,45,3.5,155.5,0.8,12.65,158.0,149.01,117.98
2018,10,14,11,0,3.0,162.0,0.8,12.8,164.0,154.55,122.21
2018,10,14,11,15,2.5,153.0,0.8,13.4,154.5,145.3,114.32
2018,10,14,11,30,2.0,144.0,0.8,14.0,145.0,136.18,106.65
2018,10,14,11,45,2.5,147.5,0.75,14.55,149.0,139.6,109.15
2018,10,14,12,0,3.0,151.0,0.7,15.1,153.0,142.96,111.56
2018,10,14,12,15,5.5,172.5,0.7,15.55,176.5,164.26,128.37
2018,10,14,12,30,8.0,194.0,0.7,16.0,200.0,185.12,144.6
2018,10,14,12,45,5.5,175.0,0.7,16.45,179.0,165.53,128.82
2018,10,14,13,0,3.0,156.0,0.7,16.9,158.0,146.28,113.45
2018,10,14,13,15,13.0,197.5,0.75,17.15,206.0,188.26,146.8
2018,10,14,13,30,23.0,239.0,0.8,17.4,254.0,228.15,177.77
2018,10,14,13,45,32.0,240.0,0.8,17.65,260.0,227.0,176.54
2018,10,14,14,0,41.0,241.0,0.8,17.9,266.0,227.11,176.39
2018,10,14,14,15,42.0,229.0,0.85,18.0,253.5,213.04,165.43
2018,10,14,14,30,43.0,217.0,0.9,18.1,241.0,198.89,154.37
2018,10,14,14,45,54.5,207.5,0.9,18.25,235.5,188.71,145.93
2018,10,14,15,0,66.0,198.0,0.9,18.4,230.0,177.1,136.31
2018,10,14,15,15,55.0,169.0,0.95,18.25,194.0,147.89,113.94
2018,10,14,15,30,44.0,140.0,1.0,18.1,158.0,120.33,93.06
2018,10,14,15,45,26.5,100.5,1.0,18.0,111.0,87.08,70.66
2018,10,14,16,0,9.0,61.0,1.0,17.9,64.0,56.75,44.45
2018,10,14,16,15,4.5,45.0,0.85,17.5,46.5,41.81,31.43
2018,10,14,16,30,0.0,29.0,0.7,17.1,29.0,26.9,18.24
2018,10,14,16,45,11.5,22.5,0.6,16.7,24.0,21.17,13.05
2018,10,14,17,0,23.0,16.0,0.5,16.3,19.0,14.72,7.13
2018,10,14,17,15,14.0,11.0,0.5,15.95,12.5,10.21,2.39
2018,10,14,17,30,5.0,6.0,0.5,15.6,6.0,5.72,0.0
2018,10,14,17,45,2.5,3.0,0.5,15.3,3.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,0.45,14.65,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.35,14.3,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.25,14.3,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.2,14.3,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.2,14.3,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.2,14.3,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.2,14.25,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.2,14.2,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.25,14.15,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.3,14.05,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.4,14.05,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.4,14.15,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,0.4,14.25,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,6,15,5.5,2.0,0.5,14.5,2.0,0.0,0.0
2018,10,15,6,30,11.0,4.0,0.6,14.7,4.0,8.46,0.0
2018,10,15,6,45,20.0,15.5,0.65,14.85,17.0,29.28,0.0
2018,10,15,7,0,29.0,27.0,0.7,15.0,30.0,49.96,34.53
2018,10,15,7,15,236.5,40.5,0.75,15.35,87.0,198.62,159.84
2018,10,15,7,30,444.0,54.0,0.8,15.7,144.0,345.78,281.08
2018,10,15,7,45,313.0,69.0,0.8,16.0,141.0,292.79,239.4
2018,10,15,8,0,182.0,84.0,0.8,16.3,138.0,222.16,182.02
2018,10,15,8,15,123.0,108.5,0.95,17.0,148.0,204.92,167.06
2018,10,15,8,30,64.0,133.0,1.1,17.7,158.0,183.65,147.94
2018,10,15,8,45,90.0,161.0,1.25,18.35,200.5,233.15,187.69
2018,10,15,9,0,116.0,189.0,1.4,19.0,243.0,293.39,234.63
2018,10,15,9,15,185.0,202.5,1.6,19.75,297.5,357.86,284.97
2018,10,15,9,30,254.0,216.0,1.8,20.5,352.0,434.1,342.83
2018,10,15,9,45,364.0,209.0,2.0,21.25,417.5,507.53,398.44
2018,10,15,10,0,474.0,202.0,2.2,22.0,483.0,592.15,460.59
2018,10,15,10,15,643.0,153.0,2.3,22.45,554.0,669.4,517.91
2018,10,15,10,30,812.0,104.0,2.4,22.9,625.0,736.43,565.01
2018,10,15,10,45,838.5,98.0,2.45,23.3,651.5,737.18,563.67
2018,10,15,11,0,865.0,92.0,2.5,23.7,678.0,739.12,563.83
2018,10,15,11,15,606.0,191.5,2.55,23.95,606.0,643.64,491.77
2018,10,15,11,30,347.0,291.0,2.6,24.2,534.0,535.31,408.2
2018,10,15,11,45,378.0,286.0,2.65,24.4,552.5,539.73,411.75
2018,10,15,12,0,409.0,281.0,2.7,24.6,571.0,545.41,415.35
2018,10,15,12,15,482.5,252.5,2.7,24.7,593.0,548.69,417.93
2018,10,15,12,30,556.0,224.0,2.7,24.8,615.0,546.74,416.26
2018,10,15,12,45,400.0,269.5,2.7,24.9,548.5,476.49,362.08
2018,10,15,13,0,244.0,315.0,2.7,25.0,482.0,414.51,314.39
2018,10,15,13,15,247.5,305.0,2.65,25.0,470.5,392.81,297.79
2018,10,15,13,30,251.0,295.0,2.6,25.0,459.0,370.7,280.44
2018,10,15,13,45,246.5,281.5,2.6,24.95,437.0,341.86,257.96
2018,10,15,14,0,242.0,268.0,2.6,24.9,415.0,313.23,235.38
2018,10,15,14,15,335.0,226.0,2.55,24.8,418.0,292.39,216.28
2018,10,15,14,30,428.0,184.0,2.5,24.7,421.0,258.32,185.43
2018,10,15,14,45,579.0,138.5,2.4,24.6,434.0,227.54,153.63
2018,10,15,15,0,730.0,93.0,2.3,24.5,447.0,180.81,108.78
2018,10,15,15,15,719.0,86.0,2.2,24.3,407.5,132.78,72.75
2018,10,15,15,30,708.0,79.0,2.1,24.1,368.0,85.51,44.97
2018,10,15,15,45,675.0,74.0,1.95,23.9,322.0,48.48,36.18
2018,10,15,16,0,642.0,69.0,1.8,23.7,276.0,46.79,34.86
2018,10,15,16,15,591.0,62.5,1.6,23.15,228.5,43.8,32.36
2018,10,15,16,30,540.0,56.0,1.4,22.6,181.0,40.71,29.65
2018,10,15,16,45,460.5,48.0,1.2,22.05,136.0,36.17,25.51
2018,10,15,17,0,381.0,40.0,1.0,21.5,91.0,31.5,20.99
2018,10,15,17,15,253.5,28.5,1.0,21.05,56.0,23.23,11.66
2018,10,15,17,30,126.0,17.0,1.0,20.6,21.0,16.2,0.0
2018,10,15,17,45,63.0,8.5,0.95,20.1,10.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.0,18.45,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,0.95,18.2,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,0.9,17.95,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,0.85,17.35,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,0.8,17.25,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,0.75,17.15,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,0.7,17.05,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,0.7,16.65,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.15,16.1,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.25,15.9,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.35,15.65,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,16,6,15,2.0,1.5,1.45,15.2,1.5,0.0,0.0
2018,10,16,6,30,4.0,3.0,1.5,15.2,3.0,4.54,0.0
2018,10,16,6,45,2.0,8.5,1.55,15.2,8.5,8.79,0.0
2018,10,16,7,0,0.0,14.0,1.6,15.2,14.0,12.97,4.65
2018,10,16,7,15,0.0,21.0,1.6,15.35,21.0,19.47,10.64
2018,10,16,7,30,0.0,28.0,1.6,15.5,28.0,25.97,16.4
2018,10,16,7,45,0.0,31.5,1.6,15.65,31.5,29.23,19.31
2018,10,16,8,0,0.0,35.0,1.6,15.8,35.0,32.48,22.12
2018,10,16,8,15,11.5,58.5,1.55,16.05,63.0,64.52,49.55
2018,10,16,8,30,23.0,82.0,1.5,16.3,91.0,97.18,77.06
2018,10,16,8,45,11.5,81.5,1.5,16.55,86.0,84.21,65.61
2018,10,16,9,0,0.0,81.0,1.5,16.8,81.0,75.42,57.69
2018,10,16,9,15,0.0,64.0,1.45,17.15,64.0,59.55,44.28
2018,10,16,9,30,0.0,47.0,1.4,17.5,47.0,43.7,30.95
2018,10,16,9,45,97.5,124.5,1.35,17.8,182.0,203.32,163.91
2018,10,16,10,0,195.0,202.0,1.3,18.1,317.0,368.42,293.2
2018,10,16,10,15,249.5,240.0,1.25,18.5,394.5,447.19,350.95
2018,10,16,10,30,304.0,278.0,1.2,18.9,472.0,523.5,405.48
2018,10,16,10,45,227.5,286.0,1.1,19.25,434.0,460.14,355.36
2018,10,16,11,0,151.0,294.0,1.0,19.6,396.0,406.19,312.93
2018,10,16,11,15,138.5,292.0,0.9,19.9,387.0,389.43,299.51
2018,10,16,11,30,126.0,290.0,0.8,20.2,378.0,372.74,285.94
2018,10,16,11,45,77.5,270.5,0.7,20.5,324.5,310.36,237.84
2018,10,16,12,0,29.0,251.0,0.6,20.8,271.0,256.23,195.85
2018,10,16,12,15,41.5,258.5,0.5,20.95,287.5,268.37,205.11
2018,10,16,12,30,54.0,266.0,0.4,21.1,304.0,279.4,212.96
2018,10,16,12,45,34.0,244.0,0.3,21.25,268.0,244.4,185.9
2018,10,16,13,0,14.0,222.0,0.2,21.4,232.0,211.84,160.97
2018,10,16,13,15,93.5,250.0,0.3,21.55,311.0,271.1,206.4
2018,10,16,13,30,173.0,278.0,0.4,21.7,390.0,322.72,243.99
2018,10,16,13,45,218.0,272.0,0.5,21.8,407.5,324.2,243.85
2018,10,16,14,0,263.0,266.0,0.6,21.9,425.0,317.72,237.49
2018,10,16,14,15,171.5,245.0,0.6,21.75,346.5,260.2,195.13
2018,10,16,14,30,80.0,224.0,0.6,21.6,268.0,212.8,161.3
2018,10,16,14,45,41.0,176.5,0.65,21.45,199.0,161.31,122.91
2018,10,16,15,0,2.0,129.0,0.7,21.3,130.0,117.34,90.08
2018,10,16,15,15,23.0,129.5,0.7,21.0,139.0,114.6,87.51
2018,10,16,15,30,44.0,130.0,0.7,20.7,148.0,112.26,85.78
2018,10,16,15,45,23.5,93.0,0.65,20.45,102.5,81.27,64.98
2018,10,16,16,0,3.0,56.0,0.6,20.2,57.0,52.07,39.97
2018,10,16,16,15,1.5,40.0,0.55,19.85,40.5,37.14,27.03
2018,10,16,16,30,0.0,24.0,0.5,19.5,24.0,22.25,13.94
2018,10,16,16,45,0.0,18.0,0.45,19.1,18.0,16.68,8.93
2018,10,16,17,0,0.0,12.0,0.4,18.7,12.0,11.11,3.86
2018,10,16,17,15,0.0,7.5,0.35,18.5,7.5,6.94,0.0
2018,10,16,17,30,0.0,3.0,0.3,18.3,3.0,2.86,0.0
2018,10,16,17,45,0.0,1.5,0.25,18.05,1.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,0.2,17.8,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,0.2,17.8,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,0.2,17.8,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,0.25,17.6,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,0.3,17.35,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,0.3,17.3,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,0.3,17.25,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.35,17.2,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.4,17.2,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.4,17.2,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.4,17.2,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.4,17.2,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.4,17.2,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.4,17.15,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,0.4,17.1,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,0.4,17.05,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.4,16.95,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.45,16.8,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.55,16.6,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.6,16.15,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,17,6,15,6.5,1.5,1.0,14.3,1.5,0.0,0.0
2018,10,17,6,30,13.0,3.0,1.0,14.2,3.0,8.28,0.0
2018,10,17,6,45,6.5,7.0,1.0,14.15,7.0,9.53,0.0
2018,10,17,7,0,0.0,11.0,1.0,14.1,11.0,10.19,2.41
2018,10,17,7,15,1.0,22.5,1.05,14.2,22.5,21.4,12.33
2018,10,17,7,30,2.0,34.0,1.1,14.3,34.0,32.7,22.25
2018,10,17,7,45,2.0,45.5,1.15,14.45,46.0,43.48,31.62
2018,10,17,8,0,2.0,57.0,1.2,14.6,58.0,54.26,40.86
2018,10,17,8,15,53.0,102.5,1.25,14.8,122.5,141.57,115.46
2018,10,17,8,30,104.0,148.0,1.3,15.0,187.0,239.42,196.14
2018,10,17,8,45,151.5,168.0,1.35,15.2,233.0,294.87,240.71
2018,10,17,9,0,199.0,188.0,1.4,15.4,279.0,351.25,285.21
2018,10,17,9,15,263.0,195.5,1.45,15.7,327.0,416.52,335.87
2018,10,17,9,30,327.0,203.0,1.5,16.0,375.0,471.51,377.65
2018,10,17,9,45,327.5,222.5,1.6,16.35,404.5,492.23,391.65
2018,10,17,10,0,328.0,242.0,1.7,16.7,434.0,511.24,404.5
2018,10,17,10,15,371.0,243.5,1.75,17.1,470.5,541.07,426.17
2018,10,17,10,30,414.0,245.0,1.8,17.5,507.0,578.19,452.63
2018,10,17,10,45,343.5,274.5,1.8,17.9,496.5,541.05,422.04
2018,10,17,11,0,273.0,304.0,1.8,18.3,486.0,511.76,397.67
2018,10,17,11,15,223.5,314.0,1.85,18.6,465.0,471.29,366.15
2018,10,17,11,30,174.0,324.0,1.9,18.9,444.0,438.76,340.38
2018,10,17,11,45,197.0,325.5,1.9,19.2,462.5,447.88,346.97
2018,10,17,12,0,220.0,327.0,1.9,19.5,481.0,455.24,351.9
2018,10,17,12,15,352.0,288.5,1.95,19.65,533.5,493.71,381.84
2018,10,17,12,30,484.0,250.0,2.0,19.8,586.0,522.92,403.77
2018,10,17,12,45,635.5,192.5,2.05,19.95,626.5,535.03,412.58
2018,10,17,13,0,787.0,135.0,2.1,20.1,667.0,535.53,411.66
2018,10,17,13,15,868.5,103.5,2.1,20.15,675.5,512.04,391.41
2018,10,17,13,30,950.0,72.0,2.1,20.2,684.0,483.61,366.15
2018,10,17,13,45,942.0,71.0,2.15,20.2,657.0,436.59,326.3
2018,10,17,14,0,934.0,70.0,2.2,20.2,630.0,388.36,284.5
2018,10,17,14,15,923.0,68.5,2.15,20.15,596.0,337.79,239.94
2018,10,17,14,30,912.0,67.0,2.1,20.1,562.0,286.74,194.55
2018,10,17,14,45,896.0,65.5,2.1,20.0,522.5,234.44,148.86
2018,10,17,15,0,880.0,64.0,2.1,19.9,483.0,182.62,105.67
2018,10,17,15,15,857.5,62.0,1.95,19.65,438.0,130.48,67.63
2018,10,17,15,30,835.0,60.0,1.8,19.4,393.0,79.94,41.02
2018,10,17,15,45,802.0,57.0,1.65,19.1,344.0,40.55,30.04
2018,10,17,16,0,769.0,54.0,1.5,18.8,295.0,39.63,29.34
2018,10,17,16,15,704.5,51.0,1.35,18.0,242.5,38.69,28.6
2018,10,17,16,30,640.0,48.0,1.2,17.2,190.0,37.92,27.88
2018,10,17,16,45,433.0,45.0,1.05,16.45,130.0,33.94,24.14
2018,10,17,17,0,226.0,42.0,0.9,15.7,70.0,32.46,22.2
2018,10,17,17,15,169.5,27.5,0.95,15.1,43.0,21.68,9.15
2018,10,17,17,30,113.0,13.0,1.0,14.5,16.0,12.39,0.0
2018,10,17,17,45,56.5,6.5,1.0,13.95,8.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,10,18,6,15,7.0,2.0,1.05,7.15,2.0,0.0,0.0
2018,10,18,6,30,14.0,4.0,1.2,7.4,4.0,9.61,0.0
2018,10,18,6,45,119.5,18.5,1.3,7.6,29.0,91.14,0.0
2018,10,18,7,0,225.0,33.0,1.4,7.8,54.0,178.44,135.61
2018,10,18,7,15,214.0,51.0,1.6,8.3,81.0,200.58,164.36
2018,10,18,7,30,203.0,69.0,1.8,8.8,108.0,210.81,176.24
2018,10,18,7,45,361.5,73.0,2.0,9.3,167.0,323.98,273.94
2018,10,18,8,0,520.0,77.0,2.2,9.8,226.0,440.82,371.55
2018,10,18,8,15,524.5,88.5,2.2,10.1,262.0,469.64,394.24
2018,10,18,8,30,529.0,100.0,2.2,10.4,298.0,496.71,415.05
2018,10,18,8,45,532.5,114.5,2.25,10.75,335.0,524.51,435.7
2018,10,18,9,0,536.0,129.0,2.3,11.1,372.0,545.28,450.48
2018,10,18,9,15,663.0,114.0,2.25,11.4,442.0,631.24,516.64
2018,10,18,9,30,790.0,99.0,2.2,11.7,512.0,709.17,573.25
2018,10,18,9,45,866.5,84.0,2.1,11.95,565.0,752.13,601.71
2018,10,18,10,0,943.0,69.0,2.0,12.2,618.0,787.98,624.73
2018,10,18,10,15,952.0,70.0,1.95,12.5,647.0,793.71,626.22
2018,10,18,10,30,961.0,71.0,1.9,12.8,676.0,795.99,625.67
2018,10,18,10,45,967.0,72.0,1.8,13.1,697.5,792.53,620.73
2018,10,18,11,0,973.0,73.0,1.7,13.4,719.0,785.53,613.49
2018,10,18,11,15,976.5,73.5,1.6,13.7,732.5,772.69,602.28
2018,10,18,11,30,980.0,74.0,1.5,14.0,746.0,756.39,588.85
2018,10,18,11,45,981.5,73.5,1.45,14.3,751.0,734.34,572.01
2018,10,18,12,0,983.0,73.0,1.4,14.6,756.0,709.06,551.59
2018,10,18,12,15,981.5,73.5,1.3,14.8,753.0,679.8,527.79
2018,10,18,12,30,980.0,74.0,1.2,15.0,750.0,647.67,501.61
2018,10,18,12,45,976.5,74.0,1.15,15.15,738.5,611.23,472.41
2018,10,18,13,0,973.0,74.0,1.1,15.3,727.0,572.37,440.84
2018,10,18,13,15,967.5,73.5,1.05,15.4,707.5,529.84,405.91
2018,10,18,13,30,962.0,73.0,1.0,15.5,688.0,485.43,368.67
2018,10,18,13,45,954.0,71.5,0.95,15.55,660.5,437.47,327.87
2018,10,18,14,0,946.0,70.0,0.9,15.6,633.0,388.29,285.1
2018,10,18,14,15,934.0,69.0,0.85,15.6,598.5,337.35,240.21
2018,10,18,14,30,922.0,68.0,0.8,15.6,564.0,285.99,194.55
2018,10,18,14,45,903.5,66.5,0.75,15.55,523.0,232.77,148.17
2018,10,18,15,0,885.0,65.0,0.7,15.5,482.0,180.27,104.64
2018,10,18,15,15,862.5,62.0,0.65,15.4,436.0,127.18,66.21
2018,10,18,15,30,840.0,59.0,0.6,15.3,390.0,75.73,39.82
2018,10,18,15,45,807.0,56.0,0.6,15.2,341.0,39.95,30.05
2018,10,18,16,0,774.0,53.0,0.6,15.1,292.0,39.0,29.3
2018,10,18,16,15,724.0,49.0,0.6,14.6,241.5,37.2,27.73
2018,10,18,16,30,674.0,45.0,0.6,14.1,191.0,35.44,26.07
2018,10,18,16,45,590.0,38.5,0.6,13.6,142.0,31.34,22.15
2018,10,18,17,0,506.0,32.0,0.6,13.1,93.0,27.22,17.86
2018,10,18,17,15,339.0,23.0,0.65,12.55,55.5,18.62,6.04
2018,10,18,17,30,172.0,14.0,0.7,12.0,18.0,13.34,0.0
2018,10,18,17,45,86.0,7.0,0.8,11.45,9.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.85,6.6,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.75,6.6,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.65,6.6,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.6,6.55,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.55,6.45,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.5,6.4,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.5,6.3,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.5,6.2,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.5,6.1,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.5,5.95,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.5,5.9,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.5,5.8,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.5,5.7,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.5,5.6,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.5,5.4,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.5,5.3,0.0,0.0,0.0
2018,10,19,6,15,34.5,3.5,0.45,5.55,3.5,0.0,0.0
2018,10,19,6,30,69.0,7.0,0.4,5.8,7.0,6.67,0.0
2018,10,19,6,45,245.0,18.5,0.35,6.05,38.0,127.54,0.0
2018,10,19,7,0,421.0,30.0,0.3,6.3,69.0,270.03,202.03
2018,10,19,7,15,522.0,37.0,0.3,6.9,115.5,345.67,279.48
2018,10,19,7,30,623.0,44.0,0.3,7.5,162.0,422.73,345.97
2018,10,19,7,45,679.5,49.0,0.25,8.1,212.0,481.76,394.36
2018,10,19,8,0,736.0,54.0,0.2,8.7,262.0,541.97,440.91
2018,10,19,8,15,773.5,57.5,0.35,9.6,311.5,588.75,476.74
2018,10,19,8,30,811.0,61.0,0.5,10.5,361.0,634.83,510.79
2018,10,19,8,45,836.5,64.0,0.65,11.4,407.5,670.87,535.64
2018,10,19,9,0,862.0,67.0,0.8,12.3,454.0,699.73,554.88
2018,10,19,9,15,879.0,68.5,0.9,12.95,494.5,723.71,570.23
2018,10,19,9,30,896.0,70.0,1.0,13.6,535.0,745.06,583.62
2018,10,19,9,45,909.0,71.0,1.1,14.25,570.0,759.99,592.42
2018,10,19,10,0,922.0,72.0,1.2,14.9,605.0,771.83,599.14
2018,10,19,10,15,929.5,73.5,1.25,15.3,633.0,776.88,601.15
2018,10,19,10,30,937.0,75.0,1.3,15.7,661.0,778.56,601.01
2018,10,19,10,45,941.5,76.0,1.35,16.05,681.0,774.06,596.83
2018,10,19,11,0,946.0,77.0,1.4,16.4,701.0,766.15,590.47
2018,10,19,11,15,947.5,77.5,1.45,16.65,713.0,752.19,580.25
2018,10,19,11,30,949.0,78.0,1.5,16.9,725.0,734.95,567.86
2018,10,19,11,45,948.0,79.0,1.55,17.15,729.0,713.34,551.94
2018,10,19,12,0,947.0,80.0,1.6,17.4,733.0,688.7,532.95
2018,10,19,12,15,945.0,79.0,1.65,17.55,728.5,658.54,509.91
2018,10,19,12,30,943.0,78.0,1.7,17.7,724.0,625.71,484.47
2018,10,19,12,45,939.0,77.0,1.75,17.85,711.5,589.25,455.75
2018,10,19,13,0,935.0,76.0,1.8,18.0,699.0,550.53,424.64
2018,10,19,13,15,928.0,75.5,1.8,18.05,679.0,508.8,390.36
2018,10,19,13,30,921.0,75.0,1.8,18.1,659.0,465.4,353.89
2018,10,19,13,45,911.5,73.5,1.85,18.1,631.5,418.68,314.15
2018,10,19,14,0,902.0,72.0,1.9,18.1,604.0,370.96,272.56
2018,10,19,14,15,889.0,71.0,1.9,18.05,570.5,321.87,229.08
2018,10,19,14,30,876.0,70.0,1.9,18.0,537.0,272.53,185.06
2018,10,19,14,45,857.5,68.0,1.9,17.95,497.0,221.3,140.38
2018,10,19,15,0,839.0,66.0,1.9,17.9,457.0,170.87,98.75
2018,10,19,15,15,814.0,64.0,1.8,17.65,413.0,114.92,58.38
2018,10,19,15,30,789.0,62.0,1.7,17.4,369.0,66.77,34.95
2018,10,19,15,45,753.5,59.0,1.65,17.2,321.5,42.33,31.89
2018,10,19,16,0,718.0,56.0,1.6,17.0,274.0,41.52,31.25
2018,10,19,16,15,663.5,51.5,1.4,16.25,225.0,39.42,29.45
2018,10,19,16,30,609.0,47.0,1.2,15.5,176.0,37.37,27.55
2018,10,19,16,45,520.5,40.0,1.05,14.75,129.5,30.1,20.87
2018,10,19,17,0,432.0,33.0,0.9,14.0,83.0,25.97,16.58
2018,10,19,17,15,282.0,23.0,0.9,13.5,49.0,18.81,4.52
2018,10,19,17,30,132.0,13.0,0.9,13.0,15.0,12.39,0.0
2018,10,19,17,45,66.0,6.5,0.9,12.5,7.5,0.0,0.0
2018,10,19,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,20,6,15,4.5,1.0,1.4,12.85,1.0,0.0,0.0
2018,10,20,6,30,9.0,2.0,1.5,13.0,2.0,0.0,0.0
2018,10,20,6,45,4.5,10.0,1.55,13.2,10.0,11.54,0.0
2018,10,20,7,0,0.0,18.0,1.6,13.4,18.0,16.7,7.04
2018,10,20,7,15,0.0,28.5,1.65,13.65,28.5,26.46,16.46
2018,10,20,7,30,0.0,39.0,1.7,13.9,39.0,36.23,25.15
2018,10,20,7,45,0.0,40.5,1.75,14.15,40.5,37.61,26.56
2018,10,20,8,0,0.0,42.0,1.8,14.4,42.0,39.0,27.82
2018,10,20,8,15,0.0,49.0,1.8,14.65,49.0,45.53,33.36
2018,10,20,8,30,0.0,56.0,1.8,14.9,56.0,52.06,38.81
2018,10,20,8,45,0.0,57.5,1.75,15.1,57.5,53.46,39.86
2018,10,20,9,0,0.0,59.0,1.7,15.3,59.0,54.87,40.89
2018,10,20,9,15,0.0,49.5,1.7,15.45,49.5,46.02,33.31
2018,10,20,9,30,0.0,40.0,1.7,15.6,40.0,37.18,25.77
2018,10,20,9,45,0.0,61.0,1.7,15.75,61.0,56.76,42.08
2018,10,20,10,0,0.0,82.0,1.7,15.9,82.0,76.39,58.22
2018,10,20,10,15,0.0,98.5,1.75,16.05,98.5,91.96,70.87
2018,10,20,10,30,0.0,115.0,1.8,16.2,115.0,107.69,83.56
2018,10,20,10,45,0.0,106.5,1.8,16.3,106.5,99.51,76.71
2018,10,20,11,0,0.0,98.0,1.8,16.4,98.0,91.44,70.01
2018,10,20,11,15,0.0,96.0,1.85,16.65,96.0,89.55,68.35
2018,10,20,11,30,0.0,94.0,1.9,16.9,94.0,87.68,66.71
2018,10,20,11,45,0.0,91.5,1.9,17.15,91.5,85.34,64.71
2018,10,20,12,0,0.0,89.0,1.9,17.4,89.0,83.0,62.74
2018,10,20,12,15,0.0,85.5,2.0,17.75,85.5,79.73,59.99
2018,10,20,12,30,0.0,82.0,2.1,18.1,82.0,76.45,57.26
2018,10,20,12,45,6.0,131.0,2.2,18.5,135.0,125.1,96.67
2018,10,20,13,0,12.0,180.0,2.3,18.9,188.0,172.44,134.35
2018,10,20,13,15,103.5,224.0,2.3,19.15,289.5,251.1,196.21
2018,10,20,13,30,195.0,268.0,2.3,19.4,391.0,319.9,248.04
2018,10,20,13,45,240.5,245.0,2.35,19.65,390.0,303.18,233.3
2018,10,20,14,0,286.0,222.0,2.4,19.9,389.0,284.5,216.56
2018,10,20,14,15,255.0,218.5,2.35,19.9,361.0,255.28,192.85
2018,10,20,14,30,224.0,215.0,2.3,19.9,333.0,228.51,171.45
2018,10,20,14,45,294.5,188.5,2.3,19.9,332.0,205.94,149.87
2018,10,20,15,0,365.0,162.0,2.3,19.9,331.0,170.95,118.62
2018,10,20,15,15,452.5,129.5,2.15,19.65,318.0,130.32,84.91
2018,10,20,15,30,540.0,97.0,2.0,19.4,305.0,79.69,51.5
2018,10,20,15,45,622.5,78.5,1.85,19.1,288.0,53.06,41.0
2018,10,20,16,0,705.0,60.0,1.7,18.8,271.0,45.12,34.15
